Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,18.5,1.45,11.0,40.0,83.03,32.64
2016,2,1,8,0,383.0,37.0,1.6,12.0,80.0,183.22,135.52
2016,2,1,8,15,481.5,46.5,1.75,12.5,129.5,255.93,201.07
2016,2,1,8,30,580.0,56.0,1.9,13.0,179.0,339.42,273.92
2016,2,1,8,45,290.0,78.5,2.1,13.5,140.0,248.57,204.35
2016,2,1,9,0,0.0,101.0,2.3,14.0,101.0,94.38,74.78
2016,2,1,9,15,91.5,134.5,2.6,14.5,170.5,201.98,166.25
2016,2,1,9,30,183.0,168.0,2.9,15.0,240.0,304.14,250.77
2016,2,1,9,45,190.0,188.5,3.25,16.0,270.5,339.84,278.32
2016,2,1,10,0,197.0,209.0,3.6,17.0,301.0,375.82,305.72
2016,2,1,10,15,199.0,227.5,3.9,17.5,327.5,405.68,328.27
2016,2,1,10,30,201.0,246.0,4.2,18.0,354.0,435.26,350.31
2016,2,1,10,45,240.5,257.5,4.5,18.5,394.0,488.35,391.57
2016,2,1,11,0,280.0,269.0,4.8,19.0,434.0,559.53,445.75
2016,2,1,11,15,600.5,180.5,5.05,19.0,554.5,782.68,621.16
2016,2,1,11,30,921.0,92.0,5.3,19.0,675.0,981.18,764.21
2016,2,1,11,45,922.0,95.0,5.55,19.5,691.5,1002.85,777.72
2016,2,1,12,0,923.0,98.0,5.8,20.0,708.0,1020.87,789.85
2016,2,1,12,15,925.5,98.5,5.95,20.0,717.0,1033.7,799.32
2016,2,1,12,30,928.0,99.0,6.1,20.0,726.0,1042.8,806.38
2016,2,1,12,45,927.0,99.5,6.35,20.5,726.0,1044.64,807.56
2016,2,1,13,0,926.0,100.0,6.6,21.0,726.0,1042.66,806.19
2016,2,1,13,15,923.0,99.5,6.75,21.0,717.5,1033.74,801.03
2016,2,1,13,30,920.0,99.0,6.9,21.0,709.0,1021.08,793.37
2016,2,1,13,45,913.0,98.5,7.05,21.0,691.5,1000.95,780.44
2016,2,1,14,0,906.0,98.0,7.2,21.0,674.0,977.39,765.11
2016,2,1,14,15,896.5,96.5,7.2,21.0,648.5,947.09,744.2
2016,2,1,14,30,887.0,95.0,7.2,21.0,623.0,922.41,727.45
2016,2,1,14,45,870.0,94.5,7.2,21.0,589.0,880.56,698.04
2016,2,1,15,0,853.0,94.0,7.2,21.0,555.0,836.54,666.89
2016,2,1,15,15,833.0,91.0,6.9,21.0,515.0,785.38,629.14
2016,2,1,15,30,813.0,88.0,6.6,21.0,475.0,732.93,590.19
2016,2,1,15,45,779.0,86.0,6.3,21.0,429.0,670.68,543.38
2016,2,1,16,0,745.0,84.0,6.0,21.0,383.0,612.2,497.15
2016,2,1,16,15,705.5,79.0,5.45,20.5,333.5,544.87,443.21
2016,2,1,16,30,666.0,74.0,4.9,20.0,284.0,479.65,389.62
2016,2,1,16,45,603.0,67.5,4.4,19.5,232.5,403.25,325.81
2016,2,1,17,0,540.0,61.0,3.9,19.0,181.0,332.34,265.0
2016,2,1,17,15,447.5,51.0,3.75,18.5,132.5,252.02,195.87
2016,2,1,17,30,355.0,41.0,3.6,18.0,84.0,181.68,133.89
2016,2,1,17,45,208.5,25.5,3.45,17.5,47.5,99.0,53.55
2016,2,1,18,0,62.0,10.0,3.3,17.0,11.0,22.76,0.0
2016,2,1,18,15,31.0,5.0,3.5,17.0,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.0,16.5,3.15,8.0,44.5,94.36,42.0
2016,2,2,8,0,484.0,33.0,3.5,9.0,89.0,212.19,159.25
2016,2,2,8,15,580.0,41.0,3.75,9.5,141.5,284.97,227.24
2016,2,2,8,30,676.0,49.0,4.0,10.0,194.0,371.42,304.92
2016,2,2,8,45,731.5,54.0,4.3,11.0,248.0,443.94,369.17
2016,2,2,9,0,787.0,59.0,4.6,12.0,302.0,520.87,434.69
2016,2,2,9,15,822.5,62.5,4.95,12.5,354.0,587.92,491.09
2016,2,2,9,30,858.0,66.0,5.3,13.0,406.0,656.4,547.0
2016,2,2,9,45,881.5,69.0,5.7,14.0,453.0,716.88,593.01
2016,2,2,10,0,905.0,72.0,6.1,15.0,500.0,770.77,632.02
2016,2,2,10,15,922.0,74.5,6.05,15.0,541.5,823.64,670.34
2016,2,2,10,30,939.0,77.0,6.0,15.0,583.0,874.83,706.86
2016,2,2,10,45,950.0,79.0,5.95,15.5,617.5,918.26,735.76
2016,2,2,11,0,961.0,81.0,5.9,16.0,652.0,959.0,762.34
2016,2,2,11,15,969.5,82.0,5.85,16.0,678.5,993.33,785.5
2016,2,2,11,30,978.0,83.0,5.8,16.0,705.0,1024.38,806.25
2016,2,2,11,45,981.5,85.0,5.8,16.5,723.0,1048.4,820.75
2016,2,2,12,0,985.0,87.0,5.8,17.0,741.0,1068.63,832.62
2016,2,2,12,15,987.0,87.5,5.7,17.0,750.5,1081.69,840.4
2016,2,2,12,30,989.0,88.0,5.6,17.0,760.0,1090.75,845.54
2016,2,2,12,45,989.5,87.5,5.55,17.5,760.0,1093.06,844.91
2016,2,2,13,0,990.0,87.0,5.5,18.0,760.0,1091.3,841.68
2016,2,2,13,15,987.0,86.5,5.4,18.0,751.0,1082.02,834.65
2016,2,2,13,30,984.0,86.0,5.3,18.0,742.0,1068.74,825.09
2016,2,2,13,45,979.0,85.5,5.25,18.0,724.5,1049.63,812.08
2016,2,2,14,0,974.0,85.0,5.2,18.0,707.0,1026.78,796.62
2016,2,2,14,15,965.5,83.5,5.05,18.0,681.0,995.88,774.82
2016,2,2,14,30,957.0,82.0,4.9,18.0,655.0,961.69,750.81
2016,2,2,14,45,944.5,80.5,4.8,18.0,621.0,920.96,722.56
2016,2,2,15,0,932.0,79.0,4.7,18.0,587.0,877.62,692.36
2016,2,2,15,15,915.5,76.5,4.35,17.5,546.5,827.55,656.7
2016,2,2,15,30,899.0,74.0,4.0,17.0,506.0,775.72,620.15
2016,2,2,15,45,874.0,71.5,3.7,17.0,459.0,722.03,580.93
2016,2,2,16,0,849.0,69.0,3.4,17.0,412.0,661.71,535.42
2016,2,2,16,15,814.0,65.0,2.95,16.0,361.0,593.42,482.57
2016,2,2,16,30,779.0,61.0,2.5,15.0,310.0,526.5,428.95
2016,2,2,16,45,723.0,56.5,2.1,14.0,256.0,450.0,365.91
2016,2,2,17,0,667.0,52.0,1.7,13.0,202.0,377.85,304.05
2016,2,2,17,15,574.5,44.0,1.7,12.0,149.5,295.34,232.9
2016,2,2,17,30,482.0,36.0,1.7,11.0,97.0,220.18,165.7
2016,2,2,17,45,299.0,24.0,1.75,10.5,55.5,123.77,72.77
2016,2,2,18,0,116.0,12.0,1.8,10.0,14.0,36.51,0.0
2016,2,2,18,15,58.0,6.0,1.85,9.5,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,246.0,16.5,4.85,2.5,45.5,95.52,47.3
2016,2,3,8,0,492.0,33.0,5.2,3.0,91.0,211.08,162.53
2016,2,3,8,15,584.5,41.0,5.35,3.5,144.0,286.48,234.59
2016,2,3,8,30,677.0,49.0,5.5,4.0,197.0,371.63,313.59
2016,2,3,8,45,738.5,53.0,5.65,4.5,252.0,446.13,382.06
2016,2,3,9,0,800.0,57.0,5.8,5.0,307.0,525.64,452.56
2016,2,3,9,15,834.5,61.0,5.7,5.5,359.0,593.35,510.4
2016,2,3,9,30,869.0,65.0,5.6,6.0,411.0,662.42,567.18
2016,2,3,9,45,763.5,90.0,5.55,6.5,419.5,661.55,564.19
2016,2,3,10,0,658.0,115.0,5.5,7.0,428.0,646.13,548.9
2016,2,3,10,15,806.0,93.5,5.45,7.5,509.0,761.83,638.83
2016,2,3,10,30,954.0,72.0,5.4,8.0,590.0,881.47,727.75
2016,2,3,10,45,965.5,73.5,5.4,8.5,624.5,925.31,757.31
2016,2,3,11,0,977.0,75.0,5.4,9.0,659.0,966.45,784.93
2016,2,3,11,15,984.5,76.0,5.35,9.5,685.5,1000.36,806.59
2016,2,3,11,30,992.0,77.0,5.3,10.0,712.0,1030.89,825.64
2016,2,3,11,45,993.5,79.5,5.3,10.5,729.5,1053.94,839.63
2016,2,3,12,0,995.0,82.0,5.3,11.0,747.0,1073.08,850.9
2016,2,3,12,15,997.0,82.5,5.2,11.0,756.0,1086.3,858.78
2016,2,3,12,30,999.0,83.0,5.1,11.0,765.0,1095.47,863.93
2016,2,3,12,45,996.5,84.0,5.1,11.5,764.5,1096.68,862.96
2016,2,3,13,0,994.0,85.0,5.1,12.0,764.0,1093.78,859.33
2016,2,3,13,15,991.0,84.5,5.05,12.0,755.5,1084.49,852.59
2016,2,3,13,30,988.0,84.0,5.0,12.0,747.0,1071.19,843.24
2016,2,3,13,45,981.5,84.0,4.95,12.0,729.0,1051.19,829.34
2016,2,3,14,0,975.0,84.0,4.9,12.0,711.0,1027.47,812.96
2016,2,3,14,15,967.0,83.0,4.85,12.0,685.5,997.6,792.3
2016,2,3,14,30,959.0,82.0,4.8,12.0,660.0,964.41,769.3
2016,2,3,14,45,945.5,81.0,4.8,12.0,625.5,923.33,740.92
2016,2,3,15,0,932.0,80.0,4.8,12.0,591.0,879.69,710.49
2016,2,3,15,15,915.5,77.5,4.7,11.5,550.5,829.57,675.56
2016,2,3,15,30,899.0,75.0,4.6,11.0,510.0,777.69,638.85
2016,2,3,15,45,876.0,72.0,4.5,11.0,463.5,724.76,599.6
2016,2,3,16,0,853.0,69.0,4.4,11.0,417.0,665.02,553.73
2016,2,3,16,15,819.5,65.5,3.95,10.0,366.0,597.97,499.92
2016,2,3,16,30,786.0,62.0,3.5,9.0,315.0,532.11,445.75
2016,2,3,16,45,735.0,56.5,3.05,8.5,261.0,456.59,381.01
2016,2,3,17,0,684.0,51.0,2.6,8.0,207.0,384.97,317.36
2016,2,3,17,15,597.5,43.5,2.45,7.0,154.5,301.43,243.15
2016,2,3,17,30,511.0,36.0,2.3,6.0,102.0,230.15,177.21
2016,2,3,17,45,343.0,24.0,2.2,5.5,59.0,136.87,85.59
2016,2,3,18,0,175.0,12.0,2.1,5.0,16.0,49.56,0.0
2016,2,3,18,15,87.5,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,268.0,16.0,1.2,2.0,48.5,99.72,52.79
2016,2,4,8,0,536.0,32.0,1.3,3.0,97.0,224.47,171.68
2016,2,4,8,15,624.0,39.5,1.3,3.5,150.5,300.03,242.19
2016,2,4,8,30,712.0,47.0,1.3,4.0,204.0,384.86,318.26
2016,2,4,8,45,763.0,52.0,1.35,5.0,258.5,457.09,381.16
2016,2,4,9,0,814.0,57.0,1.4,6.0,313.0,533.28,444.31
2016,2,4,9,15,847.5,60.5,1.45,6.5,365.5,600.59,498.55
2016,2,4,9,30,881.0,64.0,1.5,7.0,418.0,664.22,548.0
2016,2,4,9,45,903.5,66.5,1.6,8.0,465.5,724.0,590.44
2016,2,4,10,0,926.0,69.0,1.7,9.0,513.0,783.2,630.59
2016,2,4,10,15,942.0,71.0,1.8,9.5,554.5,835.7,666.16
2016,2,4,10,30,958.0,73.0,1.9,10.0,596.0,886.38,699.93
2016,2,4,10,45,969.5,74.5,2.0,10.5,631.0,930.44,728.64
2016,2,4,11,0,981.0,76.0,2.1,11.0,666.0,971.77,755.24
2016,2,4,11,15,988.5,77.5,2.1,11.0,693.0,1006.47,777.33
2016,2,4,11,30,996.0,79.0,2.1,11.0,720.0,1037.76,797.09
2016,2,4,11,45,991.5,84.0,2.15,11.5,736.0,1058.21,808.79
2016,2,4,12,0,987.0,89.0,2.2,12.0,752.0,1074.51,817.92
2016,2,4,12,15,989.5,89.5,2.15,12.0,762.0,1088.17,825.62
2016,2,4,12,30,992.0,90.0,2.1,12.0,772.0,1097.82,830.8
2016,2,4,12,45,994.5,89.0,2.1,12.0,773.0,1101.61,833.05
2016,2,4,13,0,997.0,88.0,2.1,12.0,774.0,1101.28,832.86
2016,2,4,13,15,994.5,87.5,2.0,12.0,765.0,1092.48,825.84
2016,2,4,13,30,992.0,87.0,1.9,12.0,756.0,1079.64,816.42
2016,2,4,13,45,989.0,85.5,1.85,12.5,739.0,1061.15,802.76
2016,2,4,14,0,986.0,84.0,1.8,13.0,722.0,1038.78,786.79
2016,2,4,14,15,978.0,82.5,1.75,13.0,696.0,1008.05,766.86
2016,2,4,14,30,970.0,81.0,1.7,13.0,670.0,973.95,744.77
2016,2,4,14,45,951.0,82.0,1.65,13.0,634.5,930.15,716.06
2016,2,4,15,0,932.0,83.0,1.6,13.0,599.0,884.1,685.69
2016,2,4,15,15,915.0,81.0,1.45,12.5,557.5,834.14,652.27
2016,2,4,15,30,898.0,79.0,1.3,12.0,516.0,788.68,621.65
2016,2,4,15,45,875.0,75.5,1.2,12.0,469.0,728.87,579.68
2016,2,4,16,0,852.0,72.0,1.1,12.0,422.0,668.47,535.91
2016,2,4,16,15,817.5,68.0,1.0,11.0,370.5,600.15,485.29
2016,2,4,16,30,783.0,64.0,0.9,10.0,319.0,533.12,433.56
2016,2,4,16,45,731.5,58.5,0.85,9.5,265.0,457.37,372.36
2016,2,4,17,0,680.0,53.0,0.8,9.0,211.0,385.56,311.67
2016,2,4,17,15,593.5,45.5,0.9,8.0,157.5,304.91,242.62
2016,2,4,17,30,507.0,38.0,1.0,7.0,104.0,230.95,176.47
2016,2,4,17,45,342.5,25.5,1.15,6.5,61.0,138.98,89.17
2016,2,4,18,0,178.0,13.0,1.3,6.0,18.0,51.15,0.0
2016,2,4,18,15,89.0,6.5,1.3,5.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,60.5,5.0,1.6,0.5,6.0,0.0,0.0
2016,2,5,7,30,121.0,10.0,1.9,1.0,12.0,34.29,0.0
2016,2,5,7,45,289.5,23.5,2.25,2.0,52.5,115.52,65.73
2016,2,5,8,0,458.0,37.0,2.6,3.0,93.0,206.71,159.62
2016,2,5,8,15,548.5,45.5,2.6,4.0,145.0,279.55,227.45
2016,2,5,8,30,639.0,54.0,2.6,5.0,197.0,362.27,301.82
2016,2,5,8,45,688.5,60.5,2.65,6.0,249.5,431.41,362.93
2016,2,5,9,0,738.0,67.0,2.7,7.0,302.0,502.18,422.85
2016,2,5,9,15,774.0,71.5,3.15,7.5,353.0,568.59,478.86
2016,2,5,9,30,810.0,76.0,3.6,8.0,404.0,636.6,534.49
2016,2,5,9,45,832.5,80.5,4.05,9.0,450.5,696.29,580.48
2016,2,5,10,0,855.0,85.0,4.5,10.0,497.0,755.54,624.55
2016,2,5,10,15,873.0,87.5,4.45,10.5,538.0,808.12,661.13
2016,2,5,10,30,891.0,90.0,4.4,11.0,579.0,859.17,695.84
2016,2,5,10,45,902.5,92.5,4.4,11.5,613.0,902.8,724.84
2016,2,5,11,0,914.0,95.0,4.4,12.0,647.0,935.37,745.49
2016,2,5,11,15,922.5,96.5,4.35,12.0,673.5,969.25,768.01
2016,2,5,11,30,931.0,98.0,4.3,12.0,700.0,1000.02,788.17
2016,2,5,11,45,935.0,99.5,4.25,12.5,718.0,1023.17,801.38
2016,2,5,12,0,939.0,101.0,4.2,13.0,736.0,1042.72,812.37
2016,2,5,12,15,941.5,101.5,4.15,13.0,745.0,1055.9,820.55
2016,2,5,12,30,944.0,102.0,4.1,13.0,754.0,1065.26,826.27
2016,2,5,12,45,943.5,102.5,4.05,13.5,754.5,1067.76,825.9
2016,2,5,13,0,943.0,103.0,4.0,14.0,755.0,1066.34,823.06
2016,2,5,13,15,810.5,146.5,3.95,14.0,702.5,990.34,770.14
2016,2,5,13,30,678.0,190.0,3.9,14.0,650.0,908.78,713.13
2016,2,5,13,45,706.0,173.5,3.9,14.0,642.5,907.53,713.44
2016,2,5,14,0,734.0,157.0,3.9,14.0,635.0,902.0,710.24
2016,2,5,14,15,821.0,127.5,3.85,14.0,643.5,925.57,727.81
2016,2,5,14,30,908.0,98.0,3.8,14.0,652.0,948.06,744.49
2016,2,5,14,45,885.0,99.5,3.75,14.0,616.5,902.57,712.82
2016,2,5,15,0,862.0,101.0,3.7,14.0,581.0,855.13,680.04
2016,2,5,15,15,843.5,98.0,3.55,13.5,541.0,804.59,645.35
2016,2,5,15,30,825.0,95.0,3.4,13.0,501.0,752.58,609.09
2016,2,5,15,45,796.5,92.0,3.3,13.0,454.5,692.24,565.06
2016,2,5,16,0,768.0,89.0,3.2,13.0,408.0,635.32,521.17
2016,2,5,16,15,730.5,84.0,2.75,12.0,357.5,567.74,468.12
2016,2,5,16,30,693.0,79.0,2.3,11.0,307.0,501.99,414.84
2016,2,5,16,45,632.0,72.5,1.9,10.0,253.5,424.72,350.64
2016,2,5,17,0,571.0,66.0,1.5,9.0,200.0,352.66,288.63
2016,2,5,17,15,482.5,55.5,1.5,8.5,149.0,271.17,217.72
2016,2,5,17,30,394.0,45.0,1.5,8.0,98.0,199.2,153.27
2016,2,5,17,45,197.0,31.0,1.5,7.5,57.5,103.72,68.41
2016,2,5,18,0,0.0,17.0,1.5,7.0,17.0,15.46,0.0
2016,2,5,18,15,0.0,8.5,1.5,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,5.5,5.4,2.5,7.0,0.0,0.0
2016,2,6,7,30,157.0,11.0,5.5,3.0,14.0,42.58,0.0
2016,2,6,7,45,332.5,23.0,5.65,4.0,56.0,126.8,74.97
2016,2,6,8,0,508.0,35.0,5.8,5.0,98.0,217.5,167.52
2016,2,6,8,15,596.5,42.5,6.2,5.5,151.5,291.95,238.24
2016,2,6,8,30,685.0,50.0,6.6,6.0,205.0,375.64,315.81
2016,2,6,8,45,739.0,55.0,7.0,7.0,260.0,448.11,381.86
2016,2,6,9,0,793.0,60.0,7.4,8.0,315.0,524.89,449.3
2016,2,6,9,15,827.0,64.0,7.5,8.5,367.0,592.23,507.18
2016,2,6,9,30,861.0,68.0,7.6,9.0,419.0,660.89,564.31
2016,2,6,9,45,889.0,69.5,7.75,9.5,467.5,717.75,609.15
2016,2,6,10,0,917.0,71.0,7.9,10.0,516.0,779.39,655.92
2016,2,6,10,15,933.0,73.0,7.85,10.5,558.0,831.7,693.98
2016,2,6,10,30,949.0,75.0,7.8,11.0,600.0,882.2,730.05
2016,2,6,10,45,963.0,76.0,7.75,11.5,635.0,927.65,761.72
2016,2,6,11,0,977.0,77.0,7.7,12.0,670.0,970.55,791.11
2016,2,6,11,15,984.5,78.0,7.6,12.0,697.0,1004.67,814.91
2016,2,6,11,30,992.0,79.0,7.5,12.0,724.0,1035.39,836.12
2016,2,6,11,45,995.5,80.5,7.45,12.0,742.5,1059.3,852.55
2016,2,6,12,0,999.0,82.0,7.4,12.0,761.0,1079.34,866.23
2016,2,6,12,15,1002.0,82.0,7.25,12.0,770.5,1093.1,874.85
2016,2,6,12,30,1005.0,82.0,7.1,12.0,780.0,1102.81,880.63
2016,2,6,12,45,1005.5,82.0,7.0,12.5,780.5,1105.89,880.39
2016,2,6,13,0,1006.0,82.0,6.9,13.0,781.0,1104.8,877.34
2016,2,6,13,15,1004.0,81.5,6.75,13.0,772.5,1096.46,870.61
2016,2,6,13,30,1002.0,81.0,6.6,13.0,764.0,1084.03,861.13
2016,2,6,13,45,997.5,80.0,6.45,13.0,746.5,1064.54,846.75
2016,2,6,14,0,993.0,79.0,6.3,13.0,729.0,1041.18,829.75
2016,2,6,14,15,986.0,78.0,6.15,13.0,703.5,1011.78,808.49
2016,2,6,14,30,979.0,77.0,6.0,13.0,678.0,978.91,784.81
2016,2,6,14,45,962.0,78.0,5.85,13.0,643.0,936.5,754.14
2016,2,6,15,0,945.0,79.0,5.7,13.0,608.0,891.67,721.63
2016,2,6,15,15,929.5,76.5,5.45,12.5,567.0,841.73,685.89
2016,2,6,15,30,914.0,74.0,5.2,12.0,526.0,789.88,648.38
2016,2,6,15,45,893.0,71.0,5.0,12.0,479.5,731.91,604.77
2016,2,6,16,0,872.0,68.0,4.8,12.0,433.0,678.16,563.47
2016,2,6,16,15,840.0,64.5,4.2,11.0,381.5,610.93,509.03
2016,2,6,16,30,808.0,61.0,3.6,10.0,330.0,544.7,454.42
2016,2,6,16,45,762.0,55.5,3.05,9.5,275.5,470.37,390.88
2016,2,6,17,0,716.0,50.0,2.5,9.0,221.0,399.42,328.0
2016,2,6,17,15,635.5,43.0,2.25,8.0,167.0,316.82,254.88
2016,2,6,17,30,555.0,36.0,2.0,7.0,113.0,242.44,186.72
2016,2,6,17,45,403.0,25.0,1.8,6.0,68.0,153.27,102.82
2016,2,6,18,0,251.0,14.0,1.6,5.0,23.0,68.19,0.0
2016,2,6,18,15,125.5,7.0,1.55,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.0,2.95,1.5,7.5,0.0,0.0
2016,2,7,7,30,112.0,12.0,3.0,2.0,15.0,34.08,0.0
2016,2,7,7,45,280.5,26.0,3.05,2.5,56.5,116.18,71.74
2016,2,7,8,0,449.0,40.0,3.1,3.0,98.0,206.16,160.14
2016,2,7,8,15,540.0,49.5,3.15,3.5,150.5,279.99,229.0
2016,2,7,8,30,631.0,59.0,3.2,4.0,203.0,363.77,305.04
2016,2,7,8,45,694.0,63.5,3.3,5.0,258.5,437.24,370.15
2016,2,7,9,0,757.0,68.0,3.4,6.0,314.0,513.73,435.32
2016,2,7,9,15,792.5,72.5,3.55,7.0,365.5,580.97,490.57
2016,2,7,9,30,828.0,77.0,3.7,8.0,417.0,649.72,544.92
2016,2,7,9,45,856.0,79.0,3.9,9.0,465.0,711.4,591.37
2016,2,7,10,0,884.0,81.0,4.1,10.0,513.0,773.0,635.13
2016,2,7,10,15,901.0,83.5,4.25,10.5,554.5,826.06,672.86
2016,2,7,10,30,918.0,86.0,4.4,11.0,596.0,870.14,703.5
2016,2,7,10,45,931.0,87.5,4.6,12.0,631.0,914.35,733.03
2016,2,7,11,0,944.0,89.0,4.8,13.0,666.0,956.06,760.42
2016,2,7,11,15,952.0,90.0,4.9,13.5,692.5,989.81,782.56
2016,2,7,11,30,960.0,91.0,5.0,14.0,719.0,1020.31,802.37
2016,2,7,11,45,961.0,94.0,5.1,14.5,736.5,1043.0,816.68
2016,2,7,12,0,962.0,97.0,5.2,15.0,754.0,1061.86,828.41
2016,2,7,12,15,964.5,97.5,5.2,15.0,763.5,1075.37,837.26
2016,2,7,12,30,967.0,98.0,5.2,15.0,773.0,1084.94,843.56
2016,2,7,12,45,969.5,96.5,5.2,15.5,774.0,1088.18,843.99
2016,2,7,13,0,972.0,95.0,5.2,16.0,775.0,1087.38,841.85
2016,2,7,13,15,969.5,94.5,5.1,16.0,766.5,1078.76,835.2
2016,2,7,13,30,967.0,94.0,5.0,16.0,758.0,1066.18,826.03
2016,2,7,13,45,964.0,92.5,4.95,16.5,740.5,1048.04,812.06
2016,2,7,14,0,961.0,91.0,4.9,17.0,723.0,1026.11,795.67
2016,2,7,14,15,952.5,89.5,4.75,17.0,697.5,995.41,773.97
2016,2,7,14,30,944.0,88.0,4.6,17.0,672.0,961.44,750.1
2016,2,7,14,45,932.0,86.5,4.45,17.5,638.0,921.35,720.53
2016,2,7,15,0,920.0,85.0,4.3,18.0,604.0,878.63,689.29
2016,2,7,15,15,903.0,82.5,3.95,17.5,563.0,828.36,654.46
2016,2,7,15,30,886.0,80.0,3.6,17.0,522.0,782.62,622.62
2016,2,7,15,45,865.0,76.5,3.25,17.0,475.5,724.57,580.11
2016,2,7,16,0,844.0,73.0,2.9,17.0,429.0,665.78,535.87
2016,2,7,16,15,810.5,69.0,2.65,15.5,377.5,598.25,485.66
2016,2,7,16,30,777.0,65.0,2.4,14.0,326.0,531.92,434.31
2016,2,7,16,45,727.0,59.5,2.2,13.0,272.0,457.04,373.36
2016,2,7,17,0,677.0,54.0,2.0,12.0,218.0,385.97,313.02
2016,2,7,17,15,594.5,46.5,2.0,11.0,165.0,306.57,244.19
2016,2,7,17,30,512.0,39.0,2.0,10.0,112.0,233.69,178.78
2016,2,7,17,45,357.0,27.0,2.0,9.5,67.5,145.21,98.13
2016,2,7,18,0,202.0,15.0,2.0,9.0,23.0,58.25,0.0
2016,2,7,18,15,101.0,7.5,2.0,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,16.37,0.0
2016,2,8,7,45,276.0,26.0,4.45,4.5,62.0,115.38,72.92
2016,2,8,8,0,552.0,34.0,4.6,5.0,106.0,230.76,178.0
2016,2,8,8,15,635.0,40.5,4.9,5.5,160.0,304.46,247.92
2016,2,8,8,30,718.0,47.0,5.2,6.0,214.0,386.79,323.98
2016,2,8,8,45,766.5,51.5,5.55,7.0,268.5,457.73,388.25
2016,2,8,9,0,815.0,56.0,5.9,8.0,323.0,532.39,453.29
2016,2,8,9,15,847.0,59.5,5.9,8.5,375.0,599.11,509.74
2016,2,8,9,30,879.0,63.0,5.9,9.0,427.0,662.09,561.36
2016,2,8,9,45,731.0,102.5,5.95,9.5,428.0,653.46,551.48
2016,2,8,10,0,583.0,142.0,6.0,10.0,429.0,619.48,520.74
2016,2,8,10,15,580.5,156.5,5.95,10.5,461.5,652.73,545.62
2016,2,8,10,30,578.0,171.0,5.9,11.0,494.0,689.92,572.63
2016,2,8,10,45,602.0,174.5,5.9,11.5,529.0,741.64,611.11
2016,2,8,11,0,626.0,178.0,5.9,12.0,564.0,786.96,644.05
2016,2,8,11,15,808.5,127.0,5.95,12.0,646.0,910.2,736.31
2016,2,8,11,30,991.0,76.0,6.0,12.0,728.0,1032.21,825.05
2016,2,8,11,45,988.5,80.5,6.1,12.5,745.0,1054.05,838.42
2016,2,8,12,0,986.0,85.0,6.2,13.0,762.0,1071.8,849.5
2016,2,8,12,15,988.5,85.0,6.2,13.0,771.5,1085.0,858.39
2016,2,8,12,30,991.0,85.0,6.2,13.0,781.0,1094.17,864.57
2016,2,8,12,45,993.5,84.0,6.25,13.5,782.5,1098.05,865.88
2016,2,8,13,0,996.0,83.0,6.3,14.0,784.0,1097.8,864.45
2016,2,8,13,15,994.5,82.5,6.25,14.0,775.5,1090.03,858.8
2016,2,8,13,30,993.0,82.0,6.2,14.0,767.0,1078.17,850.46
2016,2,8,13,45,991.5,80.0,6.2,14.5,750.5,1060.48,836.87
2016,2,8,14,0,990.0,78.0,6.2,15.0,734.0,1038.84,820.64
2016,2,8,14,15,983.0,77.0,6.15,15.0,708.0,1009.45,800.2
2016,2,8,14,30,976.0,76.0,6.1,15.0,682.0,976.59,777.34
2016,2,8,14,45,968.5,73.0,6.1,15.0,649.0,937.6,750.24
2016,2,8,15,0,961.0,70.0,6.1,15.0,616.0,895.56,720.77
2016,2,8,15,15,946.5,68.5,5.95,14.5,575.0,846.92,686.72
2016,2,8,15,30,932.0,67.0,5.8,14.0,534.0,796.24,650.77
2016,2,8,15,45,914.0,63.5,5.7,14.0,487.5,738.87,608.19
2016,2,8,16,0,896.0,60.0,5.6,14.0,441.0,680.4,564.16
2016,2,8,16,15,866.5,57.0,5.1,13.0,389.5,614.65,511.7
2016,2,8,16,30,837.0,54.0,4.6,12.0,338.0,549.66,458.04
2016,2,8,16,45,794.0,49.5,4.1,11.5,284.0,480.33,398.17
2016,2,8,17,0,751.0,45.0,3.6,11.0,230.0,410.18,336.13
2016,2,8,17,15,676.0,39.5,3.3,10.0,175.5,329.48,264.45
2016,2,8,17,30,601.0,34.0,3.0,9.0,121.0,256.4,197.16
2016,2,8,17,45,454.5,24.5,2.7,8.0,74.0,167.37,114.76
2016,2,8,18,0,308.0,15.0,2.4,7.0,27.0,89.57,0.0
2016,2,8,18,15,154.0,7.5,2.3,6.5,13.5,6.82,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,117.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,235.0,12.0,3.3,4.0,19.0,59.26,0.0
2016,2,9,7,45,396.5,22.5,3.55,5.0,63.5,141.86,91.13
2016,2,9,8,0,558.0,33.0,3.8,6.0,108.0,231.61,177.92
2016,2,9,8,15,639.0,39.0,3.7,7.0,161.5,304.22,245.65
2016,2,9,8,30,720.0,45.0,3.6,8.0,215.0,385.3,318.58
2016,2,9,8,45,768.0,49.5,3.5,9.0,269.5,456.06,380.64
2016,2,9,9,0,816.0,54.0,3.4,10.0,324.0,530.56,442.84
2016,2,9,9,15,846.5,57.0,3.6,11.0,375.5,591.57,492.55
2016,2,9,9,30,877.0,60.0,3.8,12.0,427.0,657.27,543.94
2016,2,9,9,45,898.0,62.5,4.05,13.0,474.0,716.23,586.66
2016,2,9,10,0,919.0,65.0,4.3,14.0,521.0,774.49,627.62
2016,2,9,10,15,933.5,67.0,4.4,14.5,562.0,825.93,663.3
2016,2,9,10,30,948.0,69.0,4.5,15.0,603.0,875.44,697.1
2016,2,9,10,45,957.5,71.0,4.6,15.5,637.0,918.4,725.79
2016,2,9,11,0,967.0,73.0,4.7,16.0,671.0,958.54,752.26
2016,2,9,11,15,974.0,74.0,4.75,16.5,697.5,992.1,773.51
2016,2,9,11,30,981.0,75.0,4.8,17.0,724.0,1022.26,792.33
2016,2,9,11,45,975.0,81.0,4.85,17.5,740.0,1042.39,804.16
2016,2,9,12,0,969.0,87.0,4.9,18.0,756.0,1058.32,813.25
2016,2,9,12,15,971.0,87.5,4.9,18.0,765.5,1071.47,821.7
2016,2,9,12,30,973.0,88.0,4.9,18.0,775.0,1080.64,827.61
2016,2,9,12,45,973.5,87.5,4.9,18.5,775.5,1083.1,827.48
2016,2,9,13,0,974.0,87.0,4.9,19.0,776.0,1081.49,824.81
2016,2,9,13,15,971.5,86.5,4.85,19.0,767.0,1072.86,818.69
2016,2,9,13,30,969.0,86.0,4.8,19.0,758.0,1060.25,810.07
2016,2,9,13,45,965.0,85.0,4.75,19.0,741.0,1041.67,797.55
2016,2,9,14,0,961.0,84.0,4.7,19.0,724.0,1019.33,782.61
2016,2,9,14,15,953.5,82.5,4.6,19.0,698.5,989.49,762.14
2016,2,9,14,30,946.0,81.0,4.5,19.0,673.0,956.32,739.47
2016,2,9,14,45,931.5,80.5,4.45,19.0,639.0,915.11,711.54
2016,2,9,15,0,917.0,80.0,4.4,19.0,605.0,871.41,681.75
2016,2,9,15,15,901.0,78.0,4.05,18.5,564.5,822.53,647.91
2016,2,9,15,30,885.0,76.0,3.7,18.0,524.0,771.87,612.55
2016,2,9,15,45,865.0,72.5,3.4,18.0,478.0,720.66,575.46
2016,2,9,16,0,845.0,69.0,3.1,18.0,432.0,662.46,532.2
2016,2,9,16,15,813.5,65.5,2.7,17.0,381.0,596.64,481.93
2016,2,9,16,30,782.0,62.0,2.3,16.0,330.0,531.83,430.74
2016,2,9,16,45,737.5,56.5,1.9,15.0,277.0,459.45,371.71
2016,2,9,17,0,693.0,51.0,1.5,14.0,224.0,390.36,313.07
2016,2,9,17,15,615.0,44.5,1.5,13.0,170.5,310.39,244.82
2016,2,9,17,30,537.0,38.0,1.5,12.0,117.0,238.38,180.92
2016,2,9,17,45,395.5,27.0,1.5,11.5,72.0,155.61,106.54
2016,2,9,18,0,254.0,16.0,1.5,11.0,27.0,80.04,0.0
2016,2,9,18,15,127.0,8.0,1.45,11.0,13.5,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.5,6.5,1.25,3.5,10.0,0.0,0.0
2016,2,10,7,30,199.0,13.0,1.5,4.0,20.0,52.67,0.0
2016,2,10,7,45,356.5,24.5,1.75,5.0,63.5,136.06,89.55
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,219.91,168.86
2016,2,10,8,15,597.0,43.5,2.1,7.0,160.0,292.58,235.54
2016,2,10,8,30,680.0,51.0,2.2,8.0,213.0,374.01,307.82
2016,2,10,8,45,730.0,55.5,2.3,9.0,267.0,443.84,368.46
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,517.6,429.71
2016,2,10,9,15,813.0,64.0,2.65,11.0,373.0,583.91,483.15
2016,2,10,9,30,846.0,68.0,2.9,12.0,425.0,651.52,535.66
2016,2,10,9,45,869.0,71.0,3.2,13.0,472.0,706.31,575.73
2016,2,10,10,0,892.0,74.0,3.5,14.0,519.0,765.45,617.23
2016,2,10,10,15,908.0,76.0,3.45,14.5,560.5,817.04,651.8
2016,2,10,10,30,924.0,78.0,3.4,15.0,602.0,866.88,684.45
2016,2,10,10,45,935.0,80.0,3.4,15.5,636.5,910.36,712.31
2016,2,10,11,0,946.0,82.0,3.4,16.0,671.0,951.19,737.97
2016,2,10,11,15,953.5,83.0,3.35,16.5,697.5,984.69,757.92
2016,2,10,11,30,961.0,84.0,3.3,17.0,724.0,1014.89,775.48
2016,2,10,11,45,966.0,85.0,3.25,18.0,742.0,1039.21,787.47
2016,2,10,12,0,971.0,86.0,3.2,19.0,760.0,1059.81,796.93
2016,2,10,12,15,973.5,86.5,3.2,19.0,769.5,1073.49,805.35
2016,2,10,12,30,976.0,87.0,3.2,19.0,779.0,1083.2,811.35
2016,2,10,12,45,975.0,87.5,3.2,19.5,779.5,1085.37,811.03
2016,2,10,13,0,974.0,88.0,3.2,20.0,780.0,1083.46,808.26
2016,2,10,13,15,972.0,87.5,3.15,20.0,772.0,1075.32,802.69
2016,2,10,13,30,970.0,87.0,3.1,20.0,764.0,1063.18,794.71
2016,2,10,13,45,964.0,86.5,3.1,20.5,746.5,1043.24,780.71
2016,2,10,14,0,958.0,86.0,3.1,21.0,729.0,1019.59,764.44
2016,2,10,14,15,951.0,85.0,3.1,21.0,703.5,990.85,746.35
2016,2,10,14,30,944.0,84.0,3.1,21.0,678.0,958.75,726.02
2016,2,10,14,45,931.5,83.0,3.1,21.0,644.0,918.69,700.18
2016,2,10,15,0,919.0,82.0,3.1,21.0,610.0,876.02,672.38
2016,2,10,15,15,903.5,79.5,2.85,20.5,570.0,826.81,639.38
2016,2,10,15,30,888.0,77.0,2.6,20.0,530.0,775.77,604.73
2016,2,10,15,45,863.5,75.0,2.4,20.0,483.0,722.92,567.52
2016,2,10,16,0,839.0,73.0,2.2,20.0,436.0,663.44,524.34
2016,2,10,16,15,807.5,69.0,2.1,19.0,385.0,597.2,475.94
2016,2,10,16,30,776.0,65.0,2.0,18.0,334.0,531.99,426.35
2016,2,10,16,45,726.0,60.0,1.95,17.0,280.0,457.51,367.57
2016,2,10,17,0,676.0,55.0,1.9,16.0,226.0,386.88,309.2
2016,2,10,17,15,598.5,47.5,2.05,15.0,172.5,309.07,243.15
2016,2,10,17,30,521.0,40.0,2.2,14.0,119.0,237.47,179.99
2016,2,10,17,45,380.0,28.5,2.4,13.5,73.5,152.6,104.96
2016,2,10,18,0,239.0,17.0,2.6,13.0,28.0,78.01,0.0
2016,2,10,18,15,119.5,8.5,2.75,12.5,14.0,27.14,0.0
2016,2,10,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,117.0,7.0,3.85,8.5,11.0,0.0,0.0
2016,2,11,7,30,234.0,14.0,4.0,9.0,22.0,60.64,0.0
2016,2,11,7,45,389.5,25.0,4.15,10.0,67.5,142.41,93.47
2016,2,11,8,0,545.0,36.0,4.3,11.0,113.0,229.95,174.38
2016,2,11,8,15,626.0,43.0,4.15,12.0,167.0,303.17,241.14
2016,2,11,8,30,707.0,50.0,4.0,13.0,221.0,384.88,313.08
2016,2,11,8,45,756.0,55.0,3.85,14.0,276.0,456.31,374.4
2016,2,11,9,0,805.0,60.0,3.7,15.0,331.0,531.55,435.95
2016,2,11,9,15,837.0,63.5,3.85,16.0,383.5,598.05,488.68
2016,2,11,9,30,869.0,67.0,4.0,17.0,436.0,665.66,540.23
2016,2,11,9,45,890.5,69.5,4.2,18.0,483.5,719.96,578.75
2016,2,11,10,0,912.0,72.0,4.4,19.0,531.0,778.41,618.78
2016,2,11,10,15,927.5,74.0,4.55,19.5,573.0,830.48,654.5
2016,2,11,10,30,943.0,76.0,4.7,20.0,615.0,880.72,688.48
2016,2,11,10,45,954.0,77.5,4.85,21.0,649.5,924.31,715.98
2016,2,11,11,0,965.0,79.0,5.0,22.0,684.0,965.17,741.28
2016,2,11,11,15,972.5,80.5,4.9,22.5,711.0,999.83,761.59
2016,2,11,11,30,980.0,82.0,4.8,23.0,738.0,1031.12,779.36
2016,2,11,11,45,976.5,86.5,4.7,23.5,754.0,1051.8,789.81
2016,2,11,12,0,973.0,91.0,4.6,24.0,770.0,1068.4,797.55
2016,2,11,12,15,974.5,91.5,4.5,24.0,779.5,1081.14,804.56
2016,2,11,12,30,976.0,92.0,4.4,24.0,789.0,1089.86,809.3
2016,2,11,12,45,974.5,92.5,4.35,24.0,789.0,1091.53,809.88
2016,2,11,13,0,973.0,93.0,4.3,24.0,789.0,1089.12,807.99
2016,2,11,13,15,970.0,92.5,4.2,24.0,780.0,1079.99,801.54
2016,2,11,13,30,967.0,92.0,4.1,24.0,771.0,1066.88,792.66
2016,2,11,13,45,960.0,92.0,4.05,24.5,753.0,1046.57,778.02
2016,2,11,14,0,953.0,92.0,4.0,25.0,735.0,1022.6,761.15
2016,2,11,14,15,944.5,91.0,3.85,24.5,708.5,992.54,742.65
2016,2,11,14,30,936.0,90.0,3.7,24.0,682.0,959.22,721.95
