Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,539.0,54.5,3.7,14.5,174.0,214.75,159.01
2016,3,13,8,0,644.0,62.0,3.7,15.0,233.0,294.06,227.79
2016,3,13,8,15,698.5,68.0,3.8,16.0,292.0,363.5,288.29
2016,3,13,8,30,753.0,74.0,3.9,17.0,351.0,437.83,350.81
2016,3,13,8,45,799.0,76.0,4.0,18.0,411.5,508.79,408.59
2016,3,13,9,0,845.0,78.0,4.1,19.0,472.0,583.01,466.72
2016,3,13,9,15,868.5,81.0,4.25,19.5,525.5,646.96,516.02
2016,3,13,9,30,892.0,84.0,4.4,20.0,579.0,706.71,560.98
2016,3,13,9,45,911.5,85.5,4.6,21.0,628.5,765.18,601.11
2016,3,13,10,0,931.0,87.0,4.8,22.0,678.0,822.56,639.3
2016,3,13,10,15,942.5,89.0,4.95,22.5,719.5,872.54,672.64
2016,3,13,10,30,954.0,91.0,5.1,23.0,761.0,920.11,703.99
2016,3,13,10,45,962.0,92.5,5.25,23.5,795.0,961.37,730.7
2016,3,13,11,0,970.0,94.0,5.4,24.0,829.0,999.49,755.13
2016,3,13,11,15,975.0,95.5,5.5,24.0,854.5,1031.42,776.46
2016,3,13,11,30,980.0,97.0,5.6,24.0,880.0,1059.67,795.37
2016,3,13,11,45,982.5,98.0,5.75,24.5,896.5,1081.08,808.52
2016,3,13,12,0,985.0,99.0,5.9,25.0,913.0,1098.45,819.06
2016,3,13,12,15,985.5,99.5,5.95,25.0,920.5,1109.14,826.15
2016,3,13,12,30,986.0,100.0,6.0,25.0,928.0,1115.62,830.61
2016,3,13,12,45,984.5,100.0,6.05,25.5,926.0,1115.29,829.0
2016,3,13,13,0,983.0,100.0,6.1,26.0,924.0,1110.73,824.76
2016,3,13,13,15,979.5,99.5,6.05,26.0,913.0,1099.4,817.09
2016,3,13,13,30,976.0,99.0,6.0,26.0,902.0,1083.97,806.86
2016,3,13,13,45,968.5,99.5,6.0,26.0,881.5,1061.7,792.51
2016,3,13,14,0,961.0,100.0,6.0,26.0,861.0,1035.67,775.72
2016,3,13,14,15,953.5,98.5,5.85,26.0,833.0,1003.86,754.06
2016,3,13,14,30,946.0,97.0,5.7,26.0,805.0,968.65,730.15
2016,3,13,14,45,934.0,96.5,5.55,26.0,768.5,927.38,702.08
2016,3,13,15,0,922.0,96.0,5.4,26.0,732.0,883.43,672.11
2016,3,13,15,15,908.0,93.5,5.05,25.5,689.0,833.29,637.85
2016,3,13,15,30,894.0,91.0,4.7,25.0,646.0,781.16,601.95
2016,3,13,15,45,874.0,89.0,4.4,25.0,596.5,723.64,561.08
2016,3,13,16,0,854.0,87.0,4.1,25.0,547.0,669.34,520.83
2016,3,13,16,15,828.0,83.5,3.6,24.0,493.0,604.64,472.81
2016,3,13,16,30,802.0,80.0,3.1,23.0,439.0,540.47,423.67
2016,3,13,16,45,763.5,75.5,2.7,22.5,382.0,469.94,367.56
2016,3,13,17,0,725.0,71.0,2.3,22.0,325.0,402.13,311.85
2016,3,13,17,15,669.0,64.5,2.15,21.0,266.5,329.19,251.59
2016,3,13,17,30,613.0,58.0,2.0,20.0,208.0,261.6,193.86
2016,3,13,17,45,520.0,49.0,1.9,19.0,153.0,188.36,131.9
2016,3,13,18,0,427.0,40.0,1.8,18.0,98.0,126.49,80.19
2016,3,13,18,15,260.0,25.5,1.75,17.5,55.5,61.91,29.88
2016,3,13,18,30,93.0,11.0,1.7,17.0,13.0,15.4,0.0
2016,3,13,18,45,46.5,5.5,1.7,17.0,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,13.0,14.5,10.91,0.0
2016,3,14,7,0,218.0,18.0,3.4,14.0,29.0,38.31,2.07
2016,3,14,7,15,367.5,30.0,3.5,15.0,77.5,91.2,52.66
2016,3,14,7,30,517.0,42.0,3.6,16.0,126.0,161.14,108.57
2016,3,14,7,45,598.0,50.0,3.75,17.0,183.5,226.78,165.78
2016,3,14,8,0,679.0,58.0,3.9,18.0,241.0,301.84,231.01
2016,3,14,8,15,729.0,63.5,3.75,18.5,300.5,371.03,291.23
2016,3,14,8,30,779.0,69.0,3.6,19.0,360.0,444.94,353.22
2016,3,14,8,45,811.5,73.5,3.45,20.0,417.5,512.92,407.6
2016,3,14,9,0,844.0,78.0,3.3,21.0,475.0,582.71,460.89
2016,3,14,9,15,867.5,81.0,3.35,22.0,529.0,646.57,508.09
2016,3,14,9,30,891.0,84.0,3.4,23.0,583.0,706.29,550.61
2016,3,14,9,45,907.5,87.0,3.45,24.0,631.5,764.13,588.46
2016,3,14,10,0,924.0,90.0,3.5,25.0,680.0,820.61,624.07
2016,3,14,10,15,936.5,92.0,3.75,25.5,722.0,871.07,657.09
2016,3,14,10,30,949.0,94.0,4.0,26.0,764.0,919.21,688.23
2016,3,14,10,45,957.0,96.0,4.3,27.0,798.0,960.79,713.53
2016,3,14,11,0,965.0,98.0,4.6,28.0,832.0,999.23,736.45
2016,3,14,11,15,971.5,99.0,4.6,28.0,858.5,1031.82,756.83
2016,3,14,11,30,978.0,100.0,4.6,28.0,885.0,1060.82,774.8
2016,3,14,11,45,981.0,101.0,4.6,28.5,902.0,1082.6,786.54
2016,3,14,12,0,984.0,102.0,4.6,29.0,919.0,1100.37,795.77
2016,3,14,12,15,985.0,102.5,4.6,29.0,927.0,1111.48,802.42
2016,3,14,12,30,986.0,103.0,4.6,29.0,935.0,1118.38,806.56
2016,3,14,12,45,984.5,103.5,4.65,29.0,933.5,1118.51,806.87
2016,3,14,13,0,983.0,104.0,4.7,29.0,932.0,1114.41,804.76
2016,3,14,13,15,980.0,103.5,4.7,29.0,921.0,1103.51,798.06
2016,3,14,13,30,977.0,103.0,4.7,29.0,910.0,1088.49,788.88
2016,3,14,13,45,971.0,102.5,4.7,29.0,889.5,1066.5,775.33
2016,3,14,14,0,965.0,102.0,4.7,29.0,869.0,1040.69,759.39
2016,3,14,14,15,957.0,101.0,4.55,29.0,840.5,1008.8,738.51
2016,3,14,14,30,949.0,100.0,4.4,29.0,812.0,973.51,715.6
2016,3,14,14,45,931.5,101.5,4.3,29.0,774.0,929.46,687.08
2016,3,14,15,0,914.0,103.0,4.2,29.0,736.0,883.08,656.87
2016,3,14,15,15,899.5,100.5,3.95,28.5,692.5,832.8,624.35
2016,3,14,15,30,885.0,98.0,3.7,28.0,649.0,786.04,593.94
2016,3,14,15,45,865.0,95.0,3.5,27.5,599.5,727.12,554.78
2016,3,14,16,0,845.0,92.0,3.3,27.0,550.0,667.42,512.4
2016,3,14,16,15,818.5,88.0,3.05,26.0,495.5,602.28,465.43
2016,3,14,16,30,792.0,84.0,2.8,25.0,441.0,537.75,417.28
2016,3,14,16,45,754.5,79.0,2.6,24.5,384.0,467.71,362.6
2016,3,14,17,0,717.0,74.0,2.4,24.0,327.0,400.81,308.47
2016,3,14,17,15,660.5,67.5,2.35,23.0,268.5,327.75,248.74
2016,3,14,17,30,604.0,61.0,2.3,22.0,210.0,260.54,191.84
2016,3,14,17,45,513.0,51.0,2.25,21.0,155.0,187.44,130.45
2016,3,14,18,0,422.0,41.0,2.2,20.0,100.0,125.51,79.07
2016,3,14,18,15,262.0,26.5,2.25,19.5,57.0,62.61,30.63
2016,3,14,18,30,102.0,12.0,2.3,19.0,14.0,16.63,0.0
2016,3,14,18,45,51.0,6.0,2.35,19.0,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,68.0,10.5,3.75,15.5,14.0,11.25,0.0
2016,3,15,7,0,136.0,21.0,3.9,16.0,28.0,33.41,5.75
2016,3,15,7,15,270.5,37.0,3.9,16.5,74.0,81.88,49.27
2016,3,15,7,30,405.0,53.0,3.9,17.0,120.0,147.74,101.62
2016,3,15,7,45,501.5,61.5,3.95,18.0,177.0,211.52,155.69
2016,3,15,8,0,598.0,70.0,4.0,19.0,234.0,286.86,219.77
2016,3,15,8,15,651.0,77.0,3.9,19.5,292.0,354.13,277.68
2016,3,15,8,30,704.0,84.0,3.8,20.0,350.0,426.66,338.08
2016,3,15,8,45,746.5,87.5,3.75,21.0,408.0,494.77,392.49
2016,3,15,9,0,789.0,91.0,3.7,22.0,466.0,565.04,446.42
2016,3,15,9,15,813.5,94.5,3.7,23.0,518.5,627.32,492.37
2016,3,15,9,30,838.0,98.0,3.7,24.0,571.0,689.85,536.79
2016,3,15,9,45,860.0,99.5,3.7,25.0,619.5,748.25,575.84
2016,3,15,10,0,882.0,101.0,3.7,26.0,668.0,805.9,612.24
2016,3,15,10,15,894.5,103.5,3.75,26.5,709.0,849.34,639.49
2016,3,15,10,30,907.0,106.0,3.8,27.0,750.0,896.39,668.95
2016,3,15,10,45,917.5,107.0,3.9,27.5,784.0,937.62,694.37
2016,3,15,11,0,928.0,108.0,4.0,28.0,818.0,976.01,717.73
2016,3,15,11,15,934.5,109.5,4.05,28.0,844.0,1008.09,737.97
2016,3,15,11,30,941.0,111.0,4.1,28.0,870.0,1036.72,755.98
2016,3,15,11,45,934.5,117.5,4.2,28.5,884.0,1054.26,765.63
2016,3,15,12,0,928.0,124.0,4.3,29.0,898.0,1067.61,772.75
2016,3,15,12,15,929.5,124.0,4.35,29.0,905.5,1078.06,779.36
2016,3,15,12,30,931.0,124.0,4.4,29.0,913.0,1084.55,783.59
2016,3,15,12,45,931.5,123.5,4.5,29.5,912.0,1085.5,783.18
2016,3,15,13,0,932.0,123.0,4.6,30.0,911.0,1082.44,780.36
2016,3,15,13,15,763.5,211.5,4.55,29.5,852.0,1019.4,740.93
2016,3,15,13,30,595.0,300.0,4.5,29.0,793.0,929.68,680.79
2016,3,15,13,45,758.0,208.0,4.5,29.0,822.0,987.48,723.16
2016,3,15,14,0,921.0,116.0,4.5,29.0,851.0,1012.67,740.12
2016,3,15,14,15,913.0,114.5,4.4,29.0,823.5,981.25,719.52
2016,3,15,14,30,905.0,113.0,4.3,29.0,796.0,946.6,697.19
2016,3,15,14,45,728.5,175.0,4.2,29.0,708.5,842.41,627.61
2016,3,15,15,0,552.0,237.0,4.1,29.0,621.0,725.9,545.0
2016,3,15,15,15,582.5,210.0,3.85,28.5,593.5,698.57,528.24
2016,3,15,15,30,613.0,183.0,3.6,28.0,566.0,671.97,510.97
2016,3,15,15,45,683.0,144.5,3.35,28.0,541.0,652.07,497.76
2016,3,15,16,0,753.0,106.0,3.1,28.0,516.0,620.42,475.43
2016,3,15,16,15,596.0,132.0,2.8,27.0,436.5,513.7,396.25
2016,3,15,16,30,439.0,158.0,2.5,26.0,357.0,414.45,321.28
2016,3,15,16,45,410.5,143.5,2.25,25.5,310.5,358.82,278.31
2016,3,15,17,0,382.0,129.0,2.0,25.0,264.0,305.71,235.96
2016,3,15,17,15,352.5,109.0,2.0,24.0,217.0,249.61,190.87
2016,3,15,17,30,323.0,89.0,2.0,23.0,170.0,196.75,146.99
2016,3,15,17,45,270.0,69.5,2.0,22.0,125.0,142.02,101.5
2016,3,15,18,0,217.0,50.0,2.0,21.0,80.0,94.01,61.83
2016,3,15,18,15,108.5,31.0,2.15,20.5,46.0,44.73,23.61
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,10.91,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,6,45,12.5,10.5,1.85,12.5,11.0,9.87,0.0
2016,3,16,7,0,25.0,21.0,2.0,13.0,22.0,21.91,5.49
2016,3,16,7,15,79.5,42.5,2.15,13.5,54.5,53.46,35.04
2016,3,16,7,30,134.0,64.0,2.3,14.0,87.0,94.43,68.88
2016,3,16,7,45,169.5,85.0,2.45,15.0,125.5,134.57,103.21
2016,3,16,8,0,205.0,106.0,2.6,16.0,164.0,179.21,141.2
2016,3,16,8,15,265.5,124.5,2.9,16.5,216.0,235.74,188.56
2016,3,16,8,30,326.0,143.0,3.2,17.0,268.0,299.3,241.14
2016,3,16,8,45,395.0,153.5,3.55,18.0,327.5,373.93,301.19
2016,3,16,9,0,464.0,164.0,3.9,19.0,387.0,448.47,359.91
2016,3,16,9,15,422.5,196.0,4.1,19.5,416.0,481.14,384.28
2016,3,16,9,30,381.0,228.0,4.3,20.0,445.0,498.56,396.39
2016,3,16,9,45,618.5,168.0,4.55,21.0,553.5,646.47,510.73
2016,3,16,10,0,856.0,108.0,4.8,22.0,662.0,793.46,618.44
2016,3,16,10,15,868.5,110.5,4.7,22.0,702.0,842.28,650.52
2016,3,16,10,30,881.0,113.0,4.6,22.0,742.0,881.61,675.98
2016,3,16,10,45,889.0,115.5,4.5,22.5,775.0,921.26,700.02
2016,3,16,11,0,897.0,118.0,4.4,23.0,808.0,958.03,721.91
2016,3,16,11,15,902.5,119.5,4.2,23.0,832.5,988.28,740.14
2016,3,16,11,30,908.0,121.0,4.0,23.0,857.0,1015.15,755.93
2016,3,16,11,45,906.5,124.5,3.8,23.5,872.0,1033.69,764.57
2016,3,16,12,0,905.0,128.0,3.6,24.0,887.0,1048.37,770.61
2016,3,16,12,15,906.5,128.5,3.4,24.0,894.0,1059.04,775.53
2016,3,16,12,30,908.0,129.0,3.2,24.0,901.0,1065.85,777.96
2016,3,16,12,45,900.5,132.5,3.05,24.5,897.5,1062.76,773.0
2016,3,16,13,0,893.0,136.0,2.9,25.0,894.0,1055.79,765.75
2016,3,16,13,15,889.5,135.5,2.75,25.0,883.5,1044.94,757.67
2016,3,16,13,30,886.0,135.0,2.6,25.0,873.0,1030.36,747.34
2016,3,16,13,45,875.0,137.0,2.5,25.5,852.5,1018.27,737.82
2016,3,16,14,0,864.0,139.0,2.4,26.0,832.0,991.69,719.12
2016,3,16,14,15,855.5,137.5,2.3,26.0,804.5,960.52,699.1
2016,3,16,14,30,847.0,136.0,2.2,26.0,777.0,926.31,677.16
2016,3,16,14,45,800.5,150.5,2.15,26.0,734.5,872.87,642.96
2016,3,16,15,0,754.0,165.0,2.1,26.0,692.0,824.12,611.71
2016,3,16,15,15,736.0,161.0,2.0,25.5,650.5,774.24,579.97
2016,3,16,15,30,718.0,157.0,1.9,25.0,609.0,723.23,545.88
2016,3,16,15,45,684.0,155.5,1.85,25.0,559.5,662.66,503.45
2016,3,16,16,0,650.0,154.0,1.8,25.0,510.0,603.01,460.77
2016,3,16,16,15,617.5,146.5,1.65,24.5,458.5,539.74,414.87
2016,3,16,16,30,585.0,139.0,1.5,24.0,407.0,474.16,366.03
2016,3,16,16,45,524.5,133.5,1.35,24.0,350.5,403.76,311.46
2016,3,16,17,0,464.0,128.0,1.2,24.0,294.0,339.14,260.17
2016,3,16,17,15,405.0,113.5,1.1,23.0,240.0,272.55,207.39
2016,3,16,17,30,346.0,99.0,1.0,22.0,186.0,212.65,158.7
2016,3,16,17,45,255.5,79.5,0.95,21.5,135.0,143.83,103.2
2016,3,16,18,0,165.0,60.0,0.9,21.0,84.0,90.95,61.39
2016,3,16,18,15,90.5,35.0,0.95,20.5,47.0,46.21,25.75
2016,3,16,18,30,16.0,10.0,1.0,20.0,10.0,9.93,0.0
2016,3,16,18,45,8.0,5.0,1.05,19.5,5.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,47.5,12.5,1.25,17.5,15.5,12.58,0.0
2016,3,17,7,0,95.0,25.0,1.4,18.0,31.0,32.81,11.41
2016,3,17,7,15,204.0,44.5,1.4,18.0,74.5,78.91,49.85
2016,3,17,7,30,313.0,64.0,1.4,18.0,118.0,136.68,95.69
2016,3,17,7,45,156.5,54.0,1.45,18.5,81.0,99.32,73.04
2016,3,17,8,0,0.0,44.0,1.5,19.0,44.0,38.8,27.11
2016,3,17,8,15,0.0,54.0,1.45,19.5,54.0,47.67,34.5
2016,3,17,8,30,0.0,64.0,1.4,20.0,64.0,56.55,41.7
2016,3,17,8,45,0.0,75.5,1.35,20.5,75.5,66.78,49.9
2016,3,17,9,0,0.0,87.0,1.3,21.0,87.0,77.08,58.01
2016,3,17,9,15,0.0,100.0,1.3,21.0,100.0,88.88,67.37
2016,3,17,9,30,0.0,113.0,1.3,21.0,113.0,100.74,76.69
2016,3,17,9,45,5.0,161.5,1.3,21.5,165.0,149.34,115.13
2016,3,17,10,0,10.0,210.0,1.3,22.0,217.0,199.2,153.57
2016,3,17,10,15,61.0,278.5,1.3,22.0,322.0,319.2,246.13
2016,3,17,10,30,112.0,347.0,1.3,22.0,427.0,436.21,332.67
2016,3,17,10,45,104.0,361.0,1.35,22.5,438.5,447.47,338.74
2016,3,17,11,0,96.0,375.0,1.4,23.0,450.0,457.95,344.95
2016,3,17,11,15,67.0,361.5,1.4,23.0,415.0,418.8,315.41
2016,3,17,11,30,38.0,348.0,1.4,23.0,380.0,378.16,284.82
2016,3,17,11,45,98.0,389.5,1.45,23.5,472.5,481.63,360.93
2016,3,17,12,0,158.0,431.0,1.5,24.0,565.0,603.46,446.18
2016,3,17,12,15,167.5,435.5,1.55,24.0,578.5,619.65,456.69
2016,3,17,12,30,177.0,440.0,1.6,24.0,592.0,635.12,467.63
2016,3,17,12,45,187.5,439.0,1.65,24.0,599.5,644.87,474.81
2016,3,17,13,0,198.0,438.0,1.7,24.0,607.0,653.61,481.42
2016,3,17,13,15,246.5,424.0,1.7,24.0,632.0,685.43,504.81
2016,3,17,13,30,295.0,410.0,1.7,24.0,657.0,731.14,536.94
2016,3,17,13,45,230.5,408.5,1.7,24.0,599.0,645.48,477.14
2016,3,17,14,0,166.0,407.0,1.7,24.0,541.0,577.15,428.99
2016,3,17,14,15,178.5,392.5,1.65,24.0,532.0,568.68,424.28
2016,3,17,14,30,191.0,378.0,1.6,24.0,523.0,558.88,418.18
2016,3,17,14,45,144.0,355.5,1.55,24.0,462.5,487.61,366.91
2016,3,17,15,0,97.0,333.0,1.5,24.0,402.0,406.61,308.1
2016,3,17,15,15,81.5,307.0,1.5,24.0,362.5,363.58,277.17
2016,3,17,15,30,66.0,281.0,1.5,24.0,323.0,321.79,246.5
2016,3,17,15,45,222.5,250.0,1.5,24.0,375.5,407.14,314.45
2016,3,17,16,0,379.0,219.0,1.5,24.0,428.0,475.65,367.07
2016,3,17,16,15,509.0,168.5,1.5,23.5,419.5,490.84,379.84
2016,3,17,16,30,639.0,118.0,1.5,23.0,411.0,485.78,376.66
2016,3,17,16,45,597.0,110.5,1.5,23.0,357.0,419.09,324.61
2016,3,17,17,0,555.0,103.0,1.5,23.0,303.0,355.93,274.07
2016,3,17,17,15,497.0,92.5,1.35,22.0,248.5,284.68,216.67
2016,3,17,17,30,439.0,82.0,1.2,21.0,194.0,223.68,166.0
2016,3,17,17,45,355.0,67.5,1.1,20.5,143.0,159.16,112.64
2016,3,17,18,0,271.0,53.0,1.0,20.0,92.0,105.2,68.83
2016,3,17,18,15,135.5,34.0,1.05,19.5,53.5,49.92,27.23
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,45,47.0,13.5,0.85,17.5,16.5,13.49,0.0
2016,3,18,7,0,94.0,27.0,0.9,18.0,33.0,34.76,14.29
2016,3,18,7,15,198.5,47.0,1.0,18.5,77.0,80.37,51.35
2016,3,18,7,30,303.0,67.0,1.1,19.0,121.0,137.35,96.29
2016,3,18,7,45,383.5,80.5,1.25,19.5,174.5,194.61,143.87
2016,3,18,8,0,464.0,94.0,1.4,20.0,228.0,261.72,199.76
2016,3,18,8,15,232.0,102.5,1.45,20.0,169.5,199.43,156.22
2016,3,18,8,30,0.0,111.0,1.5,20.0,111.0,99.57,76.96
2016,3,18,8,45,7.5,143.0,1.6,20.5,147.0,133.23,104.14
2016,3,18,9,0,15.0,175.0,1.7,21.0,183.0,168.01,131.52
2016,3,18,9,15,7.5,135.5,1.7,21.0,139.5,126.38,97.66
2016,3,18,9,30,0.0,96.0,1.7,21.0,96.0,85.18,64.07
2016,3,18,9,45,0.0,97.5,1.75,21.5,97.5,86.54,64.89
2016,3,18,10,0,0.0,99.0,1.8,22.0,99.0,87.92,65.68
2016,3,18,10,15,0.0,124.5,1.75,22.0,124.5,111.23,84.1
2016,3,18,10,30,0.0,150.0,1.7,22.0,150.0,134.76,102.46
2016,3,18,10,45,0.0,122.5,1.65,22.5,122.5,109.46,82.09
2016,3,18,11,0,0.0,95.0,1.6,23.0,95.0,84.47,62.07
2016,3,18,11,15,0.0,117.0,1.5,23.5,117.0,104.53,77.7
2016,3,18,11,30,0.0,139.0,1.4,24.0,139.0,124.75,93.2
2016,3,18,11,45,16.5,245.5,1.3,24.5,259.5,240.89,182.27
2016,3,18,12,0,33.0,352.0,1.2,25.0,380.0,378.29,282.54
2016,3,18,12,15,440.0,254.0,1.05,25.0,631.5,733.8,540.14
2016,3,18,12,30,847.0,156.0,0.9,25.0,883.0,1043.12,733.66
2016,3,18,12,45,431.0,215.0,0.8,25.0,585.0,685.46,498.46
2016,3,18,13,0,15.0,274.0,0.7,25.0,287.0,267.15,197.18
2016,3,18,13,15,25.0,313.5,0.8,25.0,335.0,330.52,246.44
2016,3,18,13,30,35.0,353.0,0.9,25.0,383.0,380.95,283.08
2016,3,18,13,45,74.0,378.0,1.0,25.5,439.0,444.42,329.22
2016,3,18,14,0,113.0,403.0,1.1,26.0,495.0,506.45,373.41
2016,3,18,14,15,340.5,336.0,1.2,26.0,599.0,673.16,495.01
2016,3,18,14,30,568.0,269.0,1.3,26.0,703.0,810.94,591.76
2016,3,18,14,45,551.5,257.5,1.4,26.0,663.5,764.61,561.29
2016,3,18,15,0,535.0,246.0,1.5,26.0,624.0,717.28,531.43
2016,3,18,15,15,566.0,218.5,1.5,25.5,597.0,690.47,516.12
2016,3,18,15,30,597.0,191.0,1.5,25.0,570.0,663.94,500.23
2016,3,18,15,45,305.5,193.0,1.55,25.0,386.5,415.89,319.82
2016,3,18,16,0,14.0,195.0,1.6,25.0,203.0,186.9,142.76
2016,3,18,16,15,7.0,152.0,1.6,24.5,156.0,141.44,108.32
2016,3,18,16,30,0.0,109.0,1.6,24.0,109.0,97.32,73.64
2016,3,18,16,45,0.0,94.5,1.65,24.0,94.5,84.13,63.31
2016,3,18,17,0,0.0,80.0,1.7,24.0,80.0,71.01,52.84
2016,3,18,17,15,0.0,65.5,2.0,23.0,65.5,57.94,42.44
2016,3,18,17,30,0.0,51.0,2.3,22.0,51.0,45.02,31.89
2016,3,18,17,45,0.0,37.5,2.65,21.5,37.5,33.06,21.84
2016,3,18,18,0,0.0,24.0,3.0,21.0,24.0,21.12,11.68
2016,3,18,18,15,0.0,13.5,3.75,20.5,13.5,11.86,3.49
2016,3,18,18,30,0.0,3.0,4.5,20.0,3.0,2.73,0.0
2016,3,18,18,45,0.0,1.5,5.25,19.5,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,7.5,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.5,14.0,6.8,7.0,19.0,14.46,0.0
2016,3,19,7,0,131.0,28.0,6.8,7.0,38.0,40.53,19.22
2016,3,19,7,15,239.5,47.5,6.85,7.0,84.5,87.1,57.88
2016,3,19,7,30,348.0,67.0,6.9,7.0,131.0,147.2,108.22
2016,3,19,7,45,436.0,78.5,6.95,7.5,187.5,207.54,161.63
2016,3,19,8,0,524.0,90.0,7.0,8.0,244.0,281.5,227.55
2016,3,19,8,15,576.0,99.5,7.0,8.5,301.0,346.75,286.32
2016,3,19,8,30,628.0,109.0,7.0,9.0,358.0,417.23,348.25
2016,3,19,8,45,671.5,113.5,7.05,9.5,414.5,483.05,404.97
2016,3,19,9,0,715.0,118.0,7.1,10.0,471.0,552.1,462.85
2016,3,19,9,15,742.0,123.5,7.05,10.5,523.5,614.56,513.63
2016,3,19,9,30,769.0,129.0,7.0,11.0,576.0,677.71,563.55
2016,3,19,9,45,792.5,131.0,7.0,11.5,623.5,734.9,607.72
2016,3,19,10,0,816.0,133.0,7.0,12.0,671.0,788.69,647.2
2016,3,19,10,15,830.5,136.0,6.95,12.5,712.0,838.06,681.94
2016,3,19,10,30,845.0,139.0,6.9,13.0,753.0,885.55,714.79
2016,3,19,10,45,860.0,139.0,6.85,13.5,787.5,928.18,743.59
2016,3,19,11,0,875.0,139.0,6.8,14.0,822.0,968.36,770.27
2016,3,19,11,15,882.0,140.5,6.75,14.0,847.5,999.88,791.89
2016,3,19,11,30,889.0,142.0,6.7,14.0,873.0,1028.08,811.11
2016,3,19,11,45,898.0,140.5,6.65,14.5,891.0,1040.3,817.25
2016,3,19,12,0,907.0,139.0,6.6,15.0,909.0,1059.92,828.85
2016,3,19,12,15,909.0,139.5,6.5,15.0,917.0,1070.87,835.56
2016,3,19,12,30,911.0,140.0,6.4,15.0,925.0,1077.96,839.68
2016,3,19,12,45,915.0,137.0,6.35,15.5,924.5,1079.58,838.81
2016,3,19,13,0,919.0,134.0,6.3,16.0,924.0,1077.24,835.32
2016,3,19,13,15,916.5,133.5,6.2,16.0,913.5,1066.97,827.69
2016,3,19,13,30,914.0,133.0,6.1,16.0,903.0,1052.84,817.53
2016,3,19,13,45,913.5,129.5,6.1,16.0,884.5,1033.77,804.71
2016,3,19,14,0,913.0,126.0,6.1,16.0,866.0,1010.9,789.31
2016,3,19,14,15,906.0,124.0,6.05,16.0,838.5,979.85,767.8
2016,3,19,14,30,899.0,122.0,6.0,16.0,811.0,945.55,743.99
2016,3,19,14,45,894.0,117.5,5.95,16.0,776.5,907.31,717.3
2016,3,19,15,0,889.0,113.0,5.9,16.0,742.0,866.05,688.31
2016,3,19,15,15,875.0,110.0,5.8,15.5,699.0,822.57,658.56
2016,3,19,15,30,861.0,107.0,5.7,15.0,656.0,770.34,621.92
2016,3,19,15,45,846.0,102.5,5.65,15.0,607.5,714.24,580.4
2016,3,19,16,0,831.0,98.0,5.6,15.0,559.0,656.98,535.7
2016,3,19,16,15,805.0,94.0,5.45,14.5,505.0,592.8,485.06
2016,3,19,16,30,779.0,90.0,5.3,14.0,451.0,529.23,433.44
2016,3,19,16,45,744.0,84.0,5.15,14.0,394.0,460.65,375.51
2016,3,19,17,0,709.0,78.0,5.0,14.0,337.0,393.94,317.57
2016,3,19,17,15,655.0,71.0,4.6,13.0,279.0,322.09,254.99
2016,3,19,17,30,601.0,64.0,4.2,12.0,221.0,255.83,195.77
2016,3,19,17,45,514.0,54.5,3.8,11.5,165.0,185.12,133.34
2016,3,19,18,0,427.0,45.0,3.4,11.0,109.0,125.06,81.59
2016,3,19,18,15,278.5,30.0,3.25,10.5,64.5,64.01,34.3
2016,3,19,18,30,130.0,15.0,3.1,10.0,20.0,20.39,0.0
2016,3,19,18,45,65.0,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,136.0,13.0,3.25,4.5,23.5,15.46,0.0
2016,3,20,7,0,272.0,26.0,3.5,5.0,47.0,52.76,24.6
2016,3,20,7,15,395.0,38.5,3.55,5.5,97.5,104.2,66.0
2016,3,20,7,30,518.0,51.0,3.6,6.0,148.0,171.29,122.47
2016,3,20,7,45,588.5,59.5,3.65,7.0,206.0,234.94,180.04
2016,3,20,8,0,659.0,68.0,3.7,8.0,264.0,306.82,244.57
2016,3,20,8,15,706.0,74.5,3.75,8.5,323.0,374.81,305.53
2016,3,20,8,30,753.0,81.0,3.8,9.0,382.0,446.92,368.1
2016,3,20,8,45,783.0,86.0,3.9,10.0,439.0,512.65,422.93
2016,3,20,9,0,813.0,91.0,4.0,11.0,496.0,579.92,476.9
2016,3,20,9,15,836.5,95.0,3.95,11.5,549.0,643.16,526.34
2016,3,20,9,30,860.0,99.0,3.9,12.0,602.0,706.47,574.17
2016,3,20,9,45,876.0,102.5,3.9,12.5,650.0,763.46,614.93
2016,3,20,10,0,892.0,106.0,3.9,13.0,698.0,813.31,648.64
2016,3,20,10,15,904.5,108.0,3.95,13.0,739.5,862.12,682.6
2016,3,20,10,30,917.0,110.0,4.0,13.0,781.0,908.69,714.63
2016,3,20,10,45,926.0,112.5,4.05,13.5,814.5,950.16,741.43
2016,3,20,11,0,935.0,115.0,4.1,14.0,848.0,988.65,765.92
2016,3,20,11,15,941.0,116.0,4.15,14.0,873.5,1019.53,786.43
2016,3,20,11,30,947.0,117.0,4.2,14.0,899.0,1046.87,804.58
2016,3,20,11,45,952.0,117.0,4.3,14.5,916.5,1068.51,817.68
2016,3,20,12,0,957.0,117.0,4.4,15.0,934.0,1086.3,828.62
2016,3,20,12,15,958.5,117.5,4.45,15.0,941.5,1097.14,836.05
2016,3,20,12,30,960.0,118.0,4.5,15.0,949.0,1103.89,840.91
2016,3,20,12,45,961.0,117.5,4.6,15.5,948.0,1104.97,841.03
2016,3,20,13,0,962.0,117.0,4.7,16.0,947.0,1101.91,838.51
2016,3,20,13,15,959.5,116.5,4.7,16.0,936.0,1091.22,831.55
2016,3,20,13,30,957.0,116.0,4.7,16.0,925.0,1076.48,822.03
2016,3,20,13,45,954.0,114.0,4.7,16.0,905.5,1055.72,808.52
2016,3,20,14,0,951.0,112.0,4.7,16.0,886.0,1031.1,792.46
2016,3,20,14,15,944.0,110.5,4.7,16.0,858.0,999.56,771.65
2016,3,20,14,30,937.0,109.0,4.7,16.0,830.0,964.63,748.45
2016,3,20,14,45,929.5,106.0,4.7,16.0,794.0,924.48,721.48
2016,3,20,15,0,922.0,103.0,4.7,16.0,758.0,881.37,692.22
2016,3,20,15,15,908.5,101.0,4.6,15.5,714.5,831.84,658.69
2016,3,20,15,30,895.0,99.0,4.5,15.0,671.0,780.3,623.29
2016,3,20,15,45,880.5,94.5,4.45,15.0,622.0,728.11,585.92
2016,3,20,16,0,866.0,90.0,4.4,15.0,573.0,669.51,540.97
2016,3,20,16,15,841.5,86.5,4.2,14.5,518.5,605.02,490.6
2016,3,20,16,30,817.0,83.0,4.0,14.0,464.0,540.91,439.21
2016,3,20,16,45,786.0,77.5,3.8,14.0,406.5,472.31,381.92
2016,3,20,17,0,755.0,72.0,3.6,14.0,349.0,405.6,324.43
2016,3,20,17,15,703.5,65.5,3.1,13.0,290.0,332.65,261.25
2016,3,20,17,30,652.0,59.0,2.6,12.0,231.0,264.77,200.78
2016,3,20,17,45,572.5,50.5,2.1,11.0,174.0,193.87,138.22
2016,3,20,18,0,493.0,42.0,1.6,10.0,117.0,132.61,85.17
2016,3,20,18,15,340.5,29.0,1.6,9.5,70.0,69.05,36.2
2016,3,20,18,30,188.0,16.0,1.6,9.0,23.0,23.6,0.0
2016,3,20,18,45,94.0,8.0,1.6,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.0,1.9,3.0,27.0,16.49,0.0
2016,3,21,7,0,343.0,26.0,2.2,4.0,54.0,59.57,28.24
2016,3,21,7,15,465.0,37.0,2.35,5.0,107.5,113.79,71.32
2016,3,21,7,30,587.0,48.0,2.5,6.0,161.0,183.75,130.37
2016,3,21,7,45,656.0,55.0,2.7,7.0,220.5,250.0,190.49
2016,3,21,8,0,725.0,62.0,2.9,8.0,280.0,323.94,256.95
2016,3,21,8,15,768.5,67.0,3.05,8.5,340.5,392.8,318.76
2016,3,21,8,30,812.0,72.0,3.2,9.0,401.0,465.48,381.79
2016,3,21,8,45,842.0,76.0,3.4,10.0,459.0,533.38,438.31
2016,3,21,9,0,872.0,80.0,3.6,11.0,517.0,602.69,493.81
2016,3,21,9,15,892.5,83.0,3.55,11.5,571.0,662.54,540.36
2016,3,21,9,30,913.0,86.0,3.5,12.0,625.0,724.75,586.99
2016,3,21,9,45,928.5,88.5,3.45,12.5,673.0,782.02,626.42
2016,3,21,10,0,944.0,91.0,3.4,13.0,721.0,837.72,663.63
2016,3,21,10,15,955.0,93.0,3.4,13.5,762.5,887.33,696.03
2016,3,21,10,30,966.0,95.0,3.4,14.0,804.0,934.42,726.18
2016,3,21,10,45,973.5,96.5,3.4,14.5,838.0,975.06,751.46
2016,3,21,11,0,981.0,98.0,3.4,15.0,872.0,1012.46,774.27
2016,3,21,11,15,986.0,99.0,3.35,15.5,897.5,1043.5,792.17
2016,3,21,11,30,991.0,100.0,3.3,16.0,923.0,1070.79,807.46
2016,3,21,11,45,994.0,101.0,3.3,16.5,939.5,1092.21,819.27
2016,3,21,12,0,997.0,102.0,3.3,17.0,956.0,1109.55,828.46
2016,3,21,12,15,998.0,102.5,3.3,17.0,963.5,1120.17,834.94
2016,3,21,12,30,999.0,103.0,3.3,17.0,971.0,1126.54,838.82
2016,3,21,12,45,998.5,103.0,3.3,17.5,969.0,1126.56,837.17
2016,3,21,13,0,998.0,103.0,3.3,18.0,967.0,1122.3,832.93
2016,3,21,13,15,995.0,102.5,3.35,18.0,955.5,1110.73,826.17
2016,3,21,13,30,992.0,102.0,3.4,18.0,944.0,1094.98,816.83
2016,3,21,13,45,987.0,101.0,3.45,18.5,923.5,1072.66,801.73
2016,3,21,14,0,982.0,100.0,3.5,19.0,903.0,1046.44,784.15
2016,3,21,14,15,975.5,99.0,3.55,19.0,874.5,1015.05,764.64
2016,3,21,14,30,969.0,98.0,3.6,19.0,846.0,980.14,742.68
2016,3,21,14,45,950.5,100.5,3.65,19.0,807.0,935.26,713.73
2016,3,21,15,0,932.0,103.0,3.7,19.0,768.0,888.08,682.92
2016,3,21,15,15,918.5,100.5,3.7,18.5,724.0,837.59,650.37
2016,3,21,15,30,905.0,98.0,3.7,18.0,680.0,785.06,615.8
2016,3,21,15,45,887.5,95.0,3.75,18.0,630.0,731.82,578.96
2016,3,21,16,0,870.0,92.0,3.8,18.0,580.0,672.53,534.76
2016,3,21,16,15,845.0,88.5,3.65,17.5,524.5,607.52,485.27
2016,3,21,16,30,820.0,85.0,3.5,17.0,469.0,542.93,434.51
2016,3,21,16,45,785.5,80.0,3.4,16.5,411.0,472.99,377.94
2016,3,21,17,0,751.0,75.0,3.3,16.0,353.0,405.34,321.18
2016,3,21,17,15,698.5,68.5,3.0,15.0,293.0,332.28,258.76
2016,3,21,17,30,646.0,62.0,2.7,14.0,233.0,264.51,199.1
2016,3,21,17,45,562.5,53.0,2.45,13.0,175.5,192.63,136.54
2016,3,21,18,0,479.0,44.0,2.2,12.0,118.0,130.92,83.83
2016,3,21,18,15,329.0,30.5,2.35,11.5,71.0,68.32,36.08
2016,3,21,18,30,179.0,17.0,2.5,11.0,24.0,23.68,0.0
2016,3,21,18,45,89.5,8.5,2.65,11.0,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,125.5,15.5,4.9,7.5,26.5,17.56,0.0
2016,3,22,7,0,251.0,31.0,5.2,8.0,53.0,55.84,29.01
2016,3,22,7,15,369.0,44.5,5.5,9.0,104.0,106.04,68.22
2016,3,22,7,30,487.0,58.0,5.8,10.0,155.0,171.52,122.66
2016,3,22,7,45,567.5,66.0,6.15,11.0,213.5,235.76,179.73
2016,3,22,8,0,648.0,74.0,6.5,12.0,272.0,309.45,245.17
2016,3,22,8,15,694.0,80.0,6.7,13.0,330.5,375.93,304.32
2016,3,22,8,30,740.0,86.0,6.9,14.0,389.0,446.68,365.35
2016,3,22,8,45,772.5,90.5,7.15,15.0,446.0,512.1,420.37
2016,3,22,9,0,805.0,95.0,7.4,16.0,503.0,579.69,475.36
2016,3,22,9,15,827.0,99.0,7.4,16.5,555.5,641.5,524.64
2016,3,22,9,30,849.0,103.0,7.4,17.0,608.0,703.24,572.46
2016,3,22,9,45,865.5,106.0,7.4,17.5,655.0,759.45,613.96
2016,3,22,10,0,882.0,109.0,7.4,18.0,702.0,814.36,652.64
2016,3,22,10,15,894.0,111.0,7.4,18.5,742.5,856.4,681.15
2016,3,22,10,30,906.0,113.0,7.4,19.0,783.0,902.0,712.02
2016,3,22,10,45,915.0,114.5,7.4,19.5,816.0,941.9,738.39
2016,3,22,11,0,924.0,116.0,7.4,20.0,849.0,978.84,762.41
2016,3,22,11,15,929.5,117.5,7.35,20.5,873.5,1009.32,781.41
2016,3,22,11,30,935.0,119.0,7.3,21.0,898.0,1036.28,797.83
2016,3,22,11,45,935.5,121.0,7.3,21.5,913.5,1055.19,808.81
2016,3,22,12,0,936.0,123.0,7.3,22.0,929.0,1070.18,817.13
2016,3,22,12,15,937.0,123.5,7.25,22.0,936.0,1080.15,823.41
2016,3,22,12,30,938.0,124.0,7.2,22.0,943.0,1086.12,827.06
2016,3,22,12,45,937.5,124.0,7.15,22.5,940.5,1086.03,825.03
2016,3,22,13,0,937.0,124.0,7.1,23.0,938.0,1081.91,820.39
2016,3,22,13,15,934.0,123.0,7.05,23.0,927.0,1070.26,812.33
2016,3,22,13,30,931.0,122.0,7.0,23.0,916.0,1054.68,801.73
2016,3,22,13,45,925.5,121.0,6.95,23.0,895.5,1032.85,786.91
2016,3,22,14,0,920.0,120.0,6.9,23.0,875.0,1007.37,769.66
2016,3,22,14,15,912.0,118.5,6.8,23.0,846.5,975.57,747.76
2016,3,22,14,30,904.0,117.0,6.7,23.0,818.0,940.55,723.64
2016,3,22,14,45,898.5,112.5,6.65,23.0,782.5,901.56,696.91
2016,3,22,15,0,893.0,108.0,6.6,23.0,747.0,859.57,667.92
2016,3,22,15,15,878.5,105.5,6.5,23.0,703.5,809.81,632.91
2016,3,22,15,30,864.0,103.0,6.4,23.0,660.0,763.36,600.13
2016,3,22,15,45,844.0,100.0,6.35,23.0,610.5,705.22,557.84
2016,3,22,16,0,824.0,97.0,6.3,23.0,561.0,646.39,512.85
2016,3,22,16,15,797.5,93.0,6.15,22.5,507.0,582.32,463.47
2016,3,22,16,30,771.0,89.0,6.0,22.0,453.0,518.97,413.21
2016,3,22,16,45,731.5,84.5,5.85,21.5,395.5,450.18,357.19
2016,3,22,17,0,692.0,80.0,5.7,21.0,338.0,383.99,301.62
2016,3,22,17,15,638.0,73.0,5.5,20.5,280.0,313.41,241.25
2016,3,22,17,30,584.0,66.0,5.3,20.0,222.0,248.46,184.43
2016,3,22,17,45,494.0,57.0,5.15,19.5,166.5,179.07,125.14
2016,3,22,18,0,404.0,48.0,5.0,19.0,111.0,120.72,76.68
2016,3,22,18,15,265.5,32.5,5.0,18.5,67.0,62.58,33.31
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,20.47,0.0
2016,3,22,18,45,63.5,8.5,5.0,17.5,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,18.0,5.5,15.5,24.5,18.42,0.0
2016,3,23,7,0,146.0,36.0,5.6,16.0,49.0,48.24,26.59
2016,3,23,7,15,251.5,54.0,5.8,16.5,96.5,94.89,62.26
2016,3,23,7,30,357.0,72.0,6.0,17.0,144.0,153.94,109.9
2016,3,23,7,45,178.5,61.0,6.25,17.5,97.0,112.19,83.98
2016,3,23,8,0,0.0,50.0,6.5,18.0,50.0,44.12,31.69
2016,3,23,8,15,0.0,78.0,6.65,18.5,78.0,69.13,52.56
2016,3,23,8,30,0.0,106.0,6.8,19.0,106.0,94.6,73.44
