Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,45,0.0,122.0,7.0,19.5,122.0,109.18,85.03
2016,3,23,9,0,0.0,138.0,7.2,20.0,138.0,123.82,96.53
2016,3,23,9,15,0.5,152.0,7.1,20.5,152.5,136.99,106.68
2016,3,23,9,30,1.0,166.0,7.0,21.0,167.0,150.28,116.83
2016,3,23,9,45,64.5,244.5,6.95,21.5,288.5,280.14,221.17
2016,3,23,10,0,128.0,323.0,6.9,22.0,410.0,423.03,332.43
2016,3,23,10,15,485.5,226.5,6.8,22.5,583.5,646.67,509.92
2016,3,23,10,30,843.0,130.0,6.7,23.0,757.0,873.26,678.12
2016,3,23,10,45,857.5,130.0,6.6,23.5,790.5,914.99,704.1
2016,3,23,11,0,872.0,130.0,6.5,24.0,824.0,945.13,722.33
2016,3,23,11,15,878.5,131.0,6.3,24.0,849.0,974.62,740.92
2016,3,23,11,30,885.0,132.0,6.1,24.0,874.0,1000.83,757.06
2016,3,23,11,45,893.5,130.5,5.95,24.5,891.0,1023.04,769.11
2016,3,23,12,0,902.0,129.0,5.8,25.0,908.0,1041.74,778.7
2016,3,23,12,15,904.0,129.5,5.65,25.5,915.5,1052.31,782.77
2016,3,23,12,30,906.0,130.0,5.5,26.0,923.0,1059.04,784.34
2016,3,23,12,45,908.5,128.0,5.35,26.5,922.5,1059.84,782.05
2016,3,23,13,0,911.0,126.0,5.2,27.0,922.0,1056.71,777.3
2016,3,23,13,15,908.5,125.5,5.05,27.0,911.0,1046.22,769.4
2016,3,23,13,30,906.0,125.0,4.9,27.0,900.0,1031.9,759.15
2016,3,23,13,45,903.0,123.0,4.8,27.0,881.0,1011.81,745.65
2016,3,23,14,0,900.0,121.0,4.7,27.0,862.0,988.08,729.86
2016,3,23,14,15,893.0,119.5,4.6,27.0,834.0,957.64,709.69
2016,3,23,14,30,886.0,118.0,4.5,27.0,806.0,924.02,687.65
2016,3,23,14,45,868.0,119.5,4.4,27.0,769.0,881.03,659.26
2016,3,23,15,0,850.0,121.0,4.3,27.0,732.0,842.98,634.18
2016,3,23,15,15,835.5,118.0,4.2,26.5,689.5,793.62,602.24
2016,3,23,15,30,821.0,115.0,4.1,26.0,647.0,742.57,568.71
2016,3,23,15,45,803.5,111.0,4.05,26.0,599.0,687.01,529.29
2016,3,23,16,0,786.0,107.0,4.0,26.0,551.0,630.64,487.84
2016,3,23,16,15,759.5,102.5,3.75,25.5,498.0,567.95,440.99
2016,3,23,16,30,733.0,98.0,3.5,25.0,445.0,506.77,393.92
2016,3,23,16,45,698.0,91.5,3.3,24.5,389.5,439.75,341.08
2016,3,23,17,0,663.0,85.0,3.1,24.0,334.0,375.32,288.59
2016,3,23,17,15,609.5,77.5,2.9,23.0,277.0,306.19,231.62
2016,3,23,17,30,556.0,70.0,2.7,22.0,220.0,242.68,177.81
2016,3,23,17,45,468.5,60.0,2.5,21.0,165.5,174.79,121.21
2016,3,23,18,0,381.0,50.0,2.3,20.0,111.0,117.67,74.68
2016,3,23,18,15,190.5,37.0,2.5,19.5,67.5,56.98,31.92
2016,3,23,18,30,0.0,24.0,2.7,19.0,24.0,20.65,0.0
2016,3,23,18,45,0.0,12.0,2.95,19.0,12.0,10.91,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.5,5.8,8.0,31.0,18.16,0.0
2016,3,24,7,0,356.0,29.0,6.0,8.0,62.0,63.82,32.29
2016,3,24,7,15,469.5,39.0,6.15,8.5,115.5,116.87,73.42
2016,3,24,7,30,583.0,49.0,6.3,9.0,169.0,184.44,130.78
2016,3,24,7,45,651.0,55.0,6.5,9.5,228.5,249.4,190.16
2016,3,24,8,0,719.0,61.0,6.7,10.0,288.0,321.65,256.07
2016,3,24,8,15,761.5,66.0,6.7,10.5,348.0,389.64,317.86
2016,3,24,8,30,804.0,71.0,6.7,11.0,408.0,461.33,381.01
2016,3,24,8,45,837.5,74.0,6.75,11.5,466.5,529.41,439.45
2016,3,24,9,0,871.0,77.0,6.8,12.0,525.0,596.71,495.52
2016,3,24,9,15,891.5,79.5,6.75,12.5,578.5,658.56,545.32
2016,3,24,9,30,912.0,82.0,6.7,13.0,632.0,720.0,593.26
2016,3,24,9,45,929.5,83.5,6.65,13.5,680.5,777.4,634.54
2016,3,24,10,0,947.0,85.0,6.6,14.0,729.0,833.4,673.94
2016,3,24,10,15,958.0,87.0,6.55,14.5,770.5,882.9,707.82
2016,3,24,10,30,969.0,89.0,6.5,15.0,812.0,929.85,739.35
2016,3,24,10,45,976.5,90.0,6.5,15.5,845.5,969.81,765.64
2016,3,24,11,0,984.0,91.0,6.5,16.0,879.0,1006.49,789.36
2016,3,24,11,15,989.5,92.0,6.4,16.0,904.5,1037.82,810.04
2016,3,24,11,30,995.0,93.0,6.3,16.0,930.0,1065.39,828.0
2016,3,24,11,45,996.5,95.0,6.25,16.5,946.0,1086.21,839.91
2016,3,24,12,0,998.0,97.0,6.2,17.0,962.0,1102.89,848.96
2016,3,24,12,15,999.5,97.0,6.1,17.0,969.5,1113.22,854.97
2016,3,24,12,30,1001.0,97.0,6.0,17.0,977.0,1119.29,858.17
2016,3,24,12,45,1001.0,97.0,5.95,17.5,975.5,1119.56,856.23
2016,3,24,13,0,1001.0,97.0,5.9,18.0,974.0,1115.53,851.53
2016,3,24,13,15,999.0,96.5,5.8,18.0,963.0,1104.69,843.6
2016,3,24,13,30,997.0,96.0,5.7,18.0,952.0,1089.64,832.95
2016,3,24,13,45,993.5,95.0,5.65,18.5,932.0,1068.47,817.03
2016,3,24,14,0,990.0,94.0,5.6,19.0,912.0,1043.32,798.54
2016,3,24,14,15,984.0,93.0,5.5,19.0,883.5,1012.0,777.08
2016,3,24,14,30,978.0,92.0,5.4,19.0,855.0,977.1,753.19
2016,3,24,14,45,966.0,92.0,5.3,19.0,817.5,934.74,724.02
2016,3,24,15,0,954.0,92.0,5.2,19.0,780.0,889.61,692.81
2016,3,24,15,15,941.5,90.0,5.05,18.5,736.0,839.45,658.81
2016,3,24,15,30,929.0,88.0,4.9,18.0,692.0,787.13,622.88
2016,3,24,15,45,914.0,85.0,4.75,18.0,642.0,730.12,581.89
2016,3,24,16,0,899.0,82.0,4.6,18.0,592.0,671.78,537.01
2016,3,24,16,15,876.0,79.0,4.3,17.5,537.0,607.68,486.9
2016,3,24,16,30,853.0,76.0,4.0,17.0,482.0,545.84,437.32
2016,3,24,16,45,820.5,71.5,3.7,17.0,423.5,475.73,379.14
2016,3,24,17,0,788.0,67.0,3.4,17.0,365.0,407.65,320.92
2016,3,24,17,15,739.0,62.0,2.9,16.0,304.5,335.55,258.94
2016,3,24,17,30,690.0,57.0,2.4,15.0,244.0,268.25,199.44
2016,3,24,17,45,609.0,49.5,1.95,14.0,185.5,195.81,136.42
2016,3,24,18,0,528.0,42.0,1.5,13.0,127.0,133.58,83.5
2016,3,24,18,15,380.5,30.0,1.45,12.5,78.5,70.38,36.19
2016,3,24,18,30,233.0,18.0,1.4,12.0,30.0,25.23,0.0
2016,3,24,18,45,116.5,9.0,1.4,11.5,15.0,8.19,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,176.0,16.0,0.5,7.5,33.5,19.59,0.0
2016,3,25,7,0,352.0,32.0,0.5,8.0,67.0,66.38,34.94
2016,3,25,7,15,462.0,42.5,0.65,8.5,120.5,119.22,75.56
2016,3,25,7,30,572.0,53.0,0.8,9.0,174.0,186.13,131.4
2016,3,25,7,45,633.5,60.5,0.95,10.0,232.0,249.72,187.75
2016,3,25,8,0,695.0,68.0,1.1,11.0,290.0,320.28,249.4
2016,3,25,8,15,736.5,73.5,1.5,12.0,349.0,387.28,307.71
2016,3,25,8,30,778.0,79.0,1.9,13.0,408.0,457.6,366.92
2016,3,25,8,45,803.5,84.0,2.3,14.0,463.5,522.15,419.79
2016,3,25,9,0,829.0,89.0,2.7,15.0,519.0,587.67,471.63
2016,3,25,9,15,849.5,92.5,2.7,15.5,571.5,649.02,518.08
2016,3,25,9,30,870.0,96.0,2.7,16.0,624.0,710.06,562.72
2016,3,25,9,45,882.0,100.0,2.7,16.5,670.0,759.98,596.7
2016,3,25,10,0,894.0,104.0,2.7,17.0,716.0,812.22,630.95
2016,3,25,10,15,905.5,106.5,2.65,17.5,756.0,860.44,661.38
2016,3,25,10,30,917.0,109.0,2.6,18.0,796.0,906.32,689.64
2016,3,25,10,45,921.5,112.0,2.55,18.5,828.0,943.9,711.81
2016,3,25,11,0,926.0,115.0,2.5,19.0,860.0,978.2,731.55
2016,3,25,11,15,931.5,116.5,2.45,19.0,884.5,1008.46,749.83
2016,3,25,11,30,937.0,118.0,2.4,19.0,909.0,1035.19,765.74
2016,3,25,11,45,935.5,121.5,2.4,19.5,923.5,1053.46,775.25
2016,3,25,12,0,934.0,125.0,2.4,20.0,938.0,1067.72,782.31
2016,3,25,12,15,935.0,125.0,2.45,20.0,944.5,1076.9,788.34
2016,3,25,12,30,936.0,125.0,2.5,20.0,951.0,1082.08,792.0
2016,3,25,12,45,931.0,127.5,2.6,20.5,947.5,1079.78,790.08
2016,3,25,13,0,926.0,130.0,2.7,21.0,944.0,1073.49,785.78
2016,3,25,13,15,922.5,129.0,2.8,21.0,932.0,1061.22,779.24
2016,3,25,13,30,919.0,128.0,2.9,21.0,920.0,1045.1,770.29
2016,3,25,13,45,910.5,128.5,3.0,21.5,898.5,1021.92,755.29
2016,3,25,14,0,902.0,129.0,3.1,22.0,877.0,995.27,738.06
2016,3,25,14,15,894.0,127.5,3.15,22.0,848.5,963.77,718.58
2016,3,25,14,30,886.0,126.0,3.2,22.0,820.0,929.13,696.91
2016,3,25,14,45,876.5,123.0,3.3,22.0,784.0,896.31,676.68
2016,3,25,15,0,867.0,120.0,3.4,22.0,748.0,852.54,648.63
2016,3,25,15,15,853.0,117.0,3.45,21.5,704.5,802.85,617.03
2016,3,25,15,30,839.0,114.0,3.5,21.0,661.0,751.39,583.59
2016,3,25,15,45,819.5,110.5,3.55,21.0,612.0,694.13,542.86
2016,3,25,16,0,800.0,107.0,3.6,21.0,563.0,636.22,500.01
2016,3,25,16,15,774.0,102.5,3.45,20.5,509.5,573.14,452.36
2016,3,25,16,30,748.0,98.0,3.3,20.0,456.0,511.36,404.21
2016,3,25,16,45,712.0,92.0,3.2,19.5,399.5,443.63,350.02
2016,3,25,17,0,676.0,86.0,3.1,19.0,343.0,378.58,296.16
2016,3,25,17,15,623.0,78.5,2.8,18.0,285.0,309.02,237.62
2016,3,25,17,30,570.0,71.0,2.5,17.0,227.0,245.01,182.32
2016,3,25,17,45,489.0,60.5,2.25,16.0,172.0,177.6,124.88
2016,3,25,18,0,408.0,50.0,2.0,15.0,117.0,120.13,77.04
2016,3,25,18,15,275.5,34.5,2.0,14.5,72.0,63.14,34.52
2016,3,25,18,30,143.0,19.0,2.0,14.0,27.0,21.75,0.0
2016,3,25,18,45,71.5,9.5,2.0,13.5,13.5,8.64,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,81.5,21.0,2.15,10.0,29.5,20.68,0.0
2016,3,26,7,0,163.0,42.0,2.4,11.0,59.0,55.18,33.14
2016,3,26,7,15,260.0,61.0,2.6,11.5,108.0,102.65,69.96
2016,3,26,7,30,357.0,80.0,2.8,12.0,157.0,161.48,118.32
2016,3,26,7,45,183.0,97.0,3.0,13.0,137.0,148.45,115.74
2016,3,26,8,0,9.0,114.0,3.2,14.0,117.0,105.43,84.09
2016,3,26,8,15,74.0,148.0,3.2,14.5,179.5,168.18,135.79
2016,3,26,8,30,139.0,182.0,3.2,15.0,242.0,241.98,196.07
2016,3,26,8,45,97.0,200.5,3.25,16.0,245.0,239.97,193.47
2016,3,26,9,0,55.0,219.0,3.3,17.0,248.0,238.91,191.15
2016,3,26,9,15,70.0,247.5,3.15,17.5,288.0,279.59,222.85
2016,3,26,9,30,85.0,276.0,3.0,18.0,328.0,321.87,255.1
2016,3,26,9,45,84.5,298.5,2.95,18.5,353.5,348.15,274.17
2016,3,26,10,0,84.0,321.0,2.9,19.0,379.0,374.29,292.88
2016,3,26,10,15,131.0,347.0,2.8,19.5,443.0,454.26,352.95
2016,3,26,10,30,178.0,373.0,2.7,20.0,507.0,526.74,405.76
2016,3,26,10,45,511.0,262.5,2.6,20.5,670.5,742.06,567.23
2016,3,26,11,0,844.0,152.0,2.5,21.0,834.0,949.94,709.06
2016,3,26,11,15,850.5,153.5,2.45,21.0,858.0,979.67,725.35
2016,3,26,11,30,857.0,155.0,2.4,21.0,882.0,1006.14,741.16
2016,3,26,11,45,858.0,158.0,2.4,21.5,897.0,1025.39,751.38
2016,3,26,12,0,859.0,161.0,2.4,22.0,912.0,1040.95,759.32
2016,3,26,12,15,860.5,161.5,2.45,22.0,918.5,1050.68,765.67
2016,3,26,12,30,862.0,162.0,2.5,22.0,925.0,1056.62,769.78
2016,3,26,12,45,685.5,263.0,2.6,22.5,869.0,990.53,726.24
2016,3,26,13,0,509.0,364.0,2.7,23.0,813.0,909.27,667.48
2016,3,26,13,15,679.5,263.0,2.8,23.0,854.5,974.9,718.01
2016,3,26,13,30,850.0,162.0,2.9,23.0,896.0,1022.25,750.21
2016,3,26,13,45,722.0,229.5,3.05,23.0,844.0,960.31,710.81
2016,3,26,14,0,594.0,297.0,3.2,23.0,792.0,887.18,660.9
2016,3,26,14,15,594.0,283.5,3.25,23.0,764.5,856.88,642.02
2016,3,26,14,30,594.0,270.0,3.3,23.0,737.0,824.11,620.89
2016,3,26,14,45,476.5,296.0,3.35,23.0,660.0,727.89,552.26
2016,3,26,15,0,359.0,322.0,3.4,23.0,583.0,627.32,479.42
2016,3,26,15,15,314.5,311.0,3.35,23.0,530.0,565.5,434.79
2016,3,26,15,30,270.0,300.0,3.3,23.0,477.0,506.35,391.23
2016,3,26,15,45,305.0,269.5,3.3,23.0,455.0,485.5,377.31
2016,3,26,16,0,340.0,239.0,3.3,23.0,433.0,460.56,359.65
2016,3,26,16,15,280.0,223.0,3.1,22.5,373.0,390.11,305.98
2016,3,26,16,30,220.0,207.0,2.9,22.0,313.0,318.52,250.72
2016,3,26,16,45,203.5,185.0,2.75,21.5,273.5,275.78,217.32
2016,3,26,17,0,187.0,163.0,2.6,21.0,234.0,234.7,184.44
2016,3,26,17,15,171.5,137.5,2.3,20.0,194.5,192.41,150.11
2016,3,26,17,30,156.0,112.0,2.0,19.0,155.0,152.0,116.55
2016,3,26,17,45,127.0,87.5,1.75,18.5,117.0,111.48,82.7
2016,3,26,18,0,98.0,63.0,1.5,18.0,79.0,74.82,52.26
2016,3,26,18,15,49.0,40.5,1.55,17.5,48.5,42.07,26.37
2016,3,26,18,30,0.0,18.0,1.6,17.0,18.0,15.83,0.28
2016,3,26,18,45,0.0,9.0,1.65,16.5,9.0,8.19,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,27,6,45,80.5,21.5,3.9,14.5,30.5,21.17,1.67
2016,3,27,7,0,161.0,43.0,4.5,15.0,61.0,55.83,33.4
2016,3,27,7,15,255.5,62.5,4.75,15.0,110.0,103.27,69.89
2016,3,27,7,30,350.0,82.0,5.0,15.0,159.0,161.75,117.85
2016,3,27,7,45,175.0,61.0,5.25,15.5,99.5,110.97,83.78
2016,3,27,8,0,0.0,40.0,5.5,16.0,40.0,35.26,24.42
2016,3,27,8,15,0.0,67.0,5.7,16.0,67.0,59.22,44.66
2016,3,27,8,30,0.0,94.0,5.9,16.0,94.0,83.48,64.89
2016,3,27,8,45,0.0,107.5,6.15,16.5,107.5,95.69,74.68
2016,3,27,9,0,0.0,121.0,6.4,17.0,121.0,107.95,84.4
2016,3,27,9,15,0.0,128.0,6.4,17.0,128.0,114.3,89.32
2016,3,27,9,30,0.0,135.0,6.4,17.0,135.0,120.68,94.26
2016,3,27,9,45,4.5,174.5,6.45,17.5,178.0,160.43,126.25
2016,3,27,10,0,9.0,214.0,6.5,18.0,221.0,201.0,158.43
2016,3,27,10,15,61.0,291.5,6.35,18.0,338.0,328.64,260.86
2016,3,27,10,30,113.0,369.0,6.2,18.0,455.0,454.27,358.95
2016,3,27,10,45,484.0,259.5,6.1,18.5,649.5,714.4,564.95
2016,3,27,11,0,855.0,150.0,6.0,19.0,844.0,957.29,743.16
2016,3,27,11,15,862.5,151.0,5.85,19.0,868.5,987.62,761.56
2016,3,27,11,30,870.0,152.0,5.7,19.0,893.0,1014.69,778.66
2016,3,27,11,45,888.0,145.0,5.6,19.5,912.5,1028.92,785.55
2016,3,27,12,0,906.0,138.0,5.5,20.0,932.0,1051.18,798.07
2016,3,27,12,15,907.5,138.0,5.4,20.0,939.0,1060.44,803.19
2016,3,27,12,30,909.0,138.0,5.3,20.0,946.0,1065.84,805.85
2016,3,27,12,45,915.0,134.0,5.25,20.5,946.0,1067.85,805.17
2016,3,27,13,0,921.0,130.0,5.2,21.0,946.0,1065.9,801.96
2016,3,27,13,15,918.5,129.5,5.15,21.0,934.5,1055.04,794.48
2016,3,27,13,30,916.0,129.0,5.1,21.0,923.0,1040.33,784.58
2016,3,27,13,45,916.0,125.0,5.1,21.0,904.0,1020.69,771.87
2016,3,27,14,0,916.0,121.0,5.1,21.0,885.0,997.23,756.64
2016,3,27,14,15,909.0,119.5,5.05,21.0,857.0,966.19,735.85
2016,3,27,14,30,902.0,118.0,5.0,21.0,829.0,931.91,712.86
2016,3,27,14,45,896.0,114.0,4.95,21.0,794.0,892.87,686.48
2016,3,27,15,0,890.0,110.0,4.9,21.0,759.0,850.9,657.93
2016,3,27,15,15,877.0,107.5,4.8,21.0,715.5,802.31,624.17
2016,3,27,15,30,864.0,105.0,4.7,21.0,672.0,756.67,592.34
2016,3,27,15,45,850.0,100.0,4.65,21.0,624.0,700.51,551.69
2016,3,27,16,0,836.0,95.0,4.6,21.0,576.0,643.13,508.31
2016,3,27,16,15,811.5,91.5,4.4,20.5,522.0,580.26,459.95
2016,3,27,16,30,787.0,88.0,4.2,20.0,468.0,517.88,410.64
2016,3,27,16,45,756.5,82.0,4.05,19.5,411.5,450.95,356.44
2016,3,27,17,0,726.0,76.0,3.9,19.0,355.0,385.97,301.96
2016,3,27,17,15,676.0,70.0,3.4,18.0,296.5,316.05,242.37
2016,3,27,17,30,626.0,64.0,2.9,17.0,238.0,251.48,185.9
2016,3,27,17,45,550.5,55.0,2.4,16.5,182.0,183.66,127.19
2016,3,27,18,0,475.0,46.0,1.9,16.0,126.0,125.01,77.88
2016,3,27,18,15,338.5,33.0,1.85,15.0,79.0,66.19,34.76
2016,3,27,18,30,202.0,20.0,1.8,14.0,32.0,24.35,2.96
2016,3,27,18,45,101.0,10.0,1.8,13.5,16.0,9.1,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,167.5,18.0,2.4,7.5,37.0,21.45,3.26
2016,3,28,7,0,335.0,36.0,2.7,8.0,74.0,68.75,38.22
2016,3,28,7,15,438.5,47.5,2.75,9.0,127.5,120.62,78.23
2016,3,28,7,30,542.0,59.0,2.8,10.0,181.0,185.71,132.83
2016,3,28,7,45,602.0,67.5,2.9,11.0,238.5,248.05,188.34
2016,3,28,8,0,662.0,76.0,3.0,12.0,296.0,317.21,249.16
2016,3,28,8,15,704.0,81.5,3.05,12.5,354.0,382.26,306.11
2016,3,28,8,30,746.0,87.0,3.1,13.0,412.0,451.03,364.32
2016,3,28,8,45,773.0,92.5,3.2,14.0,467.5,514.98,416.23
2016,3,28,9,0,800.0,98.0,3.3,15.0,523.0,580.11,467.1
2016,3,28,9,15,821.0,101.5,3.15,15.5,574.5,640.16,512.44
2016,3,28,9,30,842.0,105.0,3.0,16.0,626.0,700.0,555.91
2016,3,28,9,45,855.5,109.0,2.9,16.5,672.0,754.32,593.3
2016,3,28,10,0,869.0,113.0,2.8,17.0,718.0,807.08,627.5
2016,3,28,10,15,880.5,115.0,2.65,17.5,757.5,847.8,652.12
2016,3,28,10,30,892.0,117.0,2.5,18.0,797.0,891.98,678.63
2016,3,28,10,45,898.0,120.0,2.45,18.5,828.5,929.77,701.04
2016,3,28,11,0,904.0,123.0,2.4,19.0,860.0,964.46,721.1
2016,3,28,11,15,909.5,124.5,2.3,19.5,884.0,993.88,736.92
2016,3,28,11,30,915.0,126.0,2.2,20.0,908.0,1019.86,750.29
2016,3,28,11,45,662.0,257.0,2.15,20.5,828.5,939.79,694.44
2016,3,28,12,0,409.0,388.0,2.1,21.0,749.0,814.08,602.09
2016,3,28,12,15,663.5,259.5,2.0,21.0,849.5,959.36,706.0
2016,3,28,12,30,918.0,131.0,1.9,21.0,950.0,1066.64,772.44
2016,3,28,12,45,914.0,132.5,1.85,21.5,946.0,1064.06,767.32
2016,3,28,13,0,910.0,134.0,1.8,22.0,942.0,1057.59,761.22
2016,3,28,13,15,906.5,133.5,1.75,22.0,930.5,1045.76,753.41
2016,3,28,13,30,903.0,133.0,1.7,22.0,919.0,1030.17,743.41
2016,3,28,13,45,895.0,133.0,1.7,22.5,897.5,1007.06,728.12
2016,3,28,14,0,887.0,133.0,1.7,23.0,876.0,980.54,710.82
2016,3,28,14,15,879.0,131.5,1.75,23.0,847.5,949.28,692.52
2016,3,28,14,30,871.0,130.0,1.8,23.0,819.0,923.29,677.57
2016,3,28,14,45,859.5,128.0,1.85,23.0,782.5,881.89,652.27
2016,3,28,15,0,848.0,126.0,1.9,23.0,746.0,838.05,625.15
2016,3,28,15,15,833.5,123.0,1.95,23.0,703.0,788.65,593.83
2016,3,28,15,30,819.0,120.0,2.0,23.0,660.0,737.6,560.84
2016,3,28,15,45,799.0,116.5,2.15,23.0,611.5,680.9,522.04
2016,3,28,16,0,779.0,113.0,2.3,23.0,563.0,623.66,481.43
2016,3,28,16,15,537.0,156.0,2.3,22.5,452.5,479.78,373.76
2016,3,28,16,30,295.0,199.0,2.3,22.0,342.0,355.31,278.2
2016,3,28,16,45,276.0,179.0,2.3,21.5,300.0,308.36,242.04
2016,3,28,17,0,257.0,159.0,2.3,21.0,258.0,263.21,206.0
2016,3,28,17,15,402.0,117.5,2.1,20.0,244.0,261.52,201.12
2016,3,28,17,30,547.0,76.0,1.9,19.0,230.0,238.99,175.94
2016,3,28,17,45,466.5,65.0,1.75,18.0,175.0,173.12,120.65
2016,3,28,18,0,386.0,54.0,1.6,17.0,120.0,117.17,74.94
2016,3,28,18,15,264.5,38.0,1.65,16.5,75.0,61.64,33.97
2016,3,28,18,30,143.0,22.0,1.7,16.0,30.0,23.14,4.17
2016,3,28,18,45,71.5,11.0,1.8,15.5,15.0,10.01,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,101.5,23.0,2.15,13.0,35.0,23.25,6.56
2016,3,29,7,0,203.0,46.0,2.5,14.0,70.0,63.72,38.67
2016,3,29,7,15,295.5,63.0,2.75,14.5,119.5,110.14,74.17
2016,3,29,7,30,388.0,80.0,3.0,15.0,169.0,168.46,121.92
2016,3,29,7,45,459.0,91.0,3.3,16.0,224.5,226.46,171.33
2016,3,29,8,0,530.0,102.0,3.6,17.0,280.0,292.81,227.68
2016,3,29,8,15,265.0,109.0,3.7,17.5,198.0,218.17,173.44
2016,3,29,8,30,0.0,116.0,3.8,18.0,116.0,103.48,80.72
2016,3,29,8,45,0.0,116.0,3.9,18.5,116.0,103.38,80.29
2016,3,29,9,0,0.0,116.0,4.0,19.0,116.0,103.32,79.79
2016,3,29,9,15,6.0,163.0,4.0,19.5,167.0,150.28,117.51
2016,3,29,9,30,12.0,210.0,4.0,20.0,218.0,198.45,155.43
2016,3,29,9,45,10.5,213.0,4.0,20.5,220.5,200.62,156.32
2016,3,29,10,0,9.0,216.0,4.0,21.0,223.0,202.66,157.2
2016,3,29,10,15,5.5,185.5,4.0,21.0,189.5,171.69,132.39
2016,3,29,10,30,2.0,155.0,4.0,21.0,156.0,140.77,107.63
2016,3,29,10,45,2.0,152.5,4.0,21.5,154.0,138.6,105.56
2016,3,29,11,0,2.0,150.0,4.0,22.0,152.0,136.44,103.49
2016,3,29,11,15,4.0,163.5,4.0,22.5,167.5,150.85,114.56
2016,3,29,11,30,6.0,177.0,4.0,23.0,183.0,165.39,125.62
2016,3,29,11,45,4.5,165.0,4.05,23.5,169.5,153.01,115.57
2016,3,29,12,0,3.0,153.0,4.1,24.0,156.0,140.59,105.57
2016,3,29,12,15,3.5,154.0,4.1,24.0,157.0,142.07,106.72
2016,3,29,12,30,4.0,155.0,4.1,24.0,158.0,143.53,107.86
2016,3,29,12,45,6.5,176.0,4.2,24.5,181.5,165.4,124.71
2016,3,29,13,0,9.0,197.0,4.3,25.0,205.0,187.32,141.46
2016,3,29,13,15,8.0,190.0,4.35,25.0,197.0,179.7,135.59
2016,3,29,13,30,7.0,183.0,4.4,25.0,189.0,172.07,129.76
2016,3,29,13,45,4.5,166.5,4.45,25.5,170.5,154.24,115.74
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,136.55,101.85
2016,3,29,14,15,1.0,134.0,4.55,26.0,135.0,120.87,89.75
2016,3,29,14,30,0.0,118.0,4.6,26.0,118.0,105.31,77.7
2016,3,29,14,45,0.0,103.0,4.65,26.0,103.0,91.65,67.13
2016,3,29,15,0,0.0,88.0,4.7,26.0,88.0,78.12,56.59
2016,3,29,15,15,11.5,169.5,4.7,25.5,177.5,161.24,122.72
2016,3,29,15,30,23.0,251.0,4.7,25.0,267.0,245.58,189.03
2016,3,29,15,45,11.5,188.0,4.7,25.0,196.0,177.44,136.05
2016,3,29,16,0,0.0,125.0,4.7,25.0,125.0,111.49,84.11
2016,3,29,16,15,0.0,110.5,4.5,24.5,110.5,98.31,74.05
2016,3,29,16,30,0.0,96.0,4.3,24.0,96.0,85.19,63.89
2016,3,29,16,45,0.0,84.0,4.15,24.0,84.0,74.4,55.37
2016,3,29,17,0,0.0,72.0,4.0,24.0,72.0,63.67,46.8
2016,3,29,17,15,0.0,60.0,3.75,23.5,60.0,53.0,38.26
2016,3,29,17,30,0.0,48.0,3.5,23.0,48.0,42.35,29.57
2016,3,29,17,45,0.0,36.5,3.25,22.5,36.5,32.17,21.09
2016,3,29,18,0,0.0,25.0,3.0,22.0,25.0,22.0,12.5
2016,3,29,18,15,0.0,15.5,3.15,21.5,15.5,13.62,5.29
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.26,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.73,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.5,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,7.02,0.07
2016,3,30,7,15,0.0,13.5,4.0,19.0,13.5,11.85,4.26
2016,3,30,7,30,0.0,19.0,4.1,19.0,19.0,16.7,8.44
2016,3,30,7,45,0.0,25.0,4.25,19.5,25.0,22.0,12.92
2016,3,30,8,0,0.0,31.0,4.4,20.0,31.0,27.3,17.32
2016,3,30,8,15,0.0,36.5,4.45,20.0,36.5,32.18,21.34
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,37.06,25.31
2016,3,30,8,45,0.0,41.5,4.55,20.0,41.5,36.63,24.85
2016,3,30,9,0,0.0,41.0,4.6,20.0,41.0,36.21,24.39
2016,3,30,9,15,0.0,50.0,4.75,20.0,50.0,44.21,30.88
2016,3,30,9,30,0.0,59.0,4.9,20.0,59.0,52.22,37.33
2016,3,30,9,45,0.0,99.5,5.05,20.5,99.5,88.35,66.5
2016,3,30,10,0,0.0,140.0,5.2,21.0,140.0,125.2,95.77
2016,3,30,10,15,0.0,130.5,5.3,21.0,130.5,116.57,88.62
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,107.98,81.59
2016,3,30,10,45,5.5,176.0,5.55,21.5,181.0,163.32,125.43
2016,3,30,11,0,11.0,231.0,5.7,22.0,241.0,219.77,169.39
2016,3,30,11,15,12.0,245.5,5.8,22.0,256.5,234.68,180.76
2016,3,30,11,30,13.0,260.0,5.9,22.0,272.0,249.64,192.22
2016,3,30,11,45,15.5,281.0,6.0,22.5,295.0,272.26,209.24
2016,3,30,12,0,18.0,302.0,6.1,23.0,318.0,294.99,226.21
2016,3,30,12,15,19.0,311.0,6.05,23.5,328.0,304.78,233.12
2016,3,30,12,30,20.0,320.0,6.0,24.0,338.0,314.5,239.99
2016,3,30,12,45,20.5,324.5,6.0,24.5,343.0,319.32,243.16
2016,3,30,13,0,21.0,329.0,6.0,25.0,348.0,324.02,246.28
2016,3,30,13,15,37.5,366.5,5.9,25.0,399.5,392.24,298.07
2016,3,30,13,30,54.0,404.0,5.8,25.0,451.0,445.99,338.41
2016,3,30,13,45,130.5,416.0,5.7,25.5,526.5,544.78,412.83
2016,3,30,14,0,207.0,428.0,5.6,26.0,602.0,625.12,472.16
2016,3,30,14,15,219.5,411.0,5.45,26.0,590.5,612.85,463.61
2016,3,30,14,30,232.0,394.0,5.3,26.0,579.0,599.04,454.29
2016,3,30,14,45,243.0,373.5,5.2,26.0,559.5,578.79,440.41
2016,3,30,15,0,254.0,353.0,5.1,26.0,540.0,568.18,433.35
2016,3,30,15,15,199.0,335.0,5.0,25.5,476.0,485.08,372.4
2016,3,30,15,30,144.0,317.0,4.9,25.0,412.0,417.25,321.87
2016,3,30,15,45,302.0,265.5,4.8,25.0,447.0,474.85,368.96
2016,3,30,16,0,460.0,214.0,4.7,25.0,482.0,515.57,401.48
2016,3,30,16,15,598.5,153.0,4.45,24.5,467.5,513.94,401.34
2016,3,30,16,30,737.0,92.0,4.2,24.0,453.0,490.38,383.18
2016,3,30,16,45,699.0,89.5,4.0,24.0,399.0,426.41,331.09
2016,3,30,17,0,661.0,87.0,3.8,24.0,345.0,365.24,280.05
2016,3,30,17,15,627.0,77.5,3.4,23.0,291.0,301.73,226.77
2016,3,30,17,30,593.0,68.0,3.0,22.0,237.0,241.5,174.84
2016,3,30,17,45,522.5,58.5,2.6,21.5,182.5,176.82,120.01
2016,3,30,18,0,452.0,49.0,2.2,21.0,128.0,120.7,73.91
2016,3,30,18,15,326.5,36.0,2.25,20.5,81.5,65.19,34.16
2016,3,30,18,30,201.0,23.0,2.3,20.0,35.0,25.49,6.53
2016,3,30,18,45,100.5,11.5,2.35,19.5,17.5,10.46,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,146.0,22.0,3.25,14.5,40.5,24.1,8.4
2016,3,31,7,0,292.0,44.0,3.6,15.0,81.0,70.64,40.82
2016,3,31,7,15,390.5,56.5,3.7,15.5,133.5,121.56,79.51
2016,3,31,7,30,489.0,69.0,3.8,16.0,186.0,183.55,130.48
2016,3,31,7,45,573.0,74.0,3.95,17.0,246.0,246.28,184.04
2016,3,31,8,0,657.0,79.0,4.1,18.0,306.0,318.68,245.63
2016,3,31,8,15,699.5,84.5,4.3,19.0,364.5,383.58,300.95
2016,3,31,8,30,742.0,90.0,4.5,20.0,423.0,452.24,357.63
2016,3,31,8,45,787.5,89.5,4.7,21.0,482.5,519.59,411.64
2016,3,31,9,0,833.0,89.0,4.9,22.0,542.0,589.88,466.2
2016,3,31,9,15,854.0,92.0,4.8,22.5,594.5,650.81,511.92
2016,3,31,9,30,875.0,95.0,4.7,23.0,647.0,707.65,553.19
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,764.07,591.31
2016,3,31,10,0,919.0,94.0,4.5,24.0,744.0,819.53,627.23
2016,3,31,10,15,930.0,96.0,4.45,24.5,784.5,867.3,657.42
2016,3,31,10,30,941.0,98.0,4.4,25.0,825.0,912.58,685.55
2016,3,31,10,45,950.5,99.0,4.35,25.5,858.5,952.74,709.81
2016,3,31,11,0,960.0,100.0,4.3,26.0,892.0,989.83,731.73
2016,3,31,11,15,965.0,101.0,4.2,26.0,916.5,1019.39,749.64
2016,3,31,11,30,970.0,102.0,4.1,26.0,941.0,1045.27,765.09
2016,3,31,11,45,971.5,103.5,4.1,26.5,956.0,1064.43,775.29
2016,3,31,12,0,973.0,105.0,4.1,27.0,971.0,1079.55,782.97
2016,3,31,12,15,974.0,105.5,4.05,27.0,977.5,1089.05,788.33
2016,3,31,12,30,975.0,106.0,4.0,27.0,984.0,1094.4,791.21
2016,3,31,12,45,975.5,105.0,4.0,27.0,981.5,1093.54,790.62
2016,3,31,13,0,976.0,104.0,4.0,27.0,979.0,1088.5,787.54
2016,3,31,13,15,973.5,103.5,3.9,27.0,967.5,1076.86,779.67
2016,3,31,13,30,971.0,103.0,3.8,27.0,956.0,1061.16,769.35
2016,3,31,13,45,967.5,101.5,3.75,27.0,935.5,1039.46,755.66
2016,3,31,14,0,964.0,100.0,3.7,27.0,915.0,1013.92,739.58
2016,3,31,14,15,958.0,99.0,3.65,27.0,886.5,982.88,719.97
2016,3,31,14,30,952.0,98.0,3.6,27.0,858.0,948.39,698.09
2016,3,31,14,45,939.5,98.0,3.55,27.0,820.5,906.18,670.99
2016,3,31,15,0,927.0,98.0,3.5,27.0,783.0,861.35,641.99
2016,3,31,15,15,915.0,96.0,3.4,26.5,739.5,812.5,610.94
2016,3,31,15,30,903.0,94.0,3.3,26.0,696.0,761.55,578.01
2016,3,31,15,45,887.5,91.0,3.2,26.0,646.5,705.37,539.01
2016,3,31,16,0,872.0,88.0,3.1,26.0,597.0,647.99,496.92
2016,3,31,16,15,849.0,84.5,2.9,25.5,542.5,587.23,451.7
2016,3,31,16,30,826.0,81.0,2.7,25.0,488.0,523.8,403.12
2016,3,31,16,45,792.5,77.0,2.55,24.5,429.5,455.6,349.48
2016,3,31,17,0,759.0,73.0,2.4,24.0,371.0,389.61,295.7
2016,3,31,17,15,711.0,67.5,2.25,23.0,311.5,319.71,237.92
2016,3,31,17,30,663.0,62.0,2.1,22.0,252.0,253.84,181.89
2016,3,31,17,45,582.5,54.5,1.95,21.0,194.0,184.72,124.04
2016,3,31,18,0,502.0,47.0,1.8,20.0,136.0,125.35,75.8
2016,3,31,18,15,369.0,35.0,2.0,19.5,87.0,67.14,34.41
2016,3,31,18,30,236.0,23.0,2.2,19.0,38.0,25.77,7.2
2016,3,31,18,45,118.0,11.5,2.4,18.5,19.0,10.46,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,3.9,12.0,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,3.9,12.0,9.0,8.19,0.0
2016,4,1,6,45,132.0,29.0,3.95,12.5,46.0,29.75,13.53
2016,4,1,7,0,264.0,49.0,4.0,13.0,83.0,72.37,43.85
2016,4,1,7,15,358.5,63.5,4.2,13.0,135.0,120.9,81.24
2016,4,1,7,30,453.0,78.0,4.4,13.0,187.0,181.45,131.74
2016,4,1,7,45,515.0,88.5,4.6,13.5,244.0,243.24,185.85
2016,4,1,8,0,577.0,99.0,4.8,14.0,301.0,309.83,244.03
2016,4,1,8,15,620.5,106.5,5.05,14.0,358.0,372.58,299.27
2016,4,1,8,30,664.0,114.0,5.3,14.0,415.0,439.34,356.77
2016,4,1,8,45,332.0,62.0,5.55,14.5,212.5,248.01,204.0
2016,4,1,9,0,0.0,10.0,5.8,15.0,10.0,8.82,1.78
2016,4,1,9,15,0.0,81.0,5.75,15.0,81.0,71.75,54.56
2016,4,1,9,30,0.0,152.0,5.7,15.0,152.0,136.1,107.53
2016,4,1,9,45,1.5,161.5,5.7,15.5,163.0,145.94,115.04
2016,4,1,10,0,3.0,171.0,5.7,16.0,174.0,155.93,122.7
2016,4,1,10,15,1.5,157.0,5.6,16.0,158.5,141.99,111.06
2016,4,1,10,30,0.0,143.0,5.5,16.0,143.0,128.01,99.45
2016,4,1,10,45,21.5,252.5,5.45,16.5,271.0,258.16,204.04
2016,4,1,11,0,43.0,362.0,5.4,17.0,399.0,387.93,304.85
2016,4,1,11,15,117.5,403.0,5.4,17.0,505.0,514.68,403.39
2016,4,1,11,30,192.0,444.0,5.4,17.0,611.0,631.4,492.05
2016,4,1,11,45,107.0,388.0,5.45,17.5,482.0,495.03,386.38
2016,4,1,12,0,22.0,332.0,5.5,18.0,353.0,327.3,254.95
2016,4,1,12,15,17.5,297.0,5.55,18.0,313.5,289.61,225.89
2016,4,1,12,30,13.0,262.0,5.6,18.0,274.0,252.05,196.49
2016,4,1,12,45,12.0,246.0,5.65,18.0,257.5,235.98,183.94
2016,4,1,13,0,11.0,230.0,5.7,18.0,241.0,219.9,171.34
2016,4,1,13,15,9.5,211.0,5.7,18.0,220.5,200.54,156.09
2016,4,1,13,30,8.0,192.0,5.7,18.0,200.0,181.24,140.85
2016,4,1,13,45,10.5,226.0,5.75,18.0,236.0,215.04,167.86
2016,4,1,14,0,13.0,260.0,5.8,18.0,272.0,248.98,194.82
2016,4,1,14,15,40.0,316.5,5.8,17.5,349.0,339.09,266.94
2016,4,1,14,30,67.0,373.0,5.8,17.0,426.0,418.21,329.69
2016,4,1,14,45,109.5,367.5,5.8,17.0,450.5,446.03,352.84
2016,4,1,15,0,152.0,362.0,5.8,17.0,475.0,481.37,381.64
2016,4,1,15,15,87.0,306.0,5.8,16.5,370.0,357.91,285.39
2016,4,1,15,30,22.0,250.0,5.8,16.0,265.0,243.26,193.84
2016,4,1,15,45,25.0,239.0,5.8,16.0,254.5,233.98,187.09
2016,4,1,16,0,28.0,228.0,5.8,16.0,244.0,231.18,185.4
2016,4,1,16,15,257.5,195.5,5.7,15.5,324.0,343.83,280.32
2016,4,1,16,30,487.0,163.0,5.6,15.0,404.0,423.1,344.62
2016,4,1,16,45,438.0,158.5,5.55,14.5,356.0,365.75,296.82
2016,4,1,17,0,389.0,154.0,5.5,14.0,308.0,312.99,252.34
2016,4,1,17,15,411.5,128.5,5.15,13.5,268.5,270.37,214.22
2016,4,1,17,30,434.0,103.0,4.8,13.0,229.0,224.54,171.91
2016,4,1,17,45,379.0,85.0,4.5,12.5,177.0,165.71,120.68
2016,4,1,18,0,324.0,67.0,4.2,12.0,125.0,113.73,76.57
2016,4,1,18,15,217.0,47.0,3.95,11.5,79.5,62.51,37.95
2016,4,1,18,30,110.0,27.0,3.7,11.0,34.0,25.22,9.56
2016,4,1,18,45,55.0,13.5,3.45,11.0,17.0,12.28,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,58.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,117.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,287.0,24.5,3.9,6.5,57.0,32.23,13.25
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,83.15,46.01
2016,4,2,7,15,548.0,46.5,3.95,8.0,156.0,138.2,89.26
2016,4,2,7,30,639.0,55.0,3.9,9.0,212.0,204.62,146.32
2016,4,2,7,45,694.5,61.0,3.9,10.0,272.0,269.98,205.35
2016,4,2,8,0,750.0,67.0,3.9,11.0,332.0,340.43,268.1
2016,4,2,8,15,786.0,71.5,3.8,12.0,391.5,406.83,326.19
2016,4,2,8,30,822.0,76.0,3.7,13.0,451.0,476.02,384.31
2016,4,2,8,45,848.0,79.0,3.6,14.5,508.0,540.72,435.81
2016,4,2,9,0,874.0,82.0,3.5,16.0,565.0,604.01,483.86
2016,4,2,9,15,892.0,85.0,3.35,16.5,617.0,664.35,529.24
2016,4,2,9,30,910.0,88.0,3.2,17.0,669.0,723.97,572.33
2016,4,2,9,45,924.0,90.0,3.1,17.5,716.0,778.55,608.63
2016,4,2,10,0,938.0,92.0,3.0,18.0,763.0,831.37,642.58
2016,4,2,10,15,947.5,94.0,3.05,18.0,802.5,878.48,674.08
2016,4,2,10,30,957.0,96.0,3.1,18.0,842.0,922.92,703.5
