Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,45,964.0,97.5,3.15,18.5,874.5,961.72,727.5
2016,4,2,11,0,971.0,99.0,3.2,19.0,907.0,997.23,749.12
2016,4,2,11,15,976.0,99.5,3.25,19.0,931.0,1026.35,767.82
2016,4,2,11,30,981.0,100.0,3.3,19.0,955.0,1051.74,784.12
2016,4,2,11,45,983.0,101.0,3.35,19.5,970.5,1070.86,794.86
2016,4,2,12,0,985.0,102.0,3.4,20.0,986.0,1085.91,803.04
2016,4,2,12,15,986.0,102.5,3.4,20.0,992.0,1095.33,808.77
2016,4,2,12,30,987.0,103.0,3.4,20.0,998.0,1100.55,811.97
2016,4,2,12,45,986.0,103.0,3.45,20.5,995.0,1099.06,809.84
2016,4,2,13,0,985.0,103.0,3.5,21.0,992.0,1093.37,805.19
2016,4,2,13,15,982.5,102.5,3.5,21.0,980.0,1081.51,797.8
2016,4,2,13,30,980.0,102.0,3.5,21.0,968.0,1065.55,787.91
2016,4,2,13,45,975.5,101.0,3.5,21.0,947.0,1043.15,773.89
2016,4,2,14,0,971.0,100.0,3.5,21.0,926.0,1016.92,757.42
2016,4,2,14,15,964.5,99.0,3.45,21.0,896.5,985.16,736.93
2016,4,2,14,30,958.0,98.0,3.4,21.0,867.0,949.96,714.13
2016,4,2,14,45,943.0,99.0,3.4,21.0,828.5,906.42,685.89
2016,4,2,15,0,928.0,100.0,3.4,21.0,790.0,860.44,655.77
2016,4,2,15,15,915.5,98.0,3.35,21.0,746.0,811.14,622.73
2016,4,2,15,30,903.0,96.0,3.3,21.0,702.0,759.79,587.9
2016,4,2,15,45,887.5,92.5,3.25,21.0,652.5,703.1,547.71
2016,4,2,16,0,872.0,89.0,3.2,21.0,603.0,645.23,504.56
2016,4,2,16,15,849.0,85.5,3.0,20.5,548.0,584.42,458.3
2016,4,2,16,30,826.0,82.0,2.8,20.0,493.0,521.06,408.7
2016,4,2,16,45,794.5,78.0,2.6,20.0,435.0,453.91,353.89
2016,4,2,17,0,763.0,74.0,2.4,20.0,377.0,388.74,299.05
2016,4,2,17,15,716.0,68.0,2.05,19.0,317.5,318.64,239.91
2016,4,2,17,30,669.0,62.0,1.7,18.0,258.0,252.35,182.59
2016,4,2,17,45,595.5,54.5,1.4,17.0,200.0,184.71,124.98
2016,4,2,18,0,522.0,47.0,1.1,16.0,142.0,125.9,76.48
2016,4,2,18,15,394.0,35.5,1.1,15.0,92.0,67.84,35.06
2016,4,2,18,30,266.0,24.0,1.1,14.0,42.0,26.08,8.89
2016,4,2,18,45,133.0,12.0,1.15,13.5,21.0,10.91,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.8,9.0,15.0,10.91,0.0
2016,4,3,6,45,282.5,26.0,2.1,10.5,58.5,33.53,14.48
2016,4,3,7,0,444.0,40.0,2.4,12.0,102.0,83.83,46.28
2016,4,3,7,15,534.0,49.0,2.4,12.5,158.0,138.4,88.5
2016,4,3,7,30,624.0,58.0,2.4,13.0,214.0,204.23,144.1
2016,4,3,7,45,680.0,64.0,2.45,14.0,274.0,267.98,200.39
2016,4,3,8,0,736.0,70.0,2.5,15.0,334.0,338.56,261.66
2016,4,3,8,15,773.0,75.0,2.5,16.0,393.5,405.03,318.26
2016,4,3,8,30,810.0,80.0,2.5,17.0,453.0,474.43,374.99
2016,4,3,8,45,836.5,83.5,2.5,18.5,509.5,539.22,425.17
2016,4,3,9,0,863.0,87.0,2.5,20.0,566.0,604.94,473.7
2016,4,3,9,15,882.0,90.0,2.4,20.5,618.5,662.94,516.01
2016,4,3,9,30,901.0,93.0,2.3,21.0,671.0,722.68,557.86
2016,4,3,9,45,915.0,95.5,2.2,21.5,718.0,777.28,592.96
2016,4,3,10,0,929.0,98.0,2.1,22.0,765.0,830.15,625.49
2016,4,3,10,15,939.0,100.0,2.05,22.0,805.0,877.22,655.02
2016,4,3,10,30,949.0,102.0,2.0,22.0,845.0,921.68,682.4
2016,4,3,10,45,956.0,103.5,2.0,22.5,877.5,960.11,704.69
2016,4,3,11,0,963.0,105.0,2.0,23.0,910.0,995.29,724.68
2016,4,3,11,15,968.0,106.0,2.05,23.0,934.0,1024.62,742.85
2016,4,3,11,30,973.0,107.0,2.1,23.0,958.0,1050.26,758.75
2016,4,3,11,45,975.5,108.0,2.2,23.5,973.5,1069.62,769.93
2016,4,3,12,0,978.0,109.0,2.3,24.0,989.0,1084.97,778.69
2016,4,3,12,15,979.5,109.0,2.35,24.0,995.0,1094.21,784.67
2016,4,3,12,30,981.0,109.0,2.4,24.0,1001.0,1099.31,788.26
2016,4,3,12,45,980.0,109.0,2.5,24.5,998.0,1097.74,786.89
2016,4,3,13,0,979.0,109.0,2.6,25.0,995.0,1092.0,783.07
2016,4,3,13,15,976.5,108.5,2.6,25.0,983.0,1080.13,775.96
2016,4,3,13,30,974.0,108.0,2.6,25.0,971.0,1064.21,766.45
2016,4,3,13,45,969.5,107.5,2.65,25.0,950.5,1042.38,753.83
2016,4,3,14,0,965.0,107.0,2.7,25.0,930.0,1016.75,738.81
2016,4,3,14,15,958.5,105.5,2.7,25.0,900.5,984.6,719.1
2016,4,3,14,30,952.0,104.0,2.7,25.0,871.0,949.03,697.12
2016,4,3,14,45,943.0,102.0,2.7,25.0,834.0,907.61,671.16
2016,4,3,15,0,934.0,100.0,2.7,25.0,797.0,863.34,643.09
2016,4,3,15,15,922.0,98.0,2.65,24.5,753.0,814.17,612.25
2016,4,3,15,30,910.0,96.0,2.6,24.0,709.0,762.89,579.5
2016,4,3,15,45,893.5,93.0,2.6,24.0,659.0,705.73,540.08
2016,4,3,16,0,877.0,90.0,2.6,24.0,609.0,647.46,497.76
2016,4,3,16,15,854.5,86.5,2.4,23.5,554.0,586.66,452.31
2016,4,3,16,30,832.0,83.0,2.2,23.0,499.0,523.29,403.56
2016,4,3,16,45,802.0,78.5,2.05,22.5,440.5,456.03,350.41
2016,4,3,17,0,772.0,74.0,1.9,22.0,382.0,390.57,296.8
2016,4,3,17,15,725.5,68.5,1.7,21.0,322.5,320.7,238.71
2016,4,3,17,30,679.0,63.0,1.5,20.0,263.0,254.51,182.18
2016,4,3,17,45,607.0,55.5,1.3,19.0,204.5,186.7,124.99
2016,4,3,18,0,535.0,48.0,1.1,18.0,146.0,127.52,76.65
2016,4,3,18,15,408.0,36.5,1.15,17.0,95.5,68.95,35.34
2016,4,3,18,30,281.0,25.0,1.2,16.0,45.0,26.61,9.7
2016,4,3,18,45,140.5,12.5,1.3,15.5,22.5,11.37,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,10.0,17.0,11.82,0.0
2016,4,4,6,45,267.0,28.0,3.55,10.5,60.0,34.86,16.14
2016,4,4,7,0,421.0,43.0,3.8,11.0,103.0,84.41,48.01
2016,4,4,7,15,510.0,52.5,3.8,12.0,159.0,137.86,89.46
2016,4,4,7,30,599.0,62.0,3.8,13.0,215.0,202.46,143.96
2016,4,4,7,45,656.0,68.5,3.85,14.0,274.0,265.47,199.71
2016,4,4,8,0,713.0,75.0,3.9,15.0,333.0,334.71,260.15
2016,4,4,8,15,750.0,80.0,4.05,16.0,392.0,400.51,316.81
2016,4,4,8,30,787.0,85.0,4.2,17.0,451.0,468.55,373.41
2016,4,4,8,45,814.0,89.0,4.35,18.0,507.5,532.81,425.23
2016,4,4,9,0,841.0,93.0,4.5,19.0,564.0,598.09,476.0
2016,4,4,9,15,860.5,96.0,4.35,19.5,615.5,658.2,521.02
2016,4,4,9,30,880.0,99.0,4.2,20.0,667.0,714.07,561.58
2016,4,4,9,45,894.0,101.5,4.1,21.0,713.5,767.63,596.91
2016,4,4,10,0,908.0,104.0,4.0,22.0,760.0,819.51,629.38
2016,4,4,10,15,918.5,106.0,3.85,22.5,799.5,866.06,658.36
2016,4,4,10,30,929.0,108.0,3.7,23.0,839.0,910.1,685.04
2016,4,4,10,45,936.5,109.5,3.55,24.0,871.0,948.23,705.82
2016,4,4,11,0,944.0,111.0,3.4,25.0,903.0,983.19,724.03
2016,4,4,11,15,948.5,112.0,3.3,25.0,926.5,1011.49,740.77
2016,4,4,11,30,953.0,113.0,3.2,25.0,950.0,1036.14,755.08
2016,4,4,11,45,956.0,113.5,3.1,25.5,965.0,1055.04,764.15
2016,4,4,12,0,959.0,114.0,3.0,26.0,980.0,1070.03,770.73
2016,4,4,12,15,960.0,114.5,2.9,26.0,986.0,1079.05,775.08
2016,4,4,12,30,961.0,115.0,2.8,26.0,992.0,1084.0,777.0
2016,4,4,12,45,960.5,114.5,2.7,26.5,989.0,1082.35,773.37
2016,4,4,13,0,960.0,114.0,2.6,27.0,986.0,1076.63,767.36
2016,4,4,13,15,957.5,113.5,2.5,27.0,974.0,1064.88,759.26
2016,4,4,13,30,955.0,113.0,2.4,27.0,962.0,1049.15,748.84
2016,4,4,13,45,950.0,112.0,2.35,27.5,941.0,1026.63,733.39
2016,4,4,14,0,945.0,111.0,2.3,28.0,920.0,1000.4,715.78
2016,4,4,14,15,938.5,110.0,2.2,28.0,890.5,969.24,696.03
2016,4,4,14,30,932.0,109.0,2.1,28.0,861.0,934.75,674.19
2016,4,4,14,45,922.5,107.0,2.05,28.0,824.5,893.56,648.48
2016,4,4,15,0,913.0,105.0,2.0,28.0,788.0,849.64,620.87
2016,4,4,15,15,900.5,102.5,1.95,27.5,744.0,800.41,590.67
2016,4,4,15,30,888.0,100.0,1.9,27.0,700.0,749.2,558.66
2016,4,4,15,45,871.0,97.0,1.85,27.0,650.5,692.74,520.02
2016,4,4,16,0,854.0,94.0,1.8,27.0,601.0,638.13,480.93
2016,4,4,16,15,831.0,90.5,1.7,26.5,546.5,575.47,435.59
2016,4,4,16,30,808.0,87.0,1.6,26.0,492.0,513.14,388.95
2016,4,4,16,45,777.5,82.0,1.55,25.5,434.5,446.54,337.67
2016,4,4,17,0,747.0,77.0,1.5,25.0,377.0,381.86,285.9
2016,4,4,17,15,700.0,71.0,1.4,23.5,318.0,312.11,229.57
2016,4,4,17,30,653.0,65.0,1.3,22.0,259.0,247.74,175.8
2016,4,4,17,45,581.5,57.0,1.25,21.0,201.5,181.34,120.56
2016,4,4,18,0,510.0,49.0,1.2,20.0,144.0,123.53,73.93
2016,4,4,18,15,385.5,37.0,1.3,19.0,94.5,66.58,34.17
2016,4,4,18,30,261.0,25.0,1.4,18.0,45.0,25.56,9.75
2016,4,4,18,45,130.5,12.5,1.5,17.5,22.5,11.37,0.0
2016,4,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,11.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,12.0,20.0,12.18,0.0
2016,4,5,6,45,301.0,28.5,3.05,13.0,65.0,36.6,16.81
2016,4,5,7,0,455.0,42.0,3.4,14.0,110.0,87.03,48.25
2016,4,5,7,15,541.5,51.0,3.3,14.5,166.5,141.78,90.56
2016,4,5,7,30,628.0,60.0,3.2,15.0,223.0,207.3,145.75
2016,4,5,7,45,680.5,66.5,3.15,16.0,282.5,270.75,201.55
2016,4,5,8,0,733.0,73.0,3.1,17.0,342.0,340.63,261.92
2016,4,5,8,15,769.0,78.0,3.2,18.0,401.0,406.42,317.86
2016,4,5,8,30,805.0,83.0,3.3,19.0,460.0,475.0,374.02
2016,4,5,8,45,830.5,86.5,3.45,20.0,516.0,538.87,424.66
2016,4,5,9,0,856.0,90.0,3.6,21.0,572.0,603.54,474.03
2016,4,5,9,15,874.0,93.0,3.65,21.5,624.0,660.41,516.66
2016,4,5,9,30,892.0,96.0,3.7,22.0,676.0,718.89,559.1
2016,4,5,9,45,905.5,98.5,3.75,23.0,722.0,772.54,594.3
2016,4,5,10,0,919.0,101.0,3.8,24.0,768.0,824.42,626.91
2016,4,5,10,15,929.0,103.0,3.9,24.0,807.5,870.9,657.96
2016,4,5,10,30,939.0,105.0,4.0,24.0,847.0,914.79,687.05
2016,4,5,10,45,946.5,106.0,4.15,24.5,878.5,952.63,710.77
2016,4,5,11,0,954.0,107.0,4.3,25.0,910.0,987.27,732.24
2016,4,5,11,15,958.5,108.0,4.4,25.0,934.0,1015.72,750.71
2016,4,5,11,30,963.0,109.0,4.5,25.0,958.0,1040.47,766.81
2016,4,5,11,45,966.0,109.5,4.6,25.5,973.0,1059.45,777.78
2016,4,5,12,0,969.0,110.0,4.7,26.0,988.0,1074.47,786.45
2016,4,5,12,15,970.0,110.5,4.75,26.0,993.5,1083.48,792.45
2016,4,5,12,30,971.0,111.0,4.8,26.0,999.0,1088.39,795.95
2016,4,5,12,45,969.5,111.0,4.9,26.5,995.5,1086.17,793.82
2016,4,5,13,0,968.0,111.0,5.0,27.0,992.0,1079.85,789.16
2016,4,5,13,15,965.5,110.5,5.05,27.0,980.0,1067.96,782.15
2016,4,5,13,30,963.0,110.0,5.1,27.0,968.0,1052.06,772.63
2016,4,5,13,45,957.5,109.5,5.15,27.0,946.5,1029.39,758.68
2016,4,5,14,0,952.0,109.0,5.2,27.0,925.0,1003.0,742.31
2016,4,5,14,15,945.0,107.5,5.15,27.0,895.5,970.66,721.19
2016,4,5,14,30,938.0,106.0,5.1,27.0,866.0,934.99,697.84
2016,4,5,14,45,928.0,104.5,5.1,27.0,829.0,893.68,670.86
2016,4,5,15,0,918.0,103.0,5.1,27.0,792.0,849.65,641.82
2016,4,5,15,15,804.0,138.0,5.0,26.5,716.0,766.37,585.43
2016,4,5,15,30,690.0,173.0,4.9,26.0,640.0,685.49,526.82
2016,4,5,15,45,774.5,133.0,4.8,26.0,622.0,667.68,515.11
2016,4,5,16,0,859.0,93.0,4.7,26.0,604.0,638.22,493.69
2016,4,5,16,15,836.0,89.5,4.5,25.5,549.5,575.35,445.88
2016,4,5,16,30,813.0,86.0,4.3,25.0,495.0,512.8,397.11
2016,4,5,16,45,779.0,82.0,4.15,24.5,437.0,445.42,343.26
2016,4,5,17,0,745.0,78.0,4.0,24.0,379.0,380.34,289.49
2016,4,5,17,15,698.5,72.0,3.55,23.0,320.0,310.95,231.31
2016,4,5,17,30,652.0,66.0,3.1,22.0,261.0,246.9,176.32
2016,4,5,17,45,578.0,58.5,2.7,21.0,203.5,180.67,120.62
2016,4,5,18,0,504.0,51.0,2.3,20.0,146.0,123.33,74.23
2016,4,5,18,15,381.5,38.5,2.3,19.0,96.0,66.7,34.64
2016,4,5,18,30,259.0,26.0,2.3,18.0,46.0,25.79,10.56
2016,4,5,18,45,129.5,13.0,2.35,17.5,23.0,11.82,0.0
2016,4,5,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,18.5,7.5,2.65,13.5,8.0,6.82,0.0
2016,4,6,6,30,37.0,15.0,2.8,14.0,16.0,12.4,0.0
2016,4,6,6,45,125.0,38.0,3.0,15.0,55.0,37.23,21.28
2016,4,6,7,0,213.0,61.0,3.2,16.0,94.0,76.72,49.44
2016,4,6,7,15,293.0,79.5,3.45,16.5,145.0,124.4,86.21
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,181.32,132.69
2016,4,6,7,45,186.5,55.0,4.0,17.5,104.0,111.08,82.95
2016,4,6,8,0,0.0,12.0,4.3,18.0,12.0,10.55,3.28
2016,4,6,8,15,0.0,14.5,4.65,18.5,14.5,12.76,5.11
2016,4,6,8,30,0.0,17.0,5.0,19.0,17.0,14.98,6.9
2016,4,6,8,45,377.0,67.0,5.4,19.5,280.5,276.42,223.56
2016,4,6,9,0,754.0,117.0,5.8,20.0,544.0,571.42,457.08
2016,4,6,9,15,777.0,121.0,5.95,20.5,595.5,629.7,501.53
2016,4,6,9,30,800.0,125.0,6.1,21.0,647.0,688.67,546.16
2016,4,6,9,45,832.0,121.0,6.25,21.5,697.0,745.82,588.63
2016,4,6,10,0,864.0,117.0,6.4,22.0,747.0,802.87,628.43
2016,4,6,10,15,877.5,119.5,6.35,22.5,787.5,844.92,656.04
2016,4,6,10,30,891.0,122.0,6.3,23.0,828.0,890.35,685.75
2016,4,6,10,45,662.5,238.0,6.3,23.5,774.5,846.71,650.65
2016,4,6,11,0,434.0,354.0,6.3,24.0,721.0,769.44,587.21
2016,4,6,11,15,447.0,361.0,6.2,24.0,748.0,800.97,609.44
2016,4,6,11,30,460.0,368.0,6.1,24.0,775.0,831.02,630.0
2016,4,6,11,45,714.5,240.0,6.05,24.5,883.5,963.48,727.79
2016,4,6,12,0,969.0,112.0,6.0,25.0,992.0,1075.12,801.28
2016,4,6,12,15,972.5,112.5,5.9,25.0,1000.0,1086.52,807.32
2016,4,6,12,30,976.0,113.0,5.8,25.0,1008.0,1093.84,811.29
2016,4,6,12,45,984.5,108.5,5.75,25.5,1009.5,1096.91,811.3
2016,4,6,13,0,993.0,104.0,5.7,26.0,1011.0,1095.73,808.63
2016,4,6,13,15,992.0,103.5,5.6,26.0,999.5,1085.01,801.03
2016,4,6,13,30,991.0,103.0,5.5,26.0,988.0,1070.14,790.87
2016,4,6,13,45,993.0,99.0,5.45,26.0,969.0,1050.42,778.0
2016,4,6,14,0,995.0,95.0,5.4,26.0,950.0,1026.52,762.46
2016,4,6,14,15,989.0,94.0,5.35,26.0,920.5,994.44,741.46
2016,4,6,14,30,983.0,93.0,5.3,26.0,891.0,958.81,718.09
2016,4,6,14,45,957.5,100.0,5.25,26.0,849.5,911.79,686.81
2016,4,6,15,0,932.0,107.0,5.2,26.0,808.0,862.94,654.1
2016,4,6,15,15,919.5,105.0,5.05,25.5,763.5,813.45,621.39
2016,4,6,15,30,907.0,103.0,4.9,25.0,719.0,761.91,586.85
2016,4,6,15,45,897.0,97.0,4.8,25.0,670.0,706.24,546.42
2016,4,6,16,0,887.0,91.0,4.7,25.0,621.0,648.84,503.26
2016,4,6,16,15,864.5,87.5,4.4,24.5,565.0,587.46,456.11
2016,4,6,16,30,842.0,84.0,4.1,24.0,509.0,523.68,406.17
2016,4,6,16,45,817.5,78.0,3.8,23.5,451.5,457.01,352.46
2016,4,6,17,0,793.0,72.0,3.5,23.0,394.0,391.52,297.87
2016,4,6,17,15,748.5,67.0,2.95,22.0,333.5,321.9,239.03
2016,4,6,17,30,704.0,62.0,2.4,21.0,273.0,256.58,182.53
2016,4,6,17,45,639.5,54.0,1.9,20.0,214.5,187.7,124.01
2016,4,6,18,0,575.0,46.0,1.4,19.0,156.0,127.55,74.78
2016,4,6,18,15,452.5,35.5,1.35,18.0,104.0,68.49,33.82
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,25.13,10.19
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,11.37,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,11.0,8.5,7.73,0.0
2016,4,7,6,30,0.0,17.0,2.5,12.0,17.0,14.87,0.0
2016,4,7,6,45,69.5,37.5,2.85,13.5,48.5,34.92,21.05
2016,4,7,7,0,139.0,58.0,3.2,15.0,80.0,66.49,44.3
2016,4,7,7,15,166.5,81.5,3.25,15.5,118.5,103.1,74.29
2016,4,7,7,30,194.0,105.0,3.3,16.0,157.0,143.46,108.33
2016,4,7,7,45,214.0,126.5,3.4,17.0,196.5,183.32,142.11
2016,4,7,8,0,234.0,148.0,3.5,18.0,236.0,225.57,177.37
2016,4,7,8,15,298.5,164.0,3.65,19.0,294.5,283.42,224.05
2016,4,7,8,30,363.0,180.0,3.8,20.0,353.0,348.45,275.78
2016,4,7,8,45,503.5,162.0,4.0,21.0,432.5,434.96,343.69
2016,4,7,9,0,644.0,144.0,4.2,22.0,512.0,533.53,419.57
2016,4,7,9,15,774.0,121.5,4.2,22.5,602.5,627.88,491.12
2016,4,7,9,30,904.0,99.0,4.2,23.0,693.0,729.36,566.05
2016,4,7,9,45,921.0,99.5,4.2,24.0,740.0,783.9,601.47
2016,4,7,10,0,938.0,100.0,4.2,25.0,787.0,836.92,634.58
2016,4,7,10,15,947.0,102.0,4.15,25.5,826.0,883.12,663.35
2016,4,7,10,30,956.0,104.0,4.1,26.0,865.0,926.61,689.86
2016,4,7,10,45,771.5,205.0,4.1,26.5,834.5,909.36,675.47
2016,4,7,11,0,587.0,306.0,4.1,27.0,804.0,861.0,636.94
2016,4,7,11,15,779.5,209.0,4.1,27.0,888.5,963.85,709.43
2016,4,7,11,30,972.0,112.0,4.1,27.0,973.0,1049.69,764.53
2016,4,7,11,45,955.0,124.0,4.1,27.5,982.0,1060.76,768.98
2016,4,7,12,0,938.0,136.0,4.1,28.0,991.0,1067.16,771.1
2016,4,7,12,15,938.5,136.5,4.0,28.0,996.0,1075.23,775.31
2016,4,7,12,30,939.0,137.0,3.9,28.0,1001.0,1079.35,777.06
2016,4,7,12,45,766.0,241.0,3.85,28.0,944.5,1031.26,745.73
2016,4,7,13,0,593.0,345.0,3.8,28.0,888.0,956.76,693.42
2016,4,7,13,15,763.5,238.5,3.65,28.0,928.5,1014.22,734.76
2016,4,7,13,30,934.0,132.0,3.5,28.0,969.0,1042.47,751.9
2016,4,7,13,45,701.0,242.5,3.4,28.5,863.0,933.09,678.99
2016,4,7,14,0,468.0,353.0,3.3,29.0,757.0,806.32,587.88
2016,4,7,14,15,455.0,343.5,3.15,29.0,725.5,771.23,564.77
2016,4,7,14,30,442.0,334.0,3.0,29.0,694.0,734.91,540.05
2016,4,7,14,45,473.0,306.0,2.9,29.0,676.0,716.64,528.88
2016,4,7,15,0,504.0,278.0,2.8,29.0,658.0,694.34,514.65
2016,4,7,15,15,625.0,215.0,2.65,28.5,659.0,705.64,526.0
2016,4,7,15,30,746.0,152.0,2.5,28.0,660.0,700.82,525.46
2016,4,7,15,45,782.5,131.5,2.4,28.0,631.0,666.2,501.16
2016,4,7,16,0,819.0,111.0,2.3,28.0,602.0,627.98,473.62
2016,4,7,16,15,794.0,107.0,2.1,27.5,547.5,565.51,427.69
2016,4,7,16,30,769.0,103.0,1.9,27.0,493.0,503.62,380.93
2016,4,7,16,45,732.5,98.0,1.75,26.5,435.0,436.36,328.92
2016,4,7,17,0,696.0,93.0,1.6,26.0,377.0,371.83,277.33
2016,4,7,17,15,647.0,85.5,1.45,24.5,318.0,303.82,222.77
2016,4,7,17,30,598.0,78.0,1.3,23.0,259.0,240.88,170.79
2016,4,7,17,45,522.0,68.5,1.2,22.0,202.0,175.92,117.7
2016,4,7,18,0,446.0,59.0,1.1,21.0,145.0,120.23,73.76
2016,4,7,18,15,330.5,44.0,1.15,20.0,96.0,66.06,36.19
2016,4,7,18,30,215.0,29.0,1.2,19.0,47.0,25.67,11.86
2016,4,7,18,45,107.5,14.5,1.25,18.5,23.5,13.19,0.0
2016,4,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,12.5,11.0,10.01,0.0
2016,4,8,6,30,0.0,22.0,3.4,13.0,22.0,18.78,0.0
2016,4,8,6,45,145.0,40.5,3.6,13.5,64.0,40.13,23.66
2016,4,8,7,0,290.0,59.0,3.8,14.0,106.0,83.87,52.72
2016,4,8,7,15,369.5,74.0,4.05,14.5,158.5,132.26,90.31
2016,4,8,7,30,449.0,89.0,4.3,15.0,211.0,190.65,138.87
2016,4,8,7,45,511.0,98.5,4.55,16.0,268.0,248.46,188.54
2016,4,8,8,0,573.0,108.0,4.8,17.0,325.0,316.54,246.53
2016,4,8,8,15,531.5,131.0,5.1,17.5,357.0,354.46,281.14
2016,4,8,8,30,490.0,154.0,5.4,18.0,389.0,389.91,311.99
2016,4,8,8,45,491.5,174.5,5.7,19.0,433.5,440.21,352.42
2016,4,8,9,0,493.0,195.0,6.0,20.0,478.0,489.64,390.86
2016,4,8,9,15,432.0,235.5,5.95,20.5,499.5,517.23,410.68
2016,4,8,9,30,371.0,276.0,5.9,21.0,521.0,529.63,418.11
2016,4,8,9,45,453.5,266.0,5.85,21.5,585.5,608.14,477.62
2016,4,8,10,0,536.0,256.0,5.8,22.0,650.0,684.12,533.98
2016,4,8,10,15,519.5,279.5,5.7,22.5,677.5,716.78,555.22
2016,4,8,10,30,503.0,303.0,5.6,23.0,705.0,746.32,573.88
2016,4,8,10,45,329.0,366.5,5.5,23.5,634.0,662.89,507.13
2016,4,8,11,0,155.0,430.0,5.4,24.0,563.0,566.95,430.74
2016,4,8,11,15,247.5,426.5,5.3,24.0,644.0,667.12,505.51
2016,4,8,11,30,340.0,423.0,5.2,24.0,725.0,758.14,571.59
2016,4,8,11,45,409.0,405.0,5.1,24.5,775.0,813.43,609.96
2016,4,8,12,0,478.0,387.0,5.0,25.0,825.0,880.06,655.28
2016,4,8,12,15,309.0,431.5,4.8,25.0,715.5,750.66,559.75
2016,4,8,12,30,140.0,476.0,4.6,25.0,606.0,615.66,459.17
2016,4,8,12,45,197.5,470.5,4.45,25.5,652.5,666.86,496.34
2016,4,8,13,0,255.0,465.0,4.3,26.0,699.0,730.06,540.33
2016,4,8,13,15,255.0,458.5,4.2,26.0,690.0,720.3,533.19
2016,4,8,13,30,255.0,452.0,4.1,26.0,681.0,709.19,525.55
2016,4,8,13,45,242.0,443.0,4.0,26.0,656.5,669.33,497.8
2016,4,8,14,0,229.0,434.0,3.9,26.0,632.0,641.89,478.59
2016,4,8,14,15,177.5,419.5,3.9,26.0,570.5,574.07,429.85
2016,4,8,14,30,126.0,405.0,3.9,26.0,509.0,508.42,382.12
2016,4,8,14,45,297.5,348.0,3.9,26.0,577.0,600.0,453.66
2016,4,8,15,0,469.0,291.0,3.9,26.0,645.0,677.38,512.7
2016,4,8,15,15,611.0,221.5,3.9,25.5,656.0,699.42,532.52
2016,4,8,15,30,753.0,152.0,3.9,25.0,667.0,703.88,539.59
2016,4,8,15,45,737.5,145.5,3.95,25.0,620.0,649.91,500.39
2016,4,8,16,0,722.0,139.0,4.0,25.0,573.0,595.26,460.0
2016,4,8,16,15,695.0,133.0,3.9,24.5,520.0,534.24,414.22
2016,4,8,16,30,668.0,127.0,3.8,24.0,467.0,474.35,367.93
2016,4,8,16,45,628.5,120.5,3.75,24.0,411.0,409.83,316.19
2016,4,8,17,0,589.0,114.0,3.7,24.0,355.0,348.58,265.77
2016,4,8,17,15,538.5,104.0,3.3,23.0,299.0,284.09,212.68
2016,4,8,17,30,488.0,94.0,2.9,22.0,243.0,222.35,161.06
2016,4,8,17,45,407.5,82.0,2.5,21.0,188.5,161.48,111.41
2016,4,8,18,0,327.0,70.0,2.1,20.0,134.0,110.5,71.48
2016,4,8,18,15,230.0,50.5,2.05,19.0,88.0,61.89,36.77
2016,4,8,18,30,133.0,31.0,2.0,18.0,42.0,25.95,14.67
2016,4,8,18,45,66.5,15.5,2.0,17.5,21.0,14.1,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,12.0,9.5,2.05,13.5,10.0,8.64,0.0
2016,4,9,6,30,24.0,19.0,2.3,14.0,20.0,16.17,1.28
2016,4,9,6,45,97.5,43.0,2.55,14.5,57.5,40.31,24.97
2016,4,9,7,0,171.0,67.0,2.8,15.0,95.0,77.45,52.22
2016,4,9,7,15,271.5,77.0,2.85,15.5,142.5,118.36,82.58
2016,4,9,7,30,372.0,87.0,2.9,16.0,190.0,170.84,124.56
2016,4,9,7,45,224.5,121.0,2.95,16.5,187.5,180.97,140.02
2016,4,9,8,0,77.0,155.0,3.0,17.0,185.0,168.26,133.6
2016,4,9,8,15,108.0,183.0,3.2,17.5,231.5,216.67,172.79
2016,4,9,8,30,139.0,211.0,3.4,18.0,278.0,265.32,211.6
2016,4,9,8,45,139.0,237.0,3.6,19.0,311.0,299.09,237.53
2016,4,9,9,0,139.0,263.0,3.8,20.0,344.0,332.73,262.74
2016,4,9,9,15,69.5,167.0,3.9,20.5,207.5,204.54,160.88
2016,4,9,9,30,0.0,71.0,4.0,21.0,71.0,62.91,45.67
2016,4,9,9,45,0.0,73.5,4.15,21.5,73.5,65.17,47.35
2016,4,9,10,0,0.0,76.0,4.3,22.0,76.0,67.43,48.94
2016,4,9,10,15,0.0,50.0,4.35,22.0,50.0,44.34,30.25
2016,4,9,10,30,0.0,24.0,4.4,22.0,24.0,21.27,11.58
2016,4,9,10,45,0.0,73.0,4.5,22.5,73.0,64.88,46.53
2016,4,9,11,0,0.0,122.0,4.6,23.0,122.0,109.0,81.33
2016,4,9,11,15,4.5,165.0,4.6,23.0,169.0,152.44,115.48
2016,4,9,11,30,9.0,208.0,4.6,23.0,216.0,196.45,149.71
2016,4,9,11,45,70.5,339.0,4.7,23.5,403.5,391.9,299.86
2016,4,9,12,0,132.0,470.0,4.8,24.0,591.0,598.66,450.9
2016,4,9,12,15,98.5,455.5,4.85,24.0,546.5,538.35,405.71
2016,4,9,12,30,65.0,441.0,4.9,24.0,502.0,490.86,370.33
2016,4,9,12,45,50.5,417.0,4.95,24.5,464.0,452.14,341.14
2016,4,9,13,0,36.0,393.0,5.0,25.0,426.0,413.3,311.71
2016,4,9,13,15,54.5,413.5,5.0,25.0,463.0,451.32,340.54
2016,4,9,13,30,73.0,434.0,5.0,25.0,500.0,488.64,368.47
2016,4,9,13,45,166.5,432.0,5.05,25.0,578.0,585.97,442.37
2016,4,9,14,0,260.0,430.0,5.1,25.0,656.0,677.44,510.49
2016,4,9,14,15,525.5,302.0,5.1,25.0,738.5,790.99,598.85
2016,4,9,14,30,791.0,174.0,5.1,25.0,821.0,875.51,663.02
2016,4,9,14,45,780.0,170.5,5.15,25.0,785.5,835.36,635.77
2016,4,9,15,0,769.0,167.0,5.2,25.0,750.0,796.71,610.06
2016,4,9,15,15,454.0,246.5,5.2,24.5,586.0,600.14,463.72
2016,4,9,15,30,139.0,326.0,5.2,24.0,422.0,414.02,319.97
2016,4,9,15,45,421.0,235.5,5.2,24.0,496.0,521.45,407.14
2016,4,9,16,0,703.0,145.0,5.2,24.0,570.0,587.7,459.59
2016,4,9,16,15,551.0,167.5,5.05,23.5,482.0,481.03,376.98
2016,4,9,16,30,399.0,190.0,4.9,23.0,394.0,392.87,307.97
2016,4,9,16,45,370.5,175.5,4.8,23.0,348.0,335.63,262.15
2016,4,9,17,0,342.0,161.0,4.7,23.0,302.0,287.17,222.34
2016,4,9,17,15,414.0,128.0,4.4,22.5,273.0,261.18,198.06
2016,4,9,17,30,486.0,95.0,4.1,22.0,244.0,221.51,160.74
2016,4,9,17,45,417.5,82.0,3.8,22.0,191.0,162.45,111.52
2016,4,9,18,0,349.0,69.0,3.5,22.0,138.0,111.76,71.12
2016,4,9,18,15,244.0,51.0,3.55,21.5,91.5,62.68,36.69
2016,4,9,18,30,139.0,33.0,3.6,21.0,45.0,27.19,15.62
2016,4,9,18,45,69.5,16.5,3.65,20.5,22.5,15.01,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,6,15,35.0,11.5,3.75,15.5,13.5,10.46,0.0
2016,4,10,6,30,70.0,23.0,3.9,16.0,27.0,18.69,4.3
2016,4,10,6,45,180.5,43.0,4.05,16.5,69.5,43.57,25.5
2016,4,10,7,0,291.0,63.0,4.2,17.0,112.0,87.44,55.12
2016,4,10,7,15,372.5,77.0,4.5,17.5,165.0,135.4,91.87
2016,4,10,7,30,454.0,91.0,4.8,18.0,218.0,193.53,139.63
2016,4,10,7,45,227.0,72.5,5.15,18.5,136.0,139.57,105.23
2016,4,10,8,0,0.0,54.0,5.5,19.0,54.0,47.67,34.41
2016,4,10,8,15,0.0,77.0,5.65,19.5,77.0,68.12,51.23
2016,4,10,8,30,0.0,100.0,5.8,20.0,100.0,88.68,67.85
2016,4,10,8,45,0.0,108.5,5.95,21.0,108.5,96.33,73.55
2016,4,10,9,0,0.0,117.0,6.1,22.0,117.0,104.01,79.2
2016,4,10,9,15,9.0,177.5,6.1,22.5,183.5,164.71,127.54
2016,4,10,9,30,18.0,238.0,6.1,23.0,250.0,227.11,176.26
2016,4,10,9,45,12.0,216.5,6.15,23.5,225.0,203.72,157.01
2016,4,10,10,0,6.0,195.0,6.2,24.0,200.0,179.87,137.57
2016,4,10,10,15,8.0,207.5,6.2,24.5,214.0,193.32,147.6
2016,4,10,10,30,10.0,220.0,6.2,25.0,228.0,206.94,157.66
2016,4,10,10,45,9.5,216.0,6.2,25.5,224.5,203.24,154.22
2016,4,10,11,0,9.0,212.0,6.2,26.0,221.0,199.47,150.81
2016,4,10,11,15,9.5,212.5,6.2,25.5,221.5,200.73,151.95
2016,4,10,11,30,10.0,213.0,6.2,25.0,222.0,201.96,153.09
2016,4,10,11,45,11.0,214.0,6.2,25.0,224.0,204.11,154.69
2016,4,10,12,0,12.0,215.0,6.2,25.0,226.0,206.22,156.28
2016,4,10,12,15,11.0,214.5,6.1,24.5,225.5,204.92,155.47
2016,4,10,12,30,10.0,214.0,6.0,24.0,225.0,203.53,154.62
2016,4,10,12,45,10.5,216.0,5.95,24.0,227.0,205.85,156.43
2016,4,10,13,0,11.0,218.0,5.9,24.0,229.0,208.09,158.2
2016,4,10,13,15,16.0,272.5,5.7,24.0,287.5,263.51,200.9
2016,4,10,13,30,21.0,327.0,5.5,24.0,346.0,319.27,243.32
2016,4,10,13,45,18.0,300.5,5.3,24.0,316.5,290.92,221.72
2016,4,10,14,0,15.0,274.0,5.1,24.0,287.0,262.77,200.34
2016,4,10,14,15,8.5,212.0,5.25,24.0,219.5,198.83,151.31
2016,4,10,14,30,2.0,150.0,5.4,24.0,152.0,136.02,102.42
2016,4,10,14,45,3.0,160.0,5.6,24.5,162.5,145.8,110.17
2016,4,10,15,0,4.0,170.0,5.8,25.0,173.0,155.52,117.82
2016,4,10,15,15,32.5,237.0,5.85,25.0,260.0,245.31,188.79
2016,4,10,15,30,61.0,304.0,5.9,25.0,347.0,328.24,253.4
2016,4,10,15,45,36.0,253.0,5.95,25.0,278.0,259.16,200.12
2016,4,10,16,0,11.0,202.0,6.0,25.0,209.0,188.1,144.75
2016,4,10,16,15,41.5,210.5,5.9,24.5,232.5,217.2,168.87
2016,4,10,16,30,72.0,219.0,5.8,24.0,256.0,237.75,185.85
2016,4,10,16,45,82.0,195.5,5.7,24.0,233.0,215.43,168.26
2016,4,10,17,0,92.0,172.0,5.6,24.0,210.0,191.96,149.33
2016,4,10,17,15,76.0,148.5,5.3,23.5,176.5,158.84,122.84
2016,4,10,17,30,60.0,125.0,5.0,23.0,143.0,127.76,97.78
2016,4,10,17,45,42.0,99.5,4.7,22.5,111.0,96.68,72.67
2016,4,10,18,0,24.0,74.0,4.4,22.0,79.0,68.22,49.65
2016,4,10,18,15,12.0,49.0,4.35,21.5,51.5,43.34,29.26
2016,4,10,18,30,0.0,24.0,4.3,21.0,24.0,21.14,11.06
2016,4,10,18,45,0.0,12.0,4.25,21.0,12.0,10.91,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.0,3.9,19.0,1.0,0.91,0.0
2016,4,11,6,30,0.0,2.0,3.9,19.0,2.0,1.75,0.0
2016,4,11,6,45,0.0,5.5,3.95,19.5,5.5,4.82,0.0
2016,4,11,7,0,0.0,9.0,4.0,20.0,9.0,7.9,0.91
2016,4,11,7,15,0.0,13.0,4.25,20.5,13.0,11.42,3.93
2016,4,11,7,30,0.0,17.0,4.5,21.0,17.0,14.94,6.9
2016,4,11,7,45,4.5,76.0,4.8,21.5,78.0,68.52,51.37
2016,4,11,8,0,9.0,135.0,5.1,22.0,139.0,123.07,95.81
2016,4,11,8,15,284.0,143.5,5.1,22.5,283.0,256.97,201.04
2016,4,11,8,30,559.0,152.0,5.1,23.0,427.0,419.88,328.76
2016,4,11,8,45,445.0,198.0,5.1,23.5,432.5,436.41,341.81
2016,4,11,9,0,331.0,244.0,5.1,24.0,438.0,432.85,338.15
2016,4,11,9,15,267.0,279.5,4.95,24.5,444.5,445.06,345.65
2016,4,11,9,30,203.0,315.0,4.8,25.0,451.0,442.25,341.16
2016,4,11,9,45,483.0,237.5,4.7,26.0,590.0,600.21,461.46
2016,4,11,10,0,763.0,160.0,4.6,27.0,729.0,767.06,582.69
2016,4,11,10,15,776.5,163.0,4.35,27.5,767.0,808.63,607.73
2016,4,11,10,30,790.0,166.0,4.1,28.0,805.0,851.37,633.55
2016,4,11,10,45,813.0,160.5,3.9,28.5,839.5,891.98,657.54
2016,4,11,11,0,836.0,155.0,3.7,29.0,874.0,930.6,679.71
2016,4,11,11,15,843.0,156.0,3.45,29.0,897.0,958.6,695.54
2016,4,11,11,30,850.0,157.0,3.2,29.0,920.0,983.4,709.06
2016,4,11,11,45,864.0,151.5,3.0,29.5,938.0,993.76,712.05
2016,4,11,12,0,878.0,146.0,2.8,30.0,956.0,1012.04,720.1
2016,4,11,12,15,880.5,146.5,2.65,30.0,962.0,1021.31,724.17
2016,4,11,12,30,883.0,147.0,2.5,30.0,968.0,1026.91,726.02
2016,4,11,12,45,889.5,142.5,2.45,30.5,967.5,1027.96,724.69
2016,4,11,13,0,896.0,138.0,2.4,31.0,967.0,1025.21,721.15
2016,4,11,13,15,894.0,137.0,2.35,31.0,955.5,1013.71,713.81
2016,4,11,13,30,892.0,136.0,2.3,31.0,944.0,998.54,704.35
2016,4,11,13,45,893.0,132.0,2.3,31.0,925.0,979.62,693.21
2016,4,11,14,0,894.0,128.0,2.3,31.0,906.0,957.0,679.8
2016,4,11,14,15,887.5,126.5,2.25,31.0,878.0,926.5,660.97
2016,4,11,14,30,881.0,125.0,2.2,31.0,850.0,892.88,640.18
2016,4,11,14,45,872.5,122.5,2.2,31.0,814.0,853.69,616.13
2016,4,11,15,0,864.0,120.0,2.2,31.0,778.0,811.89,590.2
2016,4,11,15,15,851.0,117.0,2.15,31.0,735.5,768.77,562.79
2016,4,11,15,30,838.0,114.0,2.1,31.0,693.0,718.22,529.39
2016,4,11,15,45,827.5,108.0,2.05,31.0,645.5,664.79,492.43
2016,4,11,16,0,817.0,102.0,2.0,31.0,598.0,609.94,453.49
2016,4,11,16,15,794.0,98.5,1.85,30.5,545.0,549.51,409.75
2016,4,11,16,30,771.0,95.0,1.7,30.0,492.0,489.53,364.94
2016,4,11,16,45,744.0,88.5,1.55,29.5,436.0,425.6,315.77
2016,4,11,17,0,717.0,82.0,1.4,29.0,380.0,362.38,265.5
2016,4,11,17,15,672.0,76.0,1.2,28.5,322.5,296.51,211.98
2016,4,11,17,30,627.0,70.0,1.0,28.0,265.0,235.14,161.12
2016,4,11,17,45,559.0,61.5,0.8,27.5,208.5,171.7,109.77
2016,4,11,18,0,491.0,53.0,0.6,27.0,152.0,116.42,67.04
2016,4,11,18,15,377.0,41.0,0.5,26.5,102.5,63.18,32.03
2016,4,11,18,30,263.0,29.0,0.4,26.0,53.0,24.57,13.59
2016,4,11,18,45,131.5,14.5,0.35,25.5,26.5,13.19,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,2.5,3.7,13.0,2.5,2.27,0.0
2016,4,12,6,30,0.0,5.0,3.7,13.0,5.0,4.38,0.0
2016,4,12,6,45,0.0,12.5,3.75,13.5,12.5,10.98,3.48
2016,4,12,7,0,0.0,20.0,3.8,14.0,20.0,17.58,9.32
2016,4,12,7,15,0.0,29.0,3.7,14.5,29.0,25.53,16.24
2016,4,12,7,30,0.0,38.0,3.6,15.0,38.0,33.49,23.07
2016,4,12,7,45,0.0,56.5,3.5,15.5,56.5,49.89,36.95
2016,4,12,8,0,0.0,75.0,3.4,16.0,75.0,66.34,50.63
2016,4,12,8,15,0.0,92.5,3.45,16.5,92.5,81.93,63.37
2016,4,12,8,30,0.0,110.0,3.5,17.0,110.0,97.62,75.98
2016,4,12,8,45,0.0,114.0,3.6,17.5,114.0,101.25,78.51
2016,4,12,9,0,0.0,118.0,3.7,18.0,118.0,104.88,81.04
2016,4,12,9,15,0.0,129.0,3.7,18.5,129.0,114.84,88.69
2016,4,12,9,30,0.0,140.0,3.7,19.0,140.0,124.84,96.31
2016,4,12,9,45,0.0,143.5,3.7,19.5,143.5,128.08,98.44
2016,4,12,10,0,0.0,147.0,3.7,20.0,147.0,131.33,100.6
2016,4,12,10,15,6.5,199.5,3.65,20.0,205.0,184.62,142.79
2016,4,12,10,30,13.0,252.0,3.6,20.0,263.0,238.95,185.08
2016,4,12,10,45,10.5,222.5,3.55,20.5,231.5,209.98,161.78
2016,4,12,11,0,8.0,193.0,3.5,21.0,200.0,180.96,138.65
2016,4,12,11,15,5.5,173.5,3.5,21.0,179.0,161.07,122.91
2016,4,12,11,30,3.0,154.0,3.5,21.0,158.0,141.08,107.05
2016,4,12,11,45,8.0,205.0,3.5,21.5,213.0,192.8,147.33
2016,4,12,12,0,13.0,256.0,3.5,22.0,268.0,245.11,187.29
2016,4,12,12,15,14.0,267.5,3.5,22.0,280.5,256.98,196.2
2016,4,12,12,30,15.0,279.0,3.5,22.0,293.0,268.79,205.16
2016,4,12,12,45,14.0,269.5,3.55,22.5,283.0,258.89,197.21
2016,4,12,13,0,13.0,260.0,3.6,23.0,273.0,248.91,189.31
2016,4,12,13,15,13.5,265.5,3.65,23.0,278.5,254.31,193.55
2016,4,12,13,30,14.0,271.0,3.7,23.0,284.0,259.62,197.72
