Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,14,0,12.0,235.0,4.9,18.0,246.0,221.8,172.4
2016,5,2,14,15,9.5,210.5,4.8,18.0,219.5,196.88,153.0
2016,5,2,14,30,7.0,186.0,4.7,18.0,193.0,172.18,133.56
2016,5,2,14,45,7.5,196.0,4.6,18.0,203.0,181.21,140.97
2016,5,2,15,0,8.0,206.0,4.5,18.0,213.0,190.17,148.3
2016,5,2,15,15,9.5,214.5,4.35,18.0,222.5,198.37,155.09
2016,5,2,15,30,11.0,223.0,4.2,18.0,232.0,206.36,161.74
2016,5,2,15,45,19.5,235.0,4.1,18.0,248.5,221.59,174.32
2016,5,2,16,0,28.0,247.0,4.0,18.0,265.0,239.58,189.05
2016,5,2,16,15,14.0,198.0,3.8,17.5,207.0,182.9,144.35
2016,5,2,16,30,0.0,149.0,3.6,17.0,149.0,131.89,103.64
2016,5,2,16,45,0.0,125.5,3.45,17.0,125.5,110.92,86.86
2016,5,2,17,0,0.0,102.0,3.3,17.0,102.0,90.09,69.95
2016,5,2,17,15,0.0,88.0,3.0,16.5,88.0,77.68,59.98
2016,5,2,17,30,0.0,74.0,2.7,16.0,74.0,65.33,49.89
2016,5,2,17,45,0.0,60.0,2.4,16.0,60.0,53.01,39.55
2016,5,2,18,0,0.0,46.0,2.1,16.0,46.0,40.59,28.95
2016,5,2,18,15,135.5,46.0,1.8,15.5,64.5,43.78,27.97
2016,5,2,18,30,271.0,46.0,1.5,15.0,83.0,35.45,25.18
2016,5,2,18,45,156.5,28.5,1.2,14.5,47.5,22.26,11.77
2016,5,2,19,0,42.0,11.0,0.9,14.0,12.0,10.01,0.0
2016,5,2,19,15,21.0,5.5,0.9,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,1.55,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,1.7,10.0,15.0,11.82,0.0
2016,5,3,6,15,220.5,28.0,1.85,10.5,54.5,22.7,12.88
2016,5,3,6,30,361.0,43.0,2.0,11.0,94.0,34.43,24.82
2016,5,3,6,45,458.5,52.5,2.15,12.0,147.0,64.15,36.61
2016,5,3,7,0,556.0,62.0,2.3,13.0,200.0,114.72,68.25
2016,5,3,7,15,613.0,69.0,2.45,13.5,257.0,168.01,110.26
2016,5,3,7,30,670.0,76.0,2.6,14.0,314.0,227.83,161.26
2016,5,3,7,45,712.5,80.5,2.8,15.0,372.5,287.26,213.3
2016,5,3,8,0,755.0,85.0,3.0,16.0,431.0,352.44,269.49
2016,5,3,8,15,782.5,89.0,3.05,16.5,487.0,412.68,321.14
2016,5,3,8,30,810.0,93.0,3.1,17.0,543.0,474.51,372.47
2016,5,3,8,45,830.5,96.5,3.15,17.5,596.5,533.43,419.96
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,592.48,465.98
2016,5,3,9,15,866.5,103.0,3.2,18.5,698.5,645.88,506.23
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,699.49,545.36
2016,5,3,9,45,893.0,108.5,3.2,19.5,789.5,748.1,579.72
2016,5,3,10,0,904.0,111.0,3.2,20.0,832.0,794.72,610.16
2016,5,3,10,15,912.5,112.5,3.2,20.0,868.5,836.18,637.75
2016,5,3,10,30,921.0,114.0,3.2,20.0,905.0,874.98,663.3
2016,5,3,10,45,926.0,116.0,3.2,20.5,933.5,908.42,683.7
2016,5,3,11,0,931.0,118.0,3.2,21.0,962.0,938.61,701.75
2016,5,3,11,15,935.0,119.0,3.2,21.0,983.0,963.55,717.58
2016,5,3,11,30,939.0,120.0,3.2,21.0,1004.0,984.94,731.08
2016,5,3,11,45,942.5,119.5,3.2,21.5,1017.0,1000.8,739.56
2016,5,3,12,0,946.0,119.0,3.2,22.0,1030.0,1012.95,745.68
2016,5,3,12,15,946.5,119.5,3.2,22.0,1033.5,1019.43,749.64
2016,5,3,12,30,947.0,120.0,3.2,22.0,1037.0,1022.11,751.28
2016,5,3,12,45,945.5,119.5,3.2,22.5,1032.5,1018.15,747.29
2016,5,3,13,0,944.0,119.0,3.2,23.0,1028.0,1010.41,741.0
2016,5,3,13,15,941.5,118.5,3.2,23.0,1014.5,997.96,733.21
2016,5,3,13,30,939.0,118.0,3.2,23.0,1001.0,981.76,723.09
2016,5,3,13,45,934.0,117.0,3.2,23.5,979.0,959.16,707.43
2016,5,3,14,0,929.0,116.0,3.2,24.0,957.0,933.05,689.58
2016,5,3,14,15,922.5,114.5,3.15,24.0,927.5,901.83,669.34
2016,5,3,14,30,916.0,113.0,3.1,24.0,898.0,867.47,646.97
2016,5,3,14,45,906.5,111.5,3.1,24.0,861.5,827.8,621.19
2016,5,3,15,0,897.0,110.0,3.1,24.0,825.0,785.58,593.46
2016,5,3,15,15,885.5,107.5,3.1,23.5,782.0,738.68,563.13
2016,5,3,15,30,874.0,105.0,3.1,23.0,739.0,689.89,529.07
2016,5,3,15,45,859.5,101.5,3.1,23.0,690.5,636.64,489.82
2016,5,3,16,0,845.0,98.0,3.1,23.0,642.0,583.44,449.49
2016,5,3,16,15,824.5,95.0,3.0,22.5,589.0,525.12,404.69
2016,5,3,16,30,804.0,92.0,2.9,22.0,536.0,466.96,358.54
2016,5,3,16,45,776.5,87.5,2.8,22.0,480.0,405.01,307.44
2016,5,3,17,0,749.0,83.0,2.7,22.0,424.0,344.68,256.29
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.0,282.64,203.74
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,222.01,151.92
2016,5,3,17,45,613.0,66.5,1.8,19.5,253.0,162.46,102.66
2016,5,3,18,0,554.0,60.0,1.5,19.0,196.0,109.69,62.65
2016,5,3,18,15,465.5,50.0,1.45,18.0,144.0,59.67,32.73
2016,5,3,18,30,377.0,40.0,1.4,17.0,92.0,31.88,21.91
2016,5,3,18,45,232.0,26.0,1.35,16.5,53.0,20.98,10.87
2016,5,3,19,0,87.0,12.0,1.3,16.0,14.0,10.91,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.9,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,2.1,12.0,16.0,11.82,0.0
2016,5,4,6,15,211.5,29.0,2.4,13.0,55.0,22.65,12.88
2016,5,4,6,30,347.0,45.0,2.7,14.0,94.0,36.1,25.97
2016,5,4,6,45,439.0,55.5,3.05,15.0,146.5,65.7,38.04
2016,5,4,7,0,531.0,66.0,3.4,16.0,199.0,115.26,69.05
2016,5,4,7,15,589.5,73.5,3.4,16.5,256.0,167.66,109.84
2016,5,4,7,30,648.0,81.0,3.4,17.0,313.0,226.79,159.59
2016,5,4,7,45,690.0,86.5,3.45,18.0,371.0,285.64,210.48
2016,5,4,8,0,732.0,92.0,3.5,19.0,429.0,348.52,264.09
2016,5,4,8,15,761.0,96.5,3.55,19.5,485.0,410.25,316.33
2016,5,4,8,30,790.0,101.0,3.6,20.0,541.0,472.01,367.09
2016,5,4,8,45,812.0,104.5,3.7,21.0,594.5,530.6,413.23
2016,5,4,9,0,834.0,108.0,3.8,22.0,648.0,589.52,457.98
2016,5,4,9,15,850.0,111.0,3.8,22.5,696.5,644.22,498.79
2016,5,4,9,30,866.0,114.0,3.8,23.0,745.0,695.2,535.76
2016,5,4,9,45,878.0,116.5,3.85,23.5,788.5,743.75,570.1
2016,5,4,10,0,890.0,119.0,3.9,24.0,832.0,790.44,600.99
2016,5,4,10,15,899.0,121.0,3.9,24.0,868.5,832.17,628.71
2016,5,4,10,30,908.0,123.0,3.9,24.0,905.0,871.32,654.44
2016,5,4,10,45,914.5,124.5,3.9,24.5,934.0,905.08,675.02
2016,5,4,11,0,921.0,126.0,3.9,25.0,963.0,935.72,693.34
2016,5,4,11,15,925.5,127.0,3.85,25.0,984.5,960.81,708.95
2016,5,4,11,30,930.0,128.0,3.8,25.0,1006.0,982.4,722.25
2016,5,4,11,45,936.5,126.5,3.8,25.5,1019.5,999.94,731.8
2016,5,4,12,0,943.0,125.0,3.8,26.0,1033.0,1013.86,739.04
2016,5,4,12,15,943.5,125.0,3.8,26.0,1037.5,1019.8,742.63
2016,5,4,12,30,944.0,125.0,3.8,26.0,1042.0,1021.98,743.95
2016,5,4,12,45,944.0,124.5,3.8,26.5,1037.5,1019.45,740.88
2016,5,4,13,0,944.0,124.0,3.8,27.0,1033.0,1013.14,735.52
2016,5,4,13,15,941.0,123.5,3.8,27.0,1020.0,1000.24,727.47
2016,5,4,13,30,938.0,123.0,3.8,27.0,1007.0,983.62,717.11
2016,5,4,13,45,934.5,121.5,3.8,27.0,985.5,961.95,703.52
2016,5,4,14,0,931.0,120.0,3.8,27.0,964.0,936.71,687.63
2016,5,4,14,15,924.5,118.5,3.75,27.0,935.0,905.48,667.48
2016,5,4,14,30,918.0,117.0,3.7,27.0,906.0,871.1,645.19
2016,5,4,14,45,908.5,115.5,3.7,27.0,869.0,831.42,619.46
2016,5,4,15,0,899.0,114.0,3.7,27.0,832.0,789.18,591.78
2016,5,4,15,15,887.5,112.0,3.6,27.0,789.0,742.73,560.19
2016,5,4,15,30,876.0,110.0,3.5,27.0,746.0,694.38,525.29
2016,5,4,15,45,861.5,106.5,3.45,27.0,697.5,643.0,487.6
2016,5,4,16,0,847.0,103.0,3.4,27.0,649.0,587.99,446.35
2016,5,4,16,15,826.0,99.5,3.15,26.5,596.0,528.87,401.26
2016,5,4,16,30,805.0,96.0,2.9,26.0,543.0,469.98,354.98
2016,5,4,16,45,779.5,91.0,2.65,25.5,487.0,408.37,305.29
2016,5,4,17,0,754.0,86.0,2.4,25.0,431.0,348.16,255.29
2016,5,4,17,15,715.0,81.0,2.1,24.0,373.0,283.74,201.66
2016,5,4,17,30,676.0,76.0,1.8,23.0,315.0,224.75,151.87
2016,5,4,17,45,621.5,68.5,1.55,22.5,258.5,164.88,102.91
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,111.25,62.66
2016,5,4,18,15,475.5,51.5,1.25,21.0,149.0,60.87,33.22
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,33.61,23.11
2016,5,4,18,45,236.0,28.0,1.2,19.5,56.0,22.75,12.27
2016,5,4,19,0,88.0,14.0,1.2,19.0,16.0,12.73,0.0
2016,5,4,19,15,44.0,7.0,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,20.0,12.19,0.0
2016,5,5,6,15,286.5,28.0,1.3,16.0,62.0,22.6,12.84
2016,5,5,6,30,434.0,41.0,1.5,17.0,104.0,32.58,22.65
2016,5,5,6,45,518.5,49.5,1.7,18.0,157.5,63.84,33.93
2016,5,5,7,0,603.0,58.0,1.9,19.0,211.0,115.69,65.48
2016,5,5,7,15,656.0,64.5,1.85,19.5,268.5,170.56,107.81
2016,5,5,7,30,709.0,71.0,1.8,20.0,326.0,233.57,160.28
2016,5,5,7,45,743.0,76.0,1.8,20.5,383.5,292.84,211.39
2016,5,5,8,0,777.0,81.0,1.8,21.0,441.0,355.1,264.26
2016,5,5,8,15,802.5,85.0,1.8,22.0,496.5,415.56,313.91
2016,5,5,8,30,828.0,89.0,1.8,23.0,552.0,477.33,362.62
2016,5,5,8,45,843.0,93.5,1.8,24.0,604.0,535.1,406.45
2016,5,5,9,0,858.0,98.0,1.8,25.0,656.0,591.33,447.35
2016,5,5,9,15,872.0,101.0,1.75,25.0,703.5,645.2,486.53
2016,5,5,9,30,886.0,104.0,1.7,25.0,751.0,697.88,523.63
2016,5,5,9,45,892.5,107.5,1.7,25.5,792.0,744.24,554.59
2016,5,5,10,0,899.0,111.0,1.7,26.0,833.0,788.25,581.63
2016,5,5,10,15,906.5,113.0,1.7,26.0,868.0,829.05,607.25
2016,5,5,10,30,914.0,115.0,1.7,26.0,903.0,867.15,630.87
2016,5,5,10,45,917.0,117.5,1.7,26.5,930.0,899.01,648.99
2016,5,5,11,0,920.0,120.0,1.7,27.0,957.0,927.54,664.88
2016,5,5,11,15,923.0,121.0,1.7,27.0,977.0,951.22,678.95
2016,5,5,11,30,926.0,122.0,1.7,27.0,997.0,971.35,690.85
2016,5,5,11,45,693.0,275.0,1.75,27.5,934.5,929.04,661.81
2016,5,5,12,0,460.0,428.0,1.8,28.0,872.0,860.64,610.72
2016,5,5,12,15,696.5,274.5,1.85,28.0,950.0,943.87,672.04
2016,5,5,12,30,933.0,121.0,1.9,28.0,1028.0,1005.89,711.35
2016,5,5,12,45,930.5,121.0,2.0,28.0,1022.0,1001.47,709.2
2016,5,5,13,0,928.0,121.0,2.1,28.0,1016.0,993.36,705.51
2016,5,5,13,15,715.0,260.0,2.15,28.0,944.5,934.51,668.76
2016,5,5,13,30,502.0,399.0,2.2,28.0,873.0,858.04,614.34
2016,5,5,13,45,471.5,390.5,2.25,28.5,827.5,811.96,584.08
2016,5,5,14,0,441.0,382.0,2.3,29.0,782.0,765.03,552.64
2016,5,5,14,15,432.5,370.0,2.3,28.5,752.5,733.13,533.17
2016,5,5,14,30,424.0,358.0,2.3,28.0,723.0,699.92,512.39
2016,5,5,14,45,359.0,365.5,2.35,28.0,666.0,633.01,466.25
2016,5,5,15,0,294.0,373.0,2.4,28.0,609.0,576.09,426.34
2016,5,5,15,15,442.5,300.5,2.4,28.0,633.5,605.87,450.85
2016,5,5,15,30,591.0,228.0,2.4,28.0,658.0,616.01,460.29
2016,5,5,15,45,619.0,198.5,2.4,28.0,622.5,579.42,434.36
2016,5,5,16,0,647.0,169.0,2.4,28.0,587.0,535.57,402.67
2016,5,5,16,15,524.5,188.5,2.3,27.5,509.5,451.47,340.37
2016,5,5,16,30,402.0,208.0,2.2,27.0,432.0,381.47,287.85
2016,5,5,16,45,275.5,201.5,2.15,27.0,347.5,295.71,223.05
2016,5,5,17,0,149.0,195.0,2.1,27.0,263.0,225.28,170.08
2016,5,5,17,15,141.0,170.0,1.85,26.0,228.0,190.29,142.99
2016,5,5,17,30,133.0,145.0,1.6,25.0,193.0,156.31,116.16
2016,5,5,17,45,122.0,120.5,1.35,24.5,158.5,123.38,89.91
2016,5,5,18,0,111.0,96.0,1.1,24.0,124.0,92.07,65.33
2016,5,5,18,15,89.5,73.0,1.1,23.0,91.5,63.24,44.19
2016,5,5,18,30,68.0,50.0,1.1,22.0,59.0,40.64,28.87
2016,5,5,18,45,34.0,30.0,1.1,21.5,34.5,24.99,14.07
2016,5,5,19,0,0.0,10.0,1.1,21.0,10.0,9.1,0.0
2016,5,5,19,15,0.0,5.0,1.1,20.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,7.5,1.05,14.5,10.0,6.82,0.0
2016,5,6,6,0,118.0,15.0,1.1,15.0,20.0,11.83,0.0
2016,5,6,6,15,256.5,29.5,1.3,15.5,61.0,23.83,14.03
2016,5,6,6,30,395.0,44.0,1.5,16.0,102.0,35.06,24.94
2016,5,6,6,45,476.0,54.0,1.7,16.5,154.5,65.6,36.85
2016,5,6,7,0,557.0,64.0,1.9,17.0,207.0,115.68,67.99
2016,5,6,7,15,612.5,71.5,1.95,17.5,263.5,169.0,109.24
2016,5,6,7,30,668.0,79.0,2.0,18.0,320.0,228.64,159.07
2016,5,6,7,45,705.5,84.5,2.05,19.0,377.5,287.16,209.3
2016,5,6,8,0,743.0,90.0,2.1,20.0,435.0,350.96,263.03
2016,5,6,8,15,770.5,94.0,2.3,20.5,490.5,410.26,312.93
2016,5,6,8,30,798.0,98.0,2.5,21.0,546.0,471.15,362.68
2016,5,6,8,45,820.5,101.0,2.7,22.0,599.0,529.72,408.48
2016,5,6,9,0,843.0,104.0,2.9,23.0,652.0,588.65,452.99
2016,5,6,9,15,858.0,106.5,2.85,23.5,700.5,640.61,491.11
2016,5,6,9,30,873.0,109.0,2.8,24.0,749.0,692.76,528.09
2016,5,6,9,45,886.0,110.5,2.75,24.5,792.0,741.19,561.3
2016,5,6,10,0,899.0,112.0,2.7,25.0,835.0,787.82,590.89
2016,5,6,10,15,907.5,114.0,2.65,25.0,871.0,829.33,617.45
2016,5,6,10,30,916.0,116.0,2.6,25.0,907.0,868.21,641.95
2016,5,6,10,45,923.0,116.5,2.55,25.5,936.0,901.56,661.24
2016,5,6,11,0,930.0,117.0,2.5,26.0,965.0,931.79,678.29
2016,5,6,11,15,934.0,118.0,2.45,26.0,985.5,956.53,692.99
2016,5,6,11,30,938.0,119.0,2.4,26.0,1006.0,977.74,705.41
2016,5,6,11,45,946.5,115.0,2.35,26.5,1020.5,994.79,713.78
2016,5,6,12,0,955.0,111.0,2.3,27.0,1035.0,1008.23,719.9
2016,5,6,12,15,955.5,111.0,2.25,27.0,1038.5,1014.21,722.82
2016,5,6,12,30,956.0,111.0,2.2,27.0,1042.0,1016.37,723.5
2016,5,6,12,45,955.5,110.5,2.15,27.5,1037.5,1013.3,719.63
2016,5,6,13,0,955.0,110.0,2.1,28.0,1033.0,1006.42,713.54
2016,5,6,13,15,952.5,109.5,2.1,28.0,1019.5,993.86,706.03
2016,5,6,13,30,950.0,109.0,2.1,28.0,1006.0,977.53,696.29
2016,5,6,13,45,944.5,109.0,2.1,28.0,984.0,955.28,682.89
2016,5,6,14,0,939.0,109.0,2.1,28.0,962.0,929.53,667.33
2016,5,6,14,15,932.5,107.5,2.15,28.0,933.0,898.14,648.6
2016,5,6,14,30,926.0,106.0,2.2,28.0,904.0,863.59,627.69
2016,5,6,14,45,914.5,106.0,2.25,28.0,866.5,823.61,602.99
2016,5,6,15,0,903.0,106.0,2.3,28.0,829.0,781.22,576.39
2016,5,6,15,15,891.5,104.0,2.4,27.5,786.0,734.74,547.81
2016,5,6,15,30,880.0,102.0,2.5,27.0,743.0,686.37,515.45
2016,5,6,15,45,862.0,100.5,2.65,27.0,694.5,632.83,477.47
2016,5,6,16,0,844.0,99.0,2.8,27.0,646.0,579.54,438.34
2016,5,6,16,15,824.0,95.5,2.75,26.5,593.0,521.29,394.52
2016,5,6,16,30,804.0,92.0,2.7,26.0,540.0,463.18,349.29
2016,5,6,16,45,775.5,88.5,2.65,26.0,484.5,402.07,299.74
2016,5,6,17,0,747.0,85.0,2.6,26.0,429.0,342.69,250.22
2016,5,6,17,15,709.5,79.5,2.35,25.0,372.0,278.84,197.19
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,220.3,147.9
2016,5,6,17,45,619.0,67.0,1.9,23.5,259.0,161.64,100.06
2016,5,6,18,0,566.0,60.0,1.7,23.0,203.0,109.0,60.8
2016,5,6,18,15,482.0,50.5,1.65,22.0,151.0,59.24,31.96
2016,5,6,18,30,398.0,41.0,1.6,21.0,99.0,32.57,22.17
2016,5,6,18,45,265.5,27.5,1.55,20.0,59.0,22.17,12.1
2016,5,6,19,0,133.0,14.0,1.5,19.0,19.0,12.73,0.0
2016,5,6,19,15,66.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.5,7.5,2.65,14.5,9.0,6.82,0.0
2016,5,7,6,0,63.0,15.0,2.9,15.0,18.0,12.42,0.0
2016,5,7,6,15,165.5,34.0,2.9,15.5,55.5,26.42,16.28
2016,5,7,6,30,268.0,53.0,2.9,16.0,93.0,40.59,29.75
2016,5,7,6,45,352.0,66.5,2.95,16.5,143.0,68.75,42.88
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,114.36,72.13
2016,5,7,7,15,366.5,106.5,3.2,17.5,217.0,154.99,108.44
2016,5,7,7,30,297.0,133.0,3.4,18.0,241.0,185.89,138.2
2016,5,7,7,45,317.0,154.5,3.6,19.0,287.5,230.66,175.52
2016,5,7,8,0,337.0,176.0,3.8,20.0,334.0,277.59,214.09
2016,5,7,8,15,521.0,149.5,4.1,20.5,427.0,354.18,274.24
2016,5,7,8,30,705.0,123.0,4.4,21.0,520.0,449.48,349.66
2016,5,7,8,45,725.5,128.5,4.7,22.0,570.5,504.87,393.66
2016,5,7,9,0,746.0,134.0,5.0,23.0,621.0,560.66,436.8
2016,5,7,9,15,763.0,137.5,5.0,23.0,667.5,612.33,476.77
2016,5,7,9,30,780.0,141.0,5.0,23.0,714.0,663.11,515.17
2016,5,7,9,45,788.5,146.5,5.05,23.5,754.0,708.89,548.12
2016,5,7,10,0,797.0,152.0,5.1,24.0,794.0,752.8,578.99
2016,5,7,10,15,806.5,154.5,5.05,24.5,828.5,792.57,605.26
2016,5,7,10,30,816.0,157.0,5.0,25.0,863.0,830.1,629.08
2016,5,7,10,45,820.5,160.5,5.0,25.5,890.0,861.9,648.91
2016,5,7,11,0,825.0,164.0,5.0,26.0,917.0,890.79,666.6
2016,5,7,11,15,829.5,165.5,5.0,26.0,937.0,914.71,682.19
2016,5,7,11,30,834.0,167.0,5.0,26.0,957.0,935.46,695.65
2016,5,7,11,45,863.0,149.5,5.0,26.5,976.0,947.34,701.75
2016,5,7,12,0,892.0,132.0,5.0,27.0,995.0,966.92,713.14
2016,5,7,12,15,705.5,273.0,4.95,27.0,957.5,947.36,698.71
2016,5,7,12,30,519.0,414.0,4.9,27.0,920.0,904.93,663.55
2016,5,7,12,45,318.5,453.5,4.9,27.5,763.5,744.98,548.85
2016,5,7,13,0,118.0,493.0,4.9,28.0,607.0,583.54,430.1
2016,5,7,13,15,75.0,440.5,4.85,28.0,512.5,481.88,357.45
2016,5,7,13,30,32.0,388.0,4.8,28.0,418.0,390.94,290.78
2016,5,7,13,45,30.5,376.0,4.8,28.0,404.5,376.97,281.0
2016,5,7,14,0,29.0,364.0,4.8,28.0,391.0,362.93,270.96
2016,5,7,14,15,242.5,356.5,4.8,28.0,566.5,550.49,413.8
2016,5,7,14,30,456.0,349.0,4.8,28.0,742.0,715.18,534.22
2016,5,7,14,45,347.0,368.0,4.8,28.0,660.0,623.77,467.09
2016,5,7,15,0,238.0,387.0,4.8,28.0,578.0,538.85,404.67
2016,5,7,15,15,168.5,364.0,4.75,27.5,496.0,457.35,345.54
2016,5,7,15,30,99.0,341.0,4.7,27.0,414.0,375.68,285.15
2016,5,7,15,45,225.5,305.5,4.7,27.0,456.5,419.87,320.63
2016,5,7,16,0,352.0,270.0,4.7,27.0,499.0,450.51,344.39
2016,5,7,16,15,514.5,199.5,4.65,26.5,503.5,454.25,347.74
2016,5,7,16,30,677.0,129.0,4.6,26.0,508.0,437.49,333.5
2016,5,7,16,45,657.5,119.0,4.55,26.0,456.0,380.5,286.74
2016,5,7,17,0,638.0,109.0,4.5,26.0,404.0,324.53,239.78
2016,5,7,17,15,598.0,101.5,4.4,25.5,349.5,266.25,191.09
2016,5,7,17,30,558.0,94.0,4.3,25.0,295.0,211.93,145.49
2016,5,7,17,45,516.0,82.5,4.25,24.5,243.0,157.98,101.44
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,108.86,64.4
2016,5,7,18,15,392.0,59.0,4.0,23.5,141.5,62.82,36.93
2016,5,7,18,30,310.0,47.0,3.8,23.0,92.0,36.16,25.0
2016,5,7,18,45,155.0,32.5,3.65,22.5,55.0,25.28,14.51
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.45,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.5,3.1,17.0,0.5,0.45,0.0
2016,5,8,6,0,0.0,1.0,3.1,17.0,1.0,0.87,0.0
2016,5,8,6,15,0.0,5.0,3.4,17.5,5.0,4.38,0.0
2016,5,8,6,30,0.0,9.0,3.7,18.0,9.0,7.9,1.2
2016,5,8,6,45,0.0,14.0,4.05,18.5,14.0,12.3,4.71
2016,5,8,7,0,0.0,19.0,4.4,19.0,19.0,16.7,8.47
2016,5,8,7,15,0.0,24.5,4.65,19.5,24.5,21.56,12.55
2016,5,8,7,30,0.0,30.0,4.9,20.0,30.0,26.43,16.56
2016,5,8,7,45,0.0,40.5,5.15,20.5,40.5,35.72,24.2
2016,5,8,8,0,0.0,51.0,5.4,21.0,51.0,45.04,31.75
2016,5,8,8,15,0.0,50.0,5.3,21.0,50.0,44.17,30.9
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,43.31,30.06
2016,5,8,8,45,0.0,86.5,5.15,21.5,86.5,76.66,57.04
2016,5,8,9,0,0.0,124.0,5.1,22.0,124.0,110.01,83.56
2016,5,8,9,15,0.0,108.5,5.0,22.0,108.5,96.32,72.31
2016,5,8,9,30,0.0,93.0,4.9,22.0,93.0,82.58,61.12
2016,5,8,9,45,0.0,96.0,4.8,22.0,96.0,85.3,63.15
2016,5,8,10,0,0.0,99.0,4.7,22.0,99.0,88.03,65.19
2016,5,8,10,15,3.0,137.0,4.6,22.0,139.5,124.45,94.06
2016,5,8,10,30,6.0,175.0,4.5,22.0,180.0,161.26,122.91
2016,5,8,10,45,6.5,177.0,4.45,22.5,183.0,163.81,124.45
2016,5,8,11,0,7.0,179.0,4.4,23.0,186.0,166.36,126.06
2016,5,8,11,15,3.5,143.0,4.35,23.0,146.5,131.03,98.28
2016,5,8,11,30,0.0,107.0,4.3,23.0,107.0,95.6,70.31
2016,5,8,11,45,4.5,150.0,4.25,23.0,154.5,138.57,104.14
2016,5,8,12,0,9.0,193.0,4.2,23.0,202.0,181.85,137.79
2016,5,8,12,15,7.5,178.0,4.05,23.0,185.5,166.94,126.1
2016,5,8,12,30,6.0,163.0,3.9,23.0,169.0,151.97,114.43
2016,5,8,12,45,26.0,299.0,3.8,23.5,324.5,302.76,229.96
2016,5,8,13,0,46.0,435.0,3.7,24.0,480.0,450.35,338.29
2016,5,8,13,15,65.5,450.0,3.6,23.5,513.0,481.7,361.72
2016,5,8,13,30,85.0,465.0,3.5,23.0,546.0,512.13,384.85
2016,5,8,13,45,61.5,426.0,3.45,23.0,484.0,451.65,340.48
2016,5,8,14,0,38.0,387.0,3.4,23.0,422.0,392.12,296.61
2016,5,8,14,15,30.5,353.0,3.6,23.0,380.5,352.01,267.39
2016,5,8,14,30,23.0,319.0,3.8,23.0,339.0,305.53,232.91
2016,5,8,14,45,14.5,251.5,4.0,23.0,264.0,236.49,180.69
2016,5,8,15,0,6.0,184.0,4.2,23.0,189.0,168.58,128.34
2016,5,8,15,15,25.5,246.5,4.7,22.5,266.0,242.41,187.1
2016,5,8,15,30,45.0,309.0,5.2,22.0,343.0,310.48,240.9
2016,5,8,15,45,24.0,238.5,5.7,22.0,256.5,230.42,178.93
2016,5,8,16,0,3.0,168.0,6.2,22.0,170.0,150.74,116.18
2016,5,8,16,15,127.0,204.5,6.15,21.5,276.0,252.01,198.23
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,335.5,263.73
2016,5,8,16,45,143.0,209.5,6.05,21.0,288.5,245.25,192.2
2016,5,8,17,0,35.0,178.0,6.0,21.0,195.0,168.65,132.12
2016,5,8,17,15,29.5,156.0,5.55,20.5,169.0,144.66,113.15
2016,5,8,17,30,24.0,134.0,5.1,20.0,143.0,121.45,94.58
2016,5,8,17,45,16.0,111.0,4.7,20.0,117.0,98.26,75.78
2016,5,8,18,0,8.0,88.0,4.3,20.0,91.0,76.28,57.85
2016,5,8,18,15,4.0,66.0,3.95,19.5,67.5,56.54,41.46
2016,5,8,18,30,0.0,44.0,3.6,19.0,44.0,37.95,27.04
2016,5,8,18,45,0.0,25.5,3.3,19.0,25.5,22.44,12.61
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,6.14,0.0
2016,5,8,19,15,0.0,3.5,3.0,18.5,3.5,3.18,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,18.5,9.5,8.64,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,16.44,0.0
2016,5,9,6,15,103.5,40.0,4.6,19.0,56.5,31.75,20.6
2016,5,9,6,30,207.0,61.0,4.8,19.0,94.0,47.63,35.46
2016,5,9,6,45,258.5,83.0,5.0,19.5,140.0,77.88,52.52
2016,5,9,7,0,310.0,105.0,5.2,20.0,186.0,120.63,81.89
2016,5,9,7,15,234.5,126.5,5.5,20.5,196.5,147.92,107.22
2016,5,9,7,30,159.0,148.0,5.8,21.0,207.0,165.15,125.09
2016,5,9,7,45,86.0,156.0,6.1,21.5,188.5,161.45,124.87
2016,5,9,8,0,13.0,164.0,6.4,22.0,170.0,148.31,115.65
2016,5,9,8,15,292.5,162.0,6.45,22.5,327.0,267.67,208.08
2016,5,9,8,30,572.0,160.0,6.5,23.0,484.0,420.18,327.3
2016,5,9,8,45,424.0,225.5,6.6,23.5,478.5,432.65,337.68
2016,5,9,9,0,276.0,291.0,6.7,24.0,473.0,427.29,332.53
2016,5,9,9,15,294.5,311.0,6.65,24.5,517.5,472.67,366.61
2016,5,9,9,30,313.0,331.0,6.6,25.0,562.0,519.04,400.71
2016,5,9,9,45,523.0,263.5,6.55,25.5,675.0,627.08,483.77
2016,5,9,10,0,733.0,196.0,6.5,26.0,788.0,746.19,573.11
2016,5,9,10,15,579.5,278.5,6.35,26.5,759.5,729.24,555.34
2016,5,9,10,30,426.0,361.0,6.2,27.0,731.0,701.21,529.62
2016,5,9,10,45,613.5,275.0,6.05,27.5,826.5,795.58,599.66
2016,5,9,11,0,801.0,189.0,5.9,28.0,922.0,890.12,666.0
2016,5,9,11,15,806.5,190.0,5.75,28.0,942.0,913.87,680.48
2016,5,9,11,30,812.0,191.0,5.6,28.0,962.0,934.57,693.13
2016,5,9,11,45,845.5,170.5,5.45,28.5,982.0,957.75,705.97
2016,5,9,12,0,879.0,150.0,5.3,29.0,1002.0,967.49,709.66
2016,5,9,12,15,880.0,150.0,5.2,29.0,1006.0,973.35,712.66
2016,5,9,12,30,881.0,150.0,5.1,29.0,1010.0,975.77,713.49
2016,5,9,12,45,885.5,146.0,5.0,29.5,1007.0,974.49,710.5
2016,5,9,13,0,890.0,142.0,4.9,30.0,1004.0,969.67,705.31
2016,5,9,13,15,887.5,141.0,4.8,30.0,991.0,957.47,696.84
2016,5,9,13,30,885.0,140.0,4.7,30.0,978.0,941.79,686.2
2016,5,9,13,45,884.0,136.5,4.65,30.0,958.0,921.7,673.13
2016,5,9,14,0,883.0,133.0,4.6,30.0,938.0,898.13,657.91
2016,5,9,14,15,876.0,131.0,4.55,30.0,909.5,867.52,638.0
2016,5,9,14,30,869.0,129.0,4.5,30.0,881.0,833.98,616.11
2016,5,9,14,45,861.5,126.0,4.45,30.0,845.5,796.38,591.35
2016,5,9,15,0,854.0,123.0,4.4,30.0,810.0,756.25,564.71
2016,5,9,15,15,842.0,120.5,4.3,30.0,768.0,711.12,533.16
2016,5,9,15,30,830.0,118.0,4.2,30.0,726.0,666.91,501.09
2016,5,9,15,45,814.0,115.0,4.15,30.0,679.0,615.0,463.02
2016,5,9,16,0,798.0,112.0,4.1,30.0,632.0,562.32,423.47
2016,5,9,16,15,777.5,108.0,3.95,29.5,580.5,505.89,380.74
2016,5,9,16,30,757.0,104.0,3.8,29.0,529.0,449.74,336.92
2016,5,9,16,45,729.5,99.0,3.7,29.0,475.0,388.77,287.71
2016,5,9,17,0,702.0,94.0,3.6,29.0,421.0,330.89,239.7
2016,5,9,17,15,664.0,88.0,3.4,28.0,365.5,271.13,190.49
2016,5,9,17,30,626.0,82.0,3.2,27.0,310.0,214.96,143.82
2016,5,9,17,45,572.5,74.5,3.0,26.5,255.0,158.83,98.72
2016,5,9,18,0,519.0,67.0,2.8,26.0,200.0,108.82,62.05
2016,5,9,18,15,436.0,56.5,2.85,25.0,149.5,61.46,34.85
2016,5,9,18,30,353.0,46.0,2.9,24.0,99.0,36.68,25.39
2016,5,9,18,45,227.5,31.0,2.95,23.5,59.5,24.18,13.8
2016,5,9,19,0,102.0,16.0,3.0,23.0,20.0,12.6,0.0
2016,5,9,19,15,51.0,8.0,3.15,22.5,10.0,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.0,7.73,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,14.57,0.0
2016,5,10,6,15,107.5,40.5,2.55,21.5,55.5,32.15,20.82
2016,5,10,6,30,184.0,64.0,2.7,22.0,93.0,49.69,36.8
2016,5,10,6,45,274.5,79.5,2.9,22.5,142.5,74.91,49.06
2016,5,10,7,0,365.0,95.0,3.1,23.0,192.0,118.09,76.46
2016,5,10,7,15,421.0,107.5,3.15,23.5,244.5,163.98,110.79
2016,5,10,7,30,477.0,120.0,3.2,24.0,297.0,216.35,152.63
2016,5,10,7,45,537.5,123.5,3.3,24.5,353.0,268.44,195.2
2016,5,10,8,0,598.0,127.0,3.4,25.0,409.0,329.43,244.93
2016,5,10,8,15,628.5,133.5,3.35,25.5,462.0,384.26,289.66
2016,5,10,8,30,659.0,140.0,3.3,26.0,515.0,441.29,334.89
2016,5,10,8,45,689.5,142.0,3.3,26.5,566.5,496.01,377.25
2016,5,10,9,0,720.0,144.0,3.3,27.0,618.0,552.16,419.45
2016,5,10,9,15,737.0,148.0,3.3,27.0,663.5,602.99,457.42
2016,5,10,9,30,754.0,152.0,3.3,27.0,709.0,653.31,494.12
2016,5,10,9,45,768.5,154.5,3.35,27.5,750.0,698.45,525.57
2016,5,10,10,0,783.0,157.0,3.4,28.0,791.0,743.0,555.87
2016,5,10,10,15,792.5,159.5,3.45,28.0,825.0,782.06,582.63
2016,5,10,10,30,802.0,162.0,3.5,28.0,859.0,818.93,606.87
2016,5,10,10,45,806.5,165.5,3.55,28.5,885.5,850.14,625.94
2016,5,10,11,0,811.0,169.0,3.6,29.0,912.0,878.5,642.99
2016,5,10,11,15,815.5,170.5,3.65,29.0,931.5,901.97,658.06
2016,5,10,11,30,820.0,172.0,3.7,29.0,951.0,922.33,671.13
2016,5,10,11,45,818.0,175.5,3.8,29.5,961.5,935.37,678.4
2016,5,10,12,0,816.0,179.0,3.9,30.0,972.0,944.99,683.53
2016,5,10,12,15,816.5,179.5,3.95,30.0,975.5,950.72,687.33
2016,5,10,12,30,817.0,180.0,4.0,30.0,979.0,953.11,689.08
2016,5,10,12,45,810.0,183.5,4.05,30.0,972.5,947.94,686.01
2016,5,10,13,0,803.0,187.0,4.1,30.0,966.0,939.49,680.94
2016,5,10,13,15,799.5,186.0,4.1,30.0,953.0,926.87,672.97
2016,5,10,13,30,796.0,185.0,4.1,30.0,940.0,911.02,662.98
2016,5,10,13,45,783.0,188.0,4.15,30.0,917.5,887.32,648.08
2016,5,10,14,0,770.0,191.0,4.2,30.0,895.0,860.96,631.41
2016,5,10,14,15,762.0,189.0,4.2,30.0,867.0,831.73,612.56
2016,5,10,14,30,754.0,187.0,4.2,30.0,839.0,800.0,591.93
2016,5,10,14,45,731.0,190.5,4.2,30.0,801.5,762.62,566.1
2016,5,10,15,0,708.0,194.0,4.2,30.0,764.0,720.57,536.79
2016,5,10,15,15,673.0,203.0,4.15,30.0,722.0,674.44,503.82
2016,5,10,15,30,638.0,212.0,4.1,30.0,680.0,628.7,470.65
2016,5,10,15,45,625.0,199.5,4.05,30.0,633.0,577.84,433.81
2016,5,10,16,0,612.0,187.0,4.0,30.0,586.0,526.47,395.79
2016,5,10,16,15,586.5,179.5,3.85,29.5,537.0,472.96,355.79
2016,5,10,16,30,561.0,172.0,3.7,29.0,488.0,417.76,313.55
2016,5,10,16,45,517.0,166.0,3.6,29.0,434.5,361.05,268.82
2016,5,10,17,0,473.0,160.0,3.5,29.0,381.0,308.21,226.47
2016,5,10,17,15,431.5,147.5,3.35,28.5,329.0,254.7,183.68
2016,5,10,17,30,390.0,135.0,3.2,28.0,277.0,205.54,144.29
2016,5,10,17,45,331.0,119.5,3.1,27.5,225.5,155.27,105.58
2016,5,10,18,0,272.0,104.0,3.0,27.0,174.0,112.87,74.97
2016,5,10,18,15,207.5,82.0,3.05,26.5,128.0,72.48,48.64
2016,5,10,18,30,143.0,60.0,3.1,26.0,82.0,46.71,33.56
2016,5,10,18,45,71.5,36.5,3.2,25.5,47.5,29.98,18.39
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,11.44,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.91,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.05,18.5,9.5,8.64,0.0
2016,5,11,6,0,0.0,19.0,2.3,19.0,19.0,16.54,0.0
2016,5,11,6,15,111.5,38.5,2.55,19.5,56.5,30.73,19.93
2016,5,11,6,30,223.0,58.0,2.8,20.0,94.0,44.14,32.4
2016,5,11,6,45,288.5,76.5,3.05,20.5,141.5,72.94,47.55
2016,5,11,7,0,354.0,95.0,3.3,21.0,189.0,116.6,76.35
2016,5,11,7,15,408.5,108.5,3.55,21.5,242.0,162.3,110.88
2016,5,11,7,30,463.0,122.0,3.8,22.0,295.0,214.34,152.83
2016,5,11,7,45,495.5,136.0,4.1,22.5,347.5,266.55,196.6
2016,5,11,8,0,528.0,150.0,4.4,23.0,400.0,321.97,242.82
2016,5,11,8,15,560.0,159.0,4.45,23.5,453.0,375.71,286.92
2016,5,11,8,30,592.0,168.0,4.5,24.0,506.0,434.93,334.23
2016,5,11,8,45,604.5,181.0,4.6,25.0,553.5,486.98,374.34
2016,5,11,9,0,617.0,194.0,4.7,26.0,601.0,538.91,413.08
2016,5,11,9,15,636.0,201.0,4.7,26.5,646.5,589.04,450.08
2016,5,11,9,30,655.0,208.0,4.7,27.0,692.0,639.12,486.08
2016,5,11,9,45,657.0,220.5,4.7,27.5,729.5,681.94,515.77
2016,5,11,10,0,659.0,233.0,4.7,28.0,767.0,722.78,543.38
2016,5,11,10,15,670.5,237.5,4.6,28.0,801.5,761.59,569.92
2016,5,11,10,30,682.0,242.0,4.5,28.0,836.0,798.72,594.94
2016,5,11,10,45,685.0,249.0,4.45,28.5,861.5,829.14,613.91
2016,5,11,11,0,688.0,256.0,4.4,29.0,887.0,857.01,630.89
2016,5,11,11,15,694.0,258.5,4.3,29.0,907.0,880.74,646.08
2016,5,11,11,30,700.0,261.0,4.2,29.0,927.0,901.81,659.37
2016,5,11,11,45,560.0,345.5,4.1,29.5,882.5,862.49,627.07
2016,5,11,12,0,420.0,430.0,4.0,30.0,838.0,816.33,590.48
2016,5,11,12,15,239.5,445.0,3.9,30.0,678.0,658.48,479.32
2016,5,11,12,30,59.0,460.0,3.8,30.0,518.0,486.04,354.54
2016,5,11,12,45,59.5,458.5,3.7,30.0,516.5,484.79,354.24
2016,5,11,13,0,60.0,457.0,3.6,30.0,515.0,483.08,352.98
2016,5,11,13,15,106.0,472.0,3.5,30.0,573.5,538.43,393.17
2016,5,11,13,30,152.0,487.0,3.4,30.0,632.0,600.62,437.15
2016,5,11,13,45,123.0,468.5,3.3,30.5,584.5,553.45,402.69
2016,5,11,14,0,94.0,450.0,3.2,31.0,537.0,498.78,363.47
2016,5,11,14,15,110.0,440.0,3.1,30.5,538.5,499.23,365.4
2016,5,11,14,30,126.0,430.0,3.0,30.0,540.0,505.52,371.12
2016,5,11,14,45,217.0,401.5,2.95,30.0,581.0,543.5,400.37
2016,5,11,15,0,308.0,373.0,2.9,30.0,622.0,580.65,428.22
2016,5,11,15,15,372.0,329.5,2.9,30.0,614.5,570.71,422.73
2016,5,11,15,30,436.0,286.0,2.9,30.0,607.0,559.99,416.39
2016,5,11,15,45,294.5,294.5,2.9,30.0,505.5,454.05,339.09
2016,5,11,16,0,153.0,303.0,2.9,30.0,404.0,361.51,270.69
2016,5,11,16,15,366.0,235.0,2.85,29.5,449.0,402.69,302.79
2016,5,11,16,30,579.0,167.0,2.8,29.0,494.0,420.57,314.48
2016,5,11,16,45,544.5,158.5,2.8,29.0,441.5,364.59,270.23
2016,5,11,17,0,510.0,150.0,2.8,29.0,389.0,311.44,227.6
2016,5,11,17,15,468.0,138.5,2.65,28.5,336.0,256.7,183.76
2016,5,11,17,30,426.0,127.0,2.5,28.0,283.0,206.29,143.29
2016,5,11,17,45,371.0,112.0,2.35,27.5,231.5,155.46,103.91
2016,5,11,18,0,316.0,97.0,2.2,27.0,180.0,111.12,71.77
2016,5,11,18,15,247.0,78.0,2.25,26.0,133.0,70.86,46.63
2016,5,11,18,30,178.0,59.0,2.3,25.0,86.0,46.13,33.26
2016,5,11,18,45,105.5,36.5,2.35,24.5,50.5,29.19,17.96
2016,5,11,19,0,33.0,14.0,2.4,24.0,15.0,11.63,0.0
2016,5,11,19,15,16.5,7.0,2.65,24.0,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.1,19.5,5.5,5.0,0.0
2016,5,12,6,0,0.0,11.0,1.2,20.0,11.0,9.67,0.0
2016,5,12,6,15,0.0,30.0,1.4,20.5,30.0,26.25,16.23
2016,5,12,6,30,0.0,49.0,1.6,21.0,49.0,42.1,30.56
2016,5,12,6,45,4.0,71.0,1.8,21.5,72.0,60.78,44.73
2016,5,12,7,0,8.0,93.0,2.0,22.0,95.0,80.55,60.92
2016,5,12,7,15,17.0,115.0,2.0,22.0,121.0,101.93,78.05
2016,5,12,7,30,26.0,137.0,2.0,22.0,147.0,124.52,95.98
2016,5,12,7,45,13.0,110.0,2.05,22.5,115.0,100.45,76.55
2016,5,12,8,0,0.0,83.0,2.1,23.0,83.0,73.47,54.63
2016,5,12,8,15,34.0,163.0,2.05,23.5,182.5,158.48,122.08
2016,5,12,8,30,68.0,243.0,2.0,24.0,282.0,247.07,190.3
2016,5,12,8,45,35.0,204.5,2.0,24.5,225.0,201.07,153.93
2016,5,12,9,0,2.0,166.0,2.0,25.0,168.0,148.34,112.21
2016,5,12,9,15,1.0,92.5,1.95,25.5,93.5,82.7,60.36
2016,5,12,9,30,0.0,19.0,1.9,26.0,19.0,16.81,7.82
2016,5,12,9,45,217.0,172.0,1.85,26.5,348.5,323.81,249.09
2016,5,12,10,0,434.0,325.0,1.8,27.0,678.0,636.77,472.31
2016,5,12,10,15,564.5,277.0,1.7,27.0,756.0,712.39,523.24
2016,5,12,10,30,695.0,229.0,1.6,27.0,834.0,795.79,579.77
2016,5,12,10,45,688.5,242.0,1.55,27.5,857.5,824.12,595.29
2016,5,12,11,0,682.0,255.0,1.5,28.0,881.0,849.35,609.01
2016,5,12,11,15,687.5,257.5,1.5,28.0,900.5,872.46,623.35
2016,5,12,11,30,693.0,260.0,1.5,28.0,920.0,892.91,635.93
2016,5,12,11,45,445.0,380.5,1.55,28.0,806.5,787.81,562.3
2016,5,12,12,0,197.0,501.0,1.6,28.0,693.0,660.86,472.98
2016,5,12,12,15,326.5,470.0,1.65,28.0,789.5,762.38,544.74
2016,5,12,12,30,456.0,439.0,1.7,28.0,886.0,860.73,610.76
2016,5,12,12,45,444.5,434.5,1.75,28.5,868.5,844.64,598.7
2016,5,12,13,0,433.0,430.0,1.8,29.0,851.0,826.41,586.42
2016,5,12,13,15,220.5,308.0,1.85,29.0,522.5,503.96,369.19
2016,5,12,13,30,8.0,186.0,1.9,29.0,194.0,173.98,127.31
2016,5,12,13,45,234.5,284.5,1.95,29.0,500.0,484.94,361.11
2016,5,12,14,0,461.0,383.0,2.0,29.0,806.0,773.73,559.13
2016,5,12,14,15,574.5,305.0,2.0,28.5,815.0,783.19,567.53
2016,5,12,14,30,688.0,227.0,2.0,28.0,824.0,785.18,573.19
2016,5,12,14,45,656.0,235.0,2.0,28.0,785.5,743.36,544.74
2016,5,12,15,0,624.0,243.0,2.0,28.0,747.0,701.14,515.99
