Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,15,432.0,294.0,1.95,28.0,634.5,584.94,432.98
2016,5,12,15,30,240.0,345.0,1.9,28.0,522.0,474.28,352.59
2016,5,12,15,45,199.0,324.0,1.9,28.0,464.5,417.35,312.1
2016,5,12,16,0,158.0,303.0,1.9,28.0,407.0,363.82,273.19
2016,5,12,16,15,229.5,269.0,1.8,27.5,406.0,359.6,271.06
2016,5,12,16,30,301.0,235.0,1.7,27.0,405.0,350.56,264.04
2016,5,12,16,45,381.5,200.0,1.6,26.5,393.5,332.61,248.95
2016,5,12,17,0,462.0,165.0,1.5,26.0,382.0,307.48,226.66
2016,5,12,17,15,421.0,152.0,1.35,25.5,330.0,254.45,184.33
2016,5,12,17,30,380.0,139.0,1.2,25.0,278.0,205.72,145.43
2016,5,12,17,45,328.5,122.0,1.1,25.0,228.0,156.21,106.92
2016,5,12,18,0,277.0,105.0,1.0,25.0,178.0,113.65,75.8
2016,5,12,18,15,213.5,83.5,0.95,24.5,132.0,73.51,49.8
2016,5,12,18,30,150.0,62.0,0.9,24.0,86.0,48.18,35.16
2016,5,12,18,45,75.0,38.5,0.9,23.5,50.5,31.51,20.06
2016,5,12,19,0,0.0,15.0,0.9,23.0,15.0,13.21,0.0
2016,5,12,19,15,0.0,7.5,0.95,23.0,7.5,6.82,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.35,19.0,7.5,6.82,0.0
2016,5,13,6,0,0.0,15.0,2.4,19.0,15.0,13.21,0.42
2016,5,13,6,15,48.5,41.5,2.4,19.0,49.5,33.78,22.69
2016,5,13,6,30,97.0,68.0,2.4,19.0,84.0,53.52,40.68
2016,5,13,6,45,149.0,95.0,2.4,19.5,130.5,82.07,59.02
2016,5,13,7,0,201.0,122.0,2.4,20.0,177.0,121.13,86.78
2016,5,13,7,15,247.5,144.0,2.4,20.5,227.0,162.97,118.48
2016,5,13,7,30,294.0,166.0,2.4,21.0,277.0,210.38,155.81
2016,5,13,7,45,277.0,179.5,2.4,21.5,297.0,237.77,179.61
2016,5,13,8,0,260.0,193.0,2.4,22.0,317.0,262.6,200.83
2016,5,13,8,15,351.5,210.0,2.4,22.5,399.0,331.81,254.3
2016,5,13,8,30,443.0,227.0,2.4,23.0,481.0,413.93,316.88
2016,5,13,8,45,472.5,236.5,2.4,23.5,529.5,464.03,354.74
2016,5,13,9,0,502.0,246.0,2.4,24.0,578.0,516.0,393.18
2016,5,13,9,15,523.0,255.0,2.35,24.5,622.5,563.88,427.51
2016,5,13,9,30,544.0,264.0,2.3,25.0,667.0,612.22,461.23
2016,5,13,9,45,567.5,266.5,2.25,25.5,708.0,656.54,491.41
2016,5,13,10,0,591.0,269.0,2.2,26.0,749.0,700.84,520.86
2016,5,13,10,15,335.5,342.0,2.1,26.0,617.0,586.67,436.12
2016,5,13,10,30,80.0,415.0,2.0,26.0,485.0,446.83,331.08
2016,5,13,10,45,82.5,431.0,1.95,26.5,505.0,467.31,345.24
2016,5,13,11,0,85.0,447.0,1.9,27.0,525.0,487.64,358.27
2016,5,13,11,15,91.5,451.0,1.85,27.0,537.0,499.94,366.51
2016,5,13,11,30,98.0,455.0,1.8,27.0,549.0,512.05,374.66
2016,5,13,11,45,159.5,461.0,1.75,27.5,616.0,585.15,425.49
2016,5,13,12,0,221.0,467.0,1.7,28.0,683.0,650.13,469.2
2016,5,13,12,15,203.5,486.5,1.65,28.0,686.0,654.03,470.17
2016,5,13,12,30,186.0,506.0,1.6,28.0,689.0,656.64,470.8
2016,5,13,12,45,294.5,468.5,1.6,28.0,756.0,729.75,522.31
2016,5,13,13,0,403.0,431.0,1.6,28.0,823.0,792.26,565.45
2016,5,13,13,15,327.0,454.5,1.6,28.0,770.0,739.84,528.85
2016,5,13,13,30,251.0,478.0,1.6,28.0,717.0,687.52,492.93
2016,5,13,13,45,363.5,430.5,1.6,28.0,768.0,736.21,528.96
2016,5,13,14,0,476.0,383.0,1.6,28.0,819.0,785.35,563.7
2016,5,13,14,15,429.0,382.0,1.6,28.0,765.5,730.71,526.85
2016,5,13,14,30,382.0,381.0,1.6,28.0,712.0,671.43,487.41
2016,5,13,14,45,508.0,310.5,1.6,28.0,732.5,695.45,507.27
2016,5,13,15,0,634.0,240.0,1.6,28.0,753.0,704.53,515.98
2016,5,13,15,15,471.0,285.5,1.55,28.0,655.5,603.37,444.05
2016,5,13,15,30,308.0,331.0,1.5,28.0,558.0,510.33,377.29
2016,5,13,15,45,433.5,266.0,1.5,28.0,563.5,515.9,383.55
2016,5,13,16,0,559.0,201.0,1.5,28.0,569.0,503.69,375.43
2016,5,13,16,15,364.0,227.0,1.45,27.5,459.0,393.21,294.59
2016,5,13,16,30,169.0,253.0,1.4,27.0,349.0,303.15,228.38
2016,5,13,16,45,331.5,199.0,1.35,27.0,363.5,311.34,232.83
2016,5,13,17,0,494.0,145.0,1.3,27.0,378.0,300.35,219.53
2016,5,13,17,15,425.0,144.5,1.2,26.5,327.0,248.65,178.82
2016,5,13,17,30,356.0,144.0,1.1,26.0,276.0,203.25,143.68
2016,5,13,17,45,318.5,125.0,1.0,25.5,228.5,156.71,107.46
2016,5,13,18,0,281.0,106.0,0.9,25.0,181.0,114.59,76.39
2016,5,13,18,15,217.0,85.0,0.9,24.5,134.5,74.59,50.66
2016,5,13,18,30,153.0,64.0,0.9,24.0,88.0,49.6,36.4
2016,5,13,18,45,76.5,40.5,0.9,24.0,52.5,32.97,21.29
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.95,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,6.5,1.6,19.5,6.5,5.91,0.0
2016,5,14,6,0,0.0,13.0,1.7,20.0,13.0,11.43,0.17
2016,5,14,6,15,0.0,33.0,1.7,20.5,33.0,28.67,18.35
2016,5,14,6,30,0.0,53.0,1.7,21.0,53.0,45.21,33.27
2016,5,14,6,45,9.5,75.5,1.7,21.5,78.0,64.5,47.68
2016,5,14,7,0,19.0,98.0,1.7,22.0,103.0,85.66,64.65
2016,5,14,7,15,29.5,120.5,1.65,22.5,130.5,107.87,82.14
2016,5,14,7,30,40.0,143.0,1.6,23.0,158.0,132.43,101.37
2016,5,14,7,45,47.5,168.0,1.55,23.5,188.5,159.66,122.61
2016,5,14,8,0,55.0,193.0,1.5,24.0,219.0,187.97,144.39
2016,5,14,8,15,51.5,214.0,1.5,24.5,240.5,209.41,160.64
2016,5,14,8,30,48.0,235.0,1.5,25.0,262.0,230.48,176.24
2016,5,14,8,45,44.5,252.5,1.5,25.5,280.0,248.08,188.89
2016,5,14,9,0,41.0,270.0,1.5,26.0,298.0,265.26,200.98
2016,5,14,9,15,30.5,268.0,1.45,26.0,290.0,260.21,196.54
2016,5,14,9,30,20.0,266.0,1.4,26.0,282.0,249.93,188.21
2016,5,14,9,45,32.5,307.5,1.4,26.0,334.0,302.17,226.92
2016,5,14,10,0,45.0,349.0,1.4,26.0,386.0,351.74,262.77
2016,5,14,10,15,29.5,307.0,1.3,26.0,331.5,303.61,226.55
2016,5,14,10,30,14.0,265.0,1.2,26.0,277.0,248.68,185.46
2016,5,14,10,45,13.0,250.0,1.15,26.0,261.5,234.95,175.2
2016,5,14,11,0,12.0,235.0,1.1,26.0,246.0,221.07,164.67
2016,5,14,11,15,19.0,301.5,1.0,25.5,319.5,288.16,214.5
2016,5,14,11,30,26.0,368.0,0.9,25.0,393.0,364.55,269.48
2016,5,14,11,45,20.0,316.0,0.8,25.0,335.5,303.42,224.51
2016,5,14,12,0,14.0,264.0,0.7,25.0,278.0,250.76,186.0
2016,5,14,12,15,16.5,299.0,0.65,24.5,315.5,285.23,211.78
2016,5,14,12,30,19.0,334.0,0.6,24.0,353.0,319.7,236.83
2016,5,14,12,45,18.0,321.5,0.6,24.0,339.5,307.21,227.58
2016,5,14,13,0,17.0,309.0,0.6,24.0,326.0,294.59,218.56
2016,5,14,13,15,20.0,330.0,0.65,23.5,349.5,316.17,235.06
2016,5,14,13,30,23.0,351.0,0.7,23.0,373.0,337.55,251.2
2016,5,14,13,45,21.0,334.5,0.8,23.0,354.5,319.95,238.77
2016,5,14,14,0,19.0,318.0,0.9,23.0,336.0,302.38,226.49
2016,5,14,14,15,14.5,268.5,1.0,23.0,282.5,252.86,190.3
2016,5,14,14,30,10.0,219.0,1.1,23.0,229.0,203.85,153.88
2016,5,14,14,45,17.5,263.0,1.25,23.0,278.5,248.69,188.58
2016,5,14,15,0,25.0,307.0,1.4,23.0,328.0,292.83,222.13
2016,5,14,15,15,155.5,322.0,1.45,22.5,438.0,405.97,309.44
2016,5,14,15,30,286.0,337.0,1.5,22.0,548.0,500.7,380.34
2016,5,14,15,45,174.0,311.0,1.6,22.0,437.0,389.59,297.77
2016,5,14,16,0,62.0,285.0,1.7,22.0,326.0,289.79,222.74
2016,5,14,16,15,147.5,266.5,1.65,21.5,353.0,315.12,243.57
2016,5,14,16,30,233.0,248.0,1.6,21.0,380.0,327.31,252.74
2016,5,14,16,45,116.5,165.5,1.6,21.0,231.5,194.81,150.43
2016,5,14,17,0,0.0,83.0,1.6,21.0,83.0,73.47,54.97
2016,5,14,17,15,0.0,71.5,1.65,21.0,71.5,63.22,46.9
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,53.0,38.61
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,43.68,30.95
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,34.37,23.18
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,25.53,15.72
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,16.7,8.79
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.1,2.76
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.5,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,6.0,2.65,15.0,6.0,5.46,0.0
2016,5,15,6,0,0.0,12.0,2.7,15.0,12.0,10.55,0.29
2016,5,15,6,15,0.0,32.5,2.7,15.0,32.5,28.32,18.59
2016,5,15,6,30,0.0,53.0,2.7,15.0,53.0,45.26,34.2
2016,5,15,6,45,10.5,75.0,2.75,15.0,78.0,64.2,48.72
2016,5,15,7,0,21.0,97.0,2.8,15.0,103.0,84.27,65.28
2016,5,15,7,15,16.0,114.0,2.8,15.0,119.5,100.91,79.46
2016,5,15,7,30,11.0,131.0,2.8,15.0,136.0,116.11,92.26
2016,5,15,7,45,40.0,164.5,2.85,15.5,183.5,154.48,122.78
2016,5,15,8,0,69.0,198.0,2.9,16.0,231.0,196.85,156.43
2016,5,15,8,15,48.5,208.0,2.9,16.5,233.0,202.88,161.12
2016,5,15,8,30,28.0,218.0,2.9,17.0,235.0,206.33,163.4
2016,5,15,8,45,38.0,247.5,2.95,17.5,272.0,240.15,189.64
2016,5,15,9,0,48.0,277.0,3.0,18.0,309.0,275.19,216.42
2016,5,15,9,15,84.5,315.0,2.95,18.5,376.0,335.1,262.32
2016,5,15,9,30,121.0,353.0,2.9,19.0,443.0,403.49,313.7
2016,5,15,9,45,102.5,368.0,2.9,19.5,447.5,405.9,313.87
2016,5,15,10,0,84.0,383.0,2.9,20.0,452.0,411.39,316.48
2016,5,15,10,15,65.0,382.5,2.85,20.0,437.5,400.49,307.38
2016,5,15,10,30,46.0,382.0,2.8,20.0,423.0,387.91,297.06
2016,5,15,10,45,36.5,371.5,2.8,20.5,404.5,372.48,284.47
2016,5,15,11,0,27.0,361.0,2.8,21.0,386.0,356.23,271.32
2016,5,15,11,15,24.0,353.0,2.7,21.0,376.0,347.37,264.35
2016,5,15,11,30,21.0,345.0,2.6,21.0,366.0,330.21,251.2
2016,5,15,11,45,24.5,365.5,2.55,21.5,390.0,361.44,273.87
2016,5,15,12,0,28.0,386.0,2.5,22.0,414.0,384.66,290.22
2016,5,15,12,15,30.5,397.5,2.45,22.0,427.5,398.31,300.03
2016,5,15,12,30,33.0,409.0,2.4,22.0,441.0,411.67,309.67
2016,5,15,12,45,26.0,370.5,2.35,22.0,396.0,368.57,277.87
2016,5,15,13,0,19.0,332.0,2.3,22.0,351.0,317.39,240.01
2016,5,15,13,15,15.5,283.0,2.3,22.0,298.5,269.02,204.03
2016,5,15,13,30,12.0,234.0,2.3,22.0,246.0,220.92,167.75
2016,5,15,13,45,13.5,259.0,2.3,22.0,272.0,244.49,185.98
2016,5,15,14,0,15.0,284.0,2.3,22.0,298.0,267.93,203.85
2016,5,15,14,15,20.5,309.0,2.3,22.0,327.0,294.5,224.18
2016,5,15,14,30,26.0,334.0,2.3,22.0,356.0,327.05,248.88
2016,5,15,14,45,73.5,364.0,2.3,22.0,424.0,389.46,296.76
2016,5,15,15,0,121.0,394.0,2.3,22.0,492.0,453.8,345.04
2016,5,15,15,15,76.5,344.0,2.3,21.5,405.0,365.28,279.64
2016,5,15,15,30,32.0,294.0,2.3,21.0,318.0,286.56,220.69
2016,5,15,15,45,16.0,211.5,2.3,21.0,223.5,197.37,152.32
2016,5,15,16,0,0.0,129.0,2.3,21.0,129.0,114.37,87.04
2016,5,15,16,15,0.0,103.5,2.25,21.0,103.5,91.73,69.22
2016,5,15,16,30,0.0,78.0,2.2,21.0,78.0,69.06,51.09
2016,5,15,16,45,0.0,96.5,2.15,21.0,96.5,85.39,64.63
2016,5,15,17,0,0.0,115.0,2.1,21.0,115.0,101.31,77.85
2016,5,15,17,15,0.0,100.0,1.95,20.5,100.0,88.03,67.39
2016,5,15,17,30,0.0,85.0,1.8,20.0,85.0,74.82,56.86
2016,5,15,17,45,0.0,70.5,1.7,20.0,70.5,62.12,46.45
2016,5,15,18,0,0.0,56.0,1.6,20.0,56.0,49.46,35.91
2016,5,15,18,15,0.0,42.0,1.45,19.5,42.0,37.05,25.45
2016,5,15,18,30,0.0,28.0,1.3,19.0,28.0,24.66,15.77
2016,5,15,18,45,0.0,17.5,1.15,19.0,17.5,15.39,7.27
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,49.5,11.5,1.55,17.5,14.5,10.46,0.0
2016,5,16,6,0,99.0,23.0,1.8,18.0,29.0,18.75,5.45
2016,5,16,6,15,199.0,39.5,2.05,18.0,68.0,30.52,20.24
2016,5,16,6,30,299.0,56.0,2.3,18.0,107.0,42.63,31.51
2016,5,16,6,45,222.5,80.0,2.55,18.5,126.0,73.01,50.04
2016,5,16,7,0,146.0,104.0,2.8,19.0,145.0,101.84,73.57
2016,5,16,7,15,77.0,116.5,3.0,19.0,139.0,112.47,85.12
2016,5,16,7,30,8.0,129.0,3.2,19.0,133.0,113.74,88.99
2016,5,16,7,45,18.5,155.0,3.4,19.5,164.5,140.13,109.88
2016,5,16,8,0,29.0,181.0,3.6,20.0,196.0,168.56,132.21
2016,5,16,8,15,14.5,164.0,3.7,20.0,171.5,150.04,117.17
2016,5,16,8,30,0.0,147.0,3.8,20.0,147.0,129.85,100.65
2016,5,16,8,45,0.0,106.0,3.9,20.5,106.0,93.94,71.18
2016,5,16,9,0,0.0,65.0,4.0,21.0,65.0,57.58,41.4
2016,5,16,9,15,5.0,141.5,3.95,21.5,145.0,128.63,98.35
2016,5,16,9,30,10.0,218.0,3.9,22.0,225.0,200.39,154.39
2016,5,16,9,45,9.5,214.5,3.85,22.5,221.5,197.64,151.48
2016,5,16,10,0,9.0,211.0,3.8,23.0,218.0,194.76,148.66
2016,5,16,10,15,18.0,276.0,3.65,23.0,291.5,260.75,199.31
2016,5,16,10,30,27.0,341.0,3.5,23.0,365.0,334.33,254.55
2016,5,16,10,45,22.0,320.0,3.35,23.5,340.0,305.75,231.92
2016,5,16,11,0,17.0,299.0,3.2,24.0,315.0,283.27,214.23
2016,5,16,11,15,55.0,386.5,3.05,24.5,439.0,405.77,305.29
2016,5,16,11,30,93.0,474.0,2.9,25.0,563.0,524.04,389.47
2016,5,16,11,45,87.0,476.5,2.8,25.5,560.5,522.97,386.71
2016,5,16,12,0,81.0,479.0,2.7,26.0,558.0,521.25,384.16
2016,5,16,12,15,61.0,454.5,2.75,26.0,514.0,480.27,354.74
2016,5,16,12,30,41.0,430.0,2.8,26.0,470.0,438.66,324.77
2016,5,16,12,45,26.0,319.5,2.85,26.5,345.0,320.32,238.56
2016,5,16,13,0,11.0,209.0,2.9,27.0,220.0,197.86,147.14
2016,5,16,13,15,12.0,229.5,3.0,27.0,241.5,217.12,162.0
2016,5,16,13,30,13.0,250.0,3.1,27.0,263.0,236.27,176.48
2016,5,16,13,45,25.0,320.0,3.25,27.0,344.0,317.03,237.01
2016,5,16,14,0,37.0,390.0,3.4,27.0,425.0,391.41,291.78
2016,5,16,14,15,56.5,401.0,3.5,27.0,452.0,415.98,310.34
2016,5,16,14,30,76.0,412.0,3.6,27.0,479.0,439.08,327.95
2016,5,16,14,45,62.0,382.5,3.7,27.0,435.5,397.38,297.76
2016,5,16,15,0,48.0,353.0,3.8,27.0,392.0,356.62,268.17
2016,5,16,15,15,134.5,352.0,3.85,26.5,453.5,417.72,316.26
2016,5,16,15,30,221.0,351.0,3.9,26.0,515.0,464.95,353.12
2016,5,16,15,45,324.5,302.0,4.0,26.0,525.5,475.46,362.37
2016,5,16,16,0,428.0,253.0,4.1,26.0,536.0,475.0,362.68
2016,5,16,16,15,353.0,247.5,4.1,25.5,469.0,404.1,309.29
2016,5,16,16,30,278.0,242.0,4.1,25.0,402.0,344.2,263.77
2016,5,16,16,45,270.0,217.5,4.1,25.0,360.0,301.66,230.27
2016,5,16,17,0,262.0,193.0,4.1,25.0,318.0,259.72,196.54
2016,5,16,17,15,247.5,170.5,4.05,24.5,277.0,218.35,163.23
2016,5,16,17,30,233.0,148.0,4.0,24.0,236.0,178.56,130.92
2016,5,16,17,45,360.0,111.0,3.95,23.5,221.0,151.16,102.82
2016,5,16,18,0,487.0,74.0,3.9,23.0,206.0,109.2,64.75
2016,5,16,18,15,411.0,63.0,3.65,22.5,156.5,64.23,38.73
2016,5,16,18,30,335.0,52.0,3.4,22.0,107.0,39.77,28.43
2016,5,16,18,45,229.0,36.5,3.2,21.5,67.5,28.31,17.9
2016,5,16,19,0,123.0,21.0,3.0,21.0,28.0,16.49,2.27
2016,5,16,19,15,61.5,10.5,2.9,20.5,14.0,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.0,1.5,1.36,0.0
2016,5,17,6,0,0.0,3.0,2.4,17.0,3.0,2.63,0.0
2016,5,17,6,15,0.0,7.0,2.55,17.5,7.0,6.14,0.0
2016,5,17,6,30,0.0,11.0,2.7,18.0,11.0,9.65,2.79
2016,5,17,6,45,0.0,15.5,2.85,18.5,15.5,13.62,5.86
2016,5,17,7,0,0.0,20.0,3.0,19.0,20.0,17.59,9.23
2016,5,17,7,15,0.0,55.0,3.1,19.0,55.0,48.56,35.32
2016,5,17,7,30,0.0,90.0,3.2,19.0,90.0,79.13,60.71
2016,5,17,7,45,0.0,86.0,3.35,19.5,86.0,75.98,57.74
2016,5,17,8,0,0.0,82.0,3.5,20.0,82.0,72.58,54.6
2016,5,17,8,15,19.5,156.0,3.5,20.5,167.5,145.06,113.0
2016,5,17,8,30,39.0,230.0,3.5,21.0,253.0,221.46,173.09
2016,5,17,8,45,19.5,162.0,3.5,21.5,173.5,154.87,119.66
2016,5,17,9,0,0.0,94.0,3.5,22.0,94.0,83.39,62.0
2016,5,17,9,15,0.0,111.0,3.45,22.0,111.0,98.52,73.99
2016,5,17,9,30,0.0,128.0,3.4,22.0,128.0,113.71,85.87
2016,5,17,9,45,6.0,183.5,3.35,22.5,188.5,167.47,127.92
2016,5,17,10,0,12.0,239.0,3.3,23.0,249.0,222.02,169.7
2016,5,17,10,15,12.0,243.0,3.25,23.0,253.5,226.33,172.6
2016,5,17,10,30,12.0,247.0,3.2,23.0,258.0,230.6,175.6
2016,5,17,10,45,10.5,220.5,3.15,23.5,230.5,206.04,156.21
2016,5,17,11,0,9.0,194.0,3.1,24.0,203.0,181.31,136.8
2016,5,17,11,15,9.0,192.5,3.05,24.0,201.5,180.31,135.95
2016,5,17,11,30,9.0,191.0,3.0,24.0,200.0,179.26,135.04
2016,5,17,11,45,26.0,311.5,2.95,24.5,337.5,311.67,235.1
2016,5,17,12,0,43.0,432.0,2.9,25.0,475.0,441.3,329.0
2016,5,17,12,15,196.5,446.5,2.85,25.0,640.5,606.67,450.34
2016,5,17,12,30,350.0,461.0,2.8,25.0,806.0,770.84,565.36
2016,5,17,12,45,313.5,474.5,2.8,25.5,782.0,748.71,547.08
2016,5,17,13,0,277.0,488.0,2.8,26.0,758.0,725.21,529.28
2016,5,17,13,15,155.5,443.0,2.8,26.0,594.5,561.46,414.28
2016,5,17,13,30,34.0,398.0,2.8,26.0,431.0,398.92,296.08
2016,5,17,13,45,55.0,419.5,2.8,26.0,471.0,436.13,324.42
2016,5,17,14,0,76.0,441.0,2.8,26.0,511.0,472.09,350.83
2016,5,17,14,15,44.0,339.0,2.8,25.5,379.5,347.69,260.88
2016,5,17,14,30,12.0,237.0,2.8,25.0,248.0,221.51,166.9
2016,5,17,14,45,76.0,317.5,2.85,25.0,380.0,347.95,264.15
2016,5,17,15,0,140.0,398.0,2.9,25.0,512.0,470.27,354.74
2016,5,17,15,15,81.5,336.0,2.9,25.0,401.5,360.83,273.46
2016,5,17,15,30,23.0,274.0,2.9,25.0,291.0,258.52,196.42
2016,5,17,15,45,13.0,221.5,2.95,25.0,231.0,204.32,155.52
2016,5,17,16,0,3.0,169.0,3.0,25.0,171.0,151.37,114.78
2016,5,17,16,15,143.5,205.5,2.95,24.5,288.0,258.49,199.42
2016,5,17,16,30,284.0,242.0,2.9,24.0,405.0,346.43,265.86
2016,5,17,16,45,142.0,186.5,2.9,24.0,268.0,222.38,170.45
2016,5,17,17,0,0.0,131.0,2.9,24.0,131.0,115.11,87.85
2016,5,17,17,15,0.0,114.0,2.8,23.5,114.0,100.02,76.3
2016,5,17,17,30,0.0,97.0,2.7,23.0,97.0,85.03,64.5
2016,5,17,17,45,0.0,80.5,2.65,23.0,80.5,70.56,52.8
2016,5,17,18,0,0.0,64.0,2.6,23.0,64.0,56.2,41.0
2016,5,17,18,15,0.0,48.5,2.6,22.5,48.5,42.82,29.87
2016,5,17,18,30,0.0,33.0,2.6,22.0,33.0,29.09,19.33
2016,5,17,18,45,0.0,20.5,2.6,22.0,20.5,18.04,9.38
2016,5,17,19,0,0.0,8.0,2.6,22.0,8.0,7.02,0.0
2016,5,17,19,15,0.0,4.0,2.65,21.5,4.0,3.64,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,4.14
2016,5,18,6,15,8.5,38.5,3.75,15.0,40.0,33.06,22.76
2016,5,18,6,30,17.0,60.0,3.7,15.0,63.0,49.63,38.08
2016,5,18,6,45,35.0,82.0,3.7,15.5,91.0,69.3,52.34
2016,5,18,7,0,53.0,104.0,3.7,16.0,119.0,92.77,70.84
2016,5,18,7,15,58.5,130.0,3.65,16.0,149.5,119.81,93.1
2016,5,18,7,30,64.0,156.0,3.6,16.0,180.0,147.9,116.3
2016,5,18,7,45,32.0,150.5,3.6,16.5,162.5,140.24,110.82
2016,5,18,8,0,0.0,145.0,3.6,17.0,145.0,127.18,100.39
2016,5,18,8,15,2.5,161.5,3.5,17.0,163.0,143.0,112.92
2016,5,18,8,30,5.0,178.0,3.4,17.0,181.0,159.15,125.6
2016,5,18,8,45,15.5,215.0,3.35,17.5,225.0,197.62,155.89
2016,5,18,9,0,26.0,252.0,3.3,18.0,269.0,237.41,186.72
2016,5,18,9,15,27.0,270.0,3.3,18.5,289.0,259.11,202.88
2016,5,18,9,30,28.0,288.0,3.3,19.0,309.0,278.25,216.89
2016,5,18,9,45,83.0,343.5,3.3,19.5,410.5,368.93,286.57
2016,5,18,10,0,138.0,399.0,3.3,20.0,512.0,470.07,362.01
2016,5,18,10,15,81.0,365.0,3.25,20.5,432.5,395.6,303.96
2016,5,18,10,30,24.0,331.0,3.2,21.0,353.0,316.04,241.95
2016,5,18,10,45,12.0,231.5,3.15,21.5,243.0,217.15,165.86
2016,5,18,11,0,0.0,132.0,3.1,22.0,133.0,117.85,88.06
2016,5,18,11,15,14.0,255.5,3.05,22.0,270.0,241.62,184.43
2016,5,18,11,30,28.0,379.0,3.0,22.0,407.0,375.58,284.89
2016,5,18,11,45,21.0,319.5,2.95,22.5,340.5,307.1,232.66
2016,5,18,12,0,14.0,260.0,2.9,23.0,274.0,246.84,186.83
2016,5,18,12,15,104.0,384.0,2.85,23.0,486.5,461.61,348.91
2016,5,18,12,30,194.0,508.0,2.8,23.0,699.0,661.91,491.3
2016,5,18,12,45,107.5,427.0,2.8,23.5,533.0,505.27,377.23
2016,5,18,13,0,21.0,346.0,2.8,24.0,367.0,331.7,248.81
2016,5,18,13,15,97.5,418.0,2.8,24.0,511.5,476.14,357.27
2016,5,18,13,30,174.0,490.0,2.8,24.0,656.0,617.99,458.81
2016,5,18,13,45,126.0,466.0,2.85,24.0,585.5,549.2,408.83
2016,5,18,14,0,78.0,442.0,2.9,24.0,515.0,474.33,354.89
2016,5,18,14,15,77.0,427.5,2.95,24.0,497.5,456.91,343.12
2016,5,18,14,30,76.0,413.0,3.0,24.0,480.0,439.26,330.84
2016,5,18,14,45,412.5,294.0,3.1,24.0,632.5,602.14,457.57
2016,5,18,15,0,749.0,175.0,3.2,24.0,785.0,722.51,548.6
2016,5,18,15,15,405.5,252.0,3.3,23.5,580.5,523.37,400.92
2016,5,18,15,30,62.0,329.0,3.4,23.0,376.0,336.85,257.91
2016,5,18,15,45,32.5,251.5,3.5,23.0,276.0,245.57,188.98
2016,5,18,16,0,3.0,174.0,3.6,23.0,176.0,155.76,119.18
2016,5,18,16,15,24.0,203.0,3.65,22.5,217.0,193.07,149.49
2016,5,18,16,30,45.0,232.0,3.7,22.0,258.0,225.28,175.37
2016,5,18,16,45,22.5,155.0,3.75,22.0,168.0,146.08,112.94
2016,5,18,17,0,0.0,78.0,3.8,22.0,78.0,69.02,51.21
2016,5,18,17,15,0.0,67.5,3.8,21.5,67.5,59.67,43.87
2016,5,18,17,30,0.0,57.0,3.8,21.0,57.0,50.33,36.38
2016,5,18,17,45,202.0,73.5,3.8,20.5,129.0,95.2,65.0
2016,5,18,18,0,404.0,90.0,3.8,20.0,201.0,112.26,71.54
2016,5,18,18,15,331.5,75.5,3.65,19.5,153.0,69.57,45.44
2016,5,18,18,30,259.0,61.0,3.5,19.0,105.0,46.37,34.55
2016,5,18,18,45,167.5,42.0,3.35,19.0,66.0,32.43,21.69
2016,5,18,19,0,76.0,23.0,3.2,19.0,27.0,18.72,5.1
2016,5,18,19,15,38.0,11.5,3.15,18.5,13.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.63,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.0,7.5,6.58,0.0
2016,5,19,7,0,0.0,10.0,3.6,15.0,10.0,8.78,1.89
2016,5,19,7,15,0.0,16.0,3.4,15.0,16.0,14.07,6.43
2016,5,19,7,30,0.0,22.0,3.2,15.0,22.0,19.37,10.94
2016,5,19,7,45,0.0,21.5,3.0,15.5,21.5,18.94,10.49
2016,5,19,8,0,0.0,21.0,2.8,16.0,21.0,18.51,10.04
2016,5,19,8,15,0.0,29.5,2.85,16.0,29.5,26.03,16.32
2016,5,19,8,30,0.0,38.0,2.9,16.0,38.0,33.57,22.56
2016,5,19,8,45,0.0,39.0,3.0,16.5,39.0,34.48,23.17
2016,5,19,9,0,0.0,40.0,3.1,17.0,40.0,35.39,23.78
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,50.5,36.18
2016,5,19,9,30,0.0,74.0,3.0,17.0,74.0,65.66,48.5
2016,5,19,9,45,0.0,80.5,2.95,17.0,80.5,71.5,53.13
2016,5,19,10,0,0.0,87.0,2.9,17.0,87.0,77.34,57.76
2016,5,19,10,15,0.0,86.5,2.5,17.0,86.5,76.94,57.32
2016,5,19,10,30,0.0,86.0,2.1,17.0,86.0,76.55,56.9
2016,5,19,10,45,2.5,122.0,1.7,17.5,124.5,110.86,84.33
2016,5,19,11,0,5.0,158.0,1.3,18.0,163.0,145.45,111.41
2016,5,19,11,15,149.5,314.0,1.25,18.0,457.5,427.83,330.16
2016,5,19,11,30,294.0,470.0,1.2,18.0,752.0,713.38,530.8
2016,5,19,11,45,325.0,462.0,1.2,18.5,777.5,739.27,544.83
2016,5,19,12,0,356.0,454.0,1.2,19.0,803.0,764.27,560.93
2016,5,19,12,15,330.5,469.0,1.2,19.5,794.0,757.38,554.11
2016,5,19,12,30,305.0,484.0,1.2,20.0,785.0,748.59,546.43
2016,5,19,12,45,308.5,482.5,1.2,20.5,785.5,749.51,546.24
2016,5,19,13,0,312.0,481.0,1.2,21.0,786.0,748.79,544.89
2016,5,19,13,15,229.5,485.5,1.2,21.5,708.5,666.96,487.39
2016,5,19,13,30,147.0,490.0,1.2,22.0,631.0,593.23,435.07
2016,5,19,13,45,90.5,436.0,1.2,22.5,522.5,481.9,356.75
2016,5,19,14,0,34.0,382.0,1.2,23.0,414.0,380.54,283.45
2016,5,19,14,15,25.0,332.5,1.2,23.0,356.0,325.51,244.18
2016,5,19,14,30,16.0,283.0,1.2,23.0,298.0,266.04,200.56
2016,5,19,14,45,36.5,323.5,1.2,23.0,354.5,322.8,243.79
2016,5,19,15,0,57.0,364.0,1.2,23.0,411.0,372.4,280.57
2016,5,19,15,15,65.5,351.0,1.3,23.0,402.0,362.88,274.21
2016,5,19,15,30,74.0,338.0,1.4,23.0,393.0,352.43,267.42
2016,5,19,15,45,38.0,251.0,1.5,23.0,279.0,248.27,189.63
2016,5,19,16,0,2.0,164.0,1.6,23.0,165.0,146.36,111.3
2016,5,19,16,15,1.0,159.5,1.75,22.5,160.5,141.52,108.31
2016,5,19,16,30,0.0,155.0,1.9,22.0,156.0,136.75,105.14
2016,5,19,16,45,4.5,158.0,2.05,22.0,161.0,140.65,108.64
2016,5,19,17,0,9.0,161.0,2.2,22.0,166.0,143.77,111.44
2016,5,19,17,15,5.0,142.0,2.2,21.5,145.0,125.11,97.05
2016,5,19,17,30,1.0,123.0,2.2,21.0,124.0,107.01,82.96
2016,5,19,17,45,240.0,100.0,2.2,21.0,166.5,122.89,85.82
2016,5,19,18,0,479.0,77.0,2.2,21.0,209.0,110.36,66.54
2016,5,19,18,15,406.0,65.5,2.05,20.5,160.0,64.29,39.32
2016,5,19,18,30,333.0,54.0,1.9,20.0,111.0,41.2,29.99
2016,5,19,18,45,231.0,38.5,1.8,19.5,71.0,29.8,19.5
2016,5,19,19,0,129.0,23.0,1.7,19.0,31.0,18.03,5.35
2016,5,19,19,15,64.5,11.5,1.7,18.5,15.5,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,65.5,12.5,0.8,13.5,17.0,11.37,0.0
2016,5,20,6,0,131.0,25.0,0.9,14.0,34.0,19.57,8.0
2016,5,20,6,15,233.0,41.0,0.9,14.5,74.5,31.67,21.75
2016,5,20,6,30,335.0,57.0,0.9,15.0,115.0,43.39,32.7
2016,5,20,6,45,167.5,63.0,0.9,16.0,92.0,57.36,39.02
2016,5,20,7,0,0.0,69.0,0.9,17.0,69.0,60.43,45.65
2016,5,20,7,15,0.0,91.0,0.9,17.5,91.0,79.39,61.38
2016,5,20,7,30,0.0,113.0,0.9,18.0,113.0,98.55,76.92
2016,5,20,7,45,7.5,141.5,0.9,18.5,145.5,125.5,98.26
2016,5,20,8,0,15.0,170.0,0.9,19.0,178.0,153.57,120.15
2016,5,20,8,15,17.0,189.5,0.95,19.5,199.0,172.81,134.81
2016,5,20,8,30,19.0,209.0,1.0,20.0,220.0,192.31,149.5
2016,5,20,8,45,33.5,244.5,1.05,20.5,266.0,234.32,181.48
2016,5,20,9,0,48.0,280.0,1.1,21.0,312.0,276.71,213.13
2016,5,20,9,15,50.0,302.0,1.15,21.5,337.5,301.17,230.65
2016,5,20,9,30,52.0,324.0,1.2,22.0,363.0,325.8,248.16
2016,5,20,9,45,92.5,362.0,1.3,22.5,436.0,391.61,296.56
2016,5,20,10,0,133.0,400.0,1.4,23.0,509.0,466.24,350.06
2016,5,20,10,15,153.0,419.5,1.45,23.0,550.0,506.02,378.03
2016,5,20,10,30,173.0,439.0,1.5,23.0,591.0,546.65,406.56
2016,5,20,10,45,508.5,294.0,1.6,23.5,760.0,710.46,527.53
2016,5,20,11,0,844.0,149.0,1.7,24.0,929.0,864.72,633.45
2016,5,20,11,15,848.5,150.0,1.7,24.0,948.5,887.39,646.03
2016,5,20,11,30,853.0,151.0,1.7,24.0,968.0,906.89,657.97
2016,5,20,11,45,863.5,146.0,1.75,24.5,982.0,923.33,667.27
2016,5,20,12,0,874.0,141.0,1.8,25.0,996.0,936.6,674.62
2016,5,20,12,15,874.5,141.0,1.8,25.0,999.5,941.85,677.67
2016,5,20,12,30,875.0,141.0,1.8,25.0,1003.0,943.79,678.81
2016,5,20,12,45,872.5,141.5,1.8,25.5,998.0,940.14,675.19
2016,5,20,13,0,870.0,142.0,1.8,26.0,993.0,933.2,669.65
2016,5,20,13,15,867.0,141.5,1.8,26.0,980.5,921.58,662.57
2016,5,20,13,30,864.0,141.0,1.8,26.0,968.0,906.6,653.46
2016,5,20,13,45,858.0,140.0,1.8,26.0,947.0,885.25,640.32
2016,5,20,14,0,852.0,139.0,1.8,26.0,926.0,860.77,625.21
2016,5,20,14,15,845.0,137.5,1.8,26.0,898.0,832.03,607.29
2016,5,20,14,30,838.0,136.0,1.8,26.0,870.0,800.5,587.49
2016,5,20,14,45,828.5,134.0,1.85,26.0,835.0,764.0,564.64
2016,5,20,15,0,819.0,132.0,1.9,26.0,800.0,729.23,542.17
2016,5,20,15,15,806.5,129.0,1.95,26.0,759.5,684.72,511.71
2016,5,20,15,30,794.0,126.0,2.0,26.0,719.0,638.67,479.45
2016,5,20,15,45,777.5,123.0,2.05,26.0,673.0,588.95,443.65
2016,5,20,16,0,761.0,120.0,2.1,26.0,627.0,538.58,406.34
2016,5,20,16,15,740.0,116.0,2.1,25.5,577.5,484.68,365.86
2016,5,20,16,30,719.0,112.0,2.1,25.0,528.0,429.57,323.14
2016,5,20,16,45,691.0,107.5,2.15,25.0,475.5,373.22,277.69
2016,5,20,17,0,663.0,103.0,2.2,25.0,423.0,318.67,232.46
2016,5,20,17,15,626.0,96.5,2.1,24.5,369.0,261.91,185.28
2016,5,20,17,30,589.0,90.0,2.0,24.0,315.0,208.62,140.79
2016,5,20,17,45,537.5,82.5,1.9,24.0,262.5,155.94,98.47
2016,5,20,18,0,486.0,75.0,1.8,24.0,210.0,109.08,64.35
2016,5,20,18,15,413.5,64.0,1.65,23.0,161.0,64.53,38.96
2016,5,20,18,30,341.0,53.0,1.5,22.0,112.0,40.43,29.09
2016,5,20,18,45,236.0,38.0,1.4,21.5,72.0,29.39,19.02
2016,5,20,19,0,131.0,23.0,1.3,21.0,32.0,18.02,5.8
2016,5,20,19,15,65.5,11.5,1.35,21.0,16.0,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,11.5,2.05,19.5,13.0,10.46,0.0
2016,5,21,6,0,39.0,23.0,2.3,20.0,26.0,19.48,7.9
2016,5,21,6,15,98.0,48.0,2.35,20.0,63.5,38.79,27.19
2016,5,21,6,30,157.0,73.0,2.4,20.0,101.0,56.06,42.88
2016,5,21,6,45,78.5,56.0,2.45,20.5,70.0,50.32,34.57
2016,5,21,7,0,0.0,39.0,2.5,21.0,39.0,34.37,23.18
2016,5,21,7,15,183.5,95.0,2.5,21.5,166.0,110.78,78.33
2016,5,21,7,30,367.0,151.0,2.5,22.0,293.0,211.15,152.94
2016,5,21,7,45,189.5,158.5,2.55,22.5,232.5,191.66,144.58
2016,5,21,8,0,12.0,166.0,2.6,23.0,172.0,149.11,115.14
2016,5,21,8,15,14.0,186.5,2.6,23.0,194.0,168.99,130.63
2016,5,21,8,30,16.0,207.0,2.6,23.0,216.0,189.15,146.09
2016,5,21,8,45,18.0,225.5,2.65,23.5,237.0,207.85,159.96
2016,5,21,9,0,20.0,244.0,2.7,24.0,258.0,226.76,173.85
2016,5,21,9,15,14.5,227.5,2.7,24.0,238.0,210.41,160.76
2016,5,21,9,30,9.0,211.0,2.7,24.0,218.0,193.26,147.13
2016,5,21,9,45,10.0,223.0,2.7,24.5,231.0,205.32,155.87
2016,5,21,10,0,11.0,235.0,2.7,25.0,244.0,217.47,164.54
2016,5,21,10,15,18.5,286.0,2.65,25.0,302.0,269.69,203.87
2016,5,21,10,30,26.0,337.0,2.6,25.0,360.0,328.68,247.49
2016,5,21,10,45,40.5,379.5,2.6,25.5,417.0,381.5,285.58
2016,5,21,11,0,55.0,422.0,2.6,26.0,474.0,435.25,323.66
2016,5,21,11,15,52.5,428.0,2.55,26.0,478.0,440.74,326.9
2016,5,21,11,30,50.0,434.0,2.5,26.0,482.0,445.86,330.11
2016,5,21,11,45,55.5,434.0,2.5,26.5,488.0,452.19,333.98
2016,5,21,12,0,61.0,434.0,2.5,27.0,494.0,458.29,337.71
2016,5,21,12,15,57.5,445.0,2.45,27.0,502.0,466.14,342.87
2016,5,21,12,30,54.0,456.0,2.4,27.0,510.0,473.51,347.71
2016,5,21,12,45,129.0,479.5,2.4,27.0,606.5,572.64,419.15
2016,5,21,13,0,204.0,503.0,2.4,27.0,703.0,661.72,481.52
2016,5,21,13,15,276.5,474.5,2.4,27.0,741.5,704.66,512.19
2016,5,21,13,30,349.0,446.0,2.4,27.0,780.0,737.56,536.22
2016,5,21,13,45,272.0,456.5,2.45,27.5,714.0,672.54,489.71
2016,5,21,14,0,195.0,467.0,2.5,28.0,648.0,602.73,440.08
2016,5,21,14,15,258.5,438.5,2.55,28.0,670.0,628.43,460.39
2016,5,21,14,30,322.0,410.0,2.6,28.0,692.0,643.16,472.47
2016,5,21,14,45,476.5,325.5,2.65,28.0,724.0,676.77,499.69
2016,5,21,15,0,631.0,241.0,2.7,28.0,756.0,694.55,515.3
2016,5,21,15,15,547.0,260.0,2.75,27.5,690.5,625.45,466.88
2016,5,21,15,30,463.0,279.0,2.8,27.0,625.0,562.79,422.52
2016,5,21,15,45,501.0,245.5,2.85,27.0,598.5,532.08,401.16
2016,5,21,16,0,539.0,212.0,2.9,27.0,572.0,496.49,375.19
2016,5,21,16,15,530.5,202.5,2.9,26.5,534.0,454.07,343.44
2016,5,21,16,30,522.0,193.0,2.9,26.0,496.0,411.27,310.44
2016,5,21,16,45,495.5,181.0,2.95,26.0,446.0,359.04,269.08
2016,5,21,17,0,469.0,169.0,3.0,26.0,396.0,308.84,228.5
2016,5,21,17,15,430.0,156.5,2.95,25.5,345.0,257.03,186.84
2016,5,21,17,30,391.0,144.0,2.9,25.0,294.0,209.19,148.33
2016,5,21,17,45,335.5,129.0,2.85,25.0,243.0,160.89,110.78
2016,5,21,18,0,280.0,114.0,2.8,25.0,192.0,119.45,80.75
2016,5,21,18,15,221.0,92.5,2.65,24.5,145.5,79.61,55.0
2016,5,21,18,30,162.0,71.0,2.5,24.0,99.0,54.67,40.9
2016,5,21,18,45,100.0,46.0,2.45,23.5,61.5,36.3,24.59
2016,5,21,19,0,38.0,21.0,2.4,23.0,24.0,17.92,6.08
2016,5,21,19,15,19.0,10.5,2.4,23.0,12.0,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,39.5,13.5,2.05,21.5,16.5,12.28,0.0
2016,5,22,6,0,79.0,27.0,2.2,22.0,33.0,21.83,9.69
2016,5,22,6,15,167.5,46.0,2.3,22.0,72.0,36.5,25.06
2016,5,22,6,30,256.0,65.0,2.4,22.0,111.0,49.2,36.67
2016,5,22,6,45,128.0,67.0,2.55,22.0,90.0,58.52,40.0
2016,5,22,7,0,0.0,69.0,2.7,22.0,69.0,60.45,44.71
2016,5,22,7,15,19.0,108.0,2.7,22.5,115.5,96.4,73.3
2016,5,22,7,30,38.0,147.0,2.7,23.0,162.0,134.46,103.17
2016,5,22,7,45,100.5,177.5,2.75,23.5,225.0,181.98,139.03
2016,5,22,8,0,163.0,208.0,2.8,24.0,288.0,236.96,181.02
2016,5,22,8,15,277.5,215.0,2.8,24.0,369.5,301.62,230.34
2016,5,22,8,30,392.0,222.0,2.8,24.0,451.0,376.86,288.09
2016,5,22,8,45,227.0,256.5,2.8,24.5,392.0,347.33,266.13
2016,5,22,9,0,62.0,291.0,2.8,25.0,333.0,293.7,224.18
2016,5,22,9,15,70.5,317.0,2.75,25.0,368.0,326.34,248.6
2016,5,22,9,30,79.0,343.0,2.7,25.0,403.0,359.74,273.05
2016,5,22,9,45,87.0,367.0,2.7,25.5,436.5,391.66,295.62
2016,5,22,10,0,95.0,391.0,2.7,26.0,470.0,424.07,318.24
2016,5,22,10,15,55.5,335.5,2.7,26.0,382.0,347.83,261.35
2016,5,22,10,30,16.0,280.0,2.7,26.0,294.0,263.18,197.51
2016,5,22,10,45,13.5,247.5,2.75,26.5,259.5,232.59,174.21
2016,5,22,11,0,11.0,215.0,2.8,27.0,225.0,201.75,150.53
2016,5,22,11,15,11.0,215.0,2.8,27.0,225.5,202.17,150.79
2016,5,22,11,30,11.0,215.0,2.8,27.0,226.0,202.53,150.96
2016,5,22,11,45,13.5,253.0,2.85,27.0,266.5,239.5,178.69
2016,5,22,12,0,16.0,291.0,2.9,27.0,307.0,276.59,206.19
2016,5,22,12,15,12.0,235.5,2.95,27.0,247.5,222.72,165.86
2016,5,22,12,30,8.0,180.0,3.0,27.0,188.0,168.86,125.25
2016,5,22,12,45,60.5,338.5,3.1,27.5,398.0,368.57,275.15
2016,5,22,13,0,113.0,497.0,3.2,28.0,608.0,564.62,414.22
2016,5,22,13,15,250.0,462.0,3.25,28.0,703.0,668.31,489.21
2016,5,22,13,30,387.0,427.0,3.3,28.0,798.0,752.74,550.05
2016,5,22,13,45,198.5,315.0,3.35,28.0,505.0,475.97,354.82
2016,5,22,14,0,10.0,203.0,3.4,28.0,212.0,190.06,140.84
2016,5,22,14,15,159.0,309.0,3.4,28.0,448.5,420.38,316.45
2016,5,22,14,30,308.0,415.0,3.4,28.0,685.0,635.89,471.02
