Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,14,45,492.5,312.5,3.45,28.0,724.5,676.42,502.98
2016,5,22,15,0,677.0,210.0,3.5,28.0,764.0,698.86,522.58
2016,5,22,15,15,625.5,226.0,3.5,27.5,718.0,649.71,487.79
2016,5,22,15,30,574.0,242.0,3.5,27.0,672.0,600.28,452.61
2016,5,22,15,45,464.0,260.0,3.55,27.0,593.5,522.22,394.97
2016,5,22,16,0,354.0,278.0,3.6,27.0,515.0,448.86,340.18
2016,5,22,16,15,216.0,264.0,3.55,27.0,405.5,344.55,261.85
2016,5,22,16,30,78.0,250.0,3.5,27.0,296.0,254.91,194.07
2016,5,22,16,45,289.0,203.5,3.45,27.0,348.0,294.96,222.75
2016,5,22,17,0,500.0,157.0,3.4,27.0,400.0,308.59,227.25
2016,5,22,17,15,460.5,146.0,3.25,26.5,348.5,256.32,184.81
2016,5,22,17,30,421.0,135.0,3.1,26.0,297.0,208.02,145.76
2016,5,22,17,45,366.0,121.5,3.0,26.0,246.0,159.43,107.9
2016,5,22,18,0,311.0,108.0,2.9,26.0,195.0,117.83,77.9
2016,5,22,18,15,248.0,89.0,2.8,25.5,149.0,78.05,52.97
2016,5,22,18,30,185.0,70.0,2.7,25.0,103.0,54.07,40.24
2016,5,22,18,45,117.0,47.0,2.65,24.5,65.0,37.07,25.17
2016,5,22,19,0,49.0,24.0,2.6,24.0,27.0,20.22,7.98
2016,5,22,19,15,24.5,12.0,2.65,24.0,13.5,10.91,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.3,20.5,17.5,12.28,0.0
2016,5,23,6,0,106.0,27.0,2.5,21.0,35.0,21.88,10.03
2016,5,23,6,15,198.5,44.5,2.6,21.5,75.0,34.26,23.26
2016,5,23,6,30,291.0,62.0,2.7,22.0,115.0,46.99,34.79
2016,5,23,6,45,356.5,76.0,2.85,22.5,163.0,71.89,45.78
2016,5,23,7,0,422.0,90.0,3.0,23.0,211.0,114.98,71.99
2016,5,23,7,15,211.0,73.5,3.05,23.0,134.0,96.21,64.7
2016,5,23,7,30,0.0,57.0,3.1,23.0,57.0,50.34,36.02
2016,5,23,7,45,9.5,116.5,3.2,23.5,121.0,104.82,79.94
2016,5,23,8,0,19.0,176.0,3.3,24.0,185.0,159.85,123.33
2016,5,23,8,15,21.5,196.5,3.35,24.0,208.0,180.39,139.14
2016,5,23,8,30,24.0,217.0,3.4,24.0,231.0,201.25,155.13
2016,5,23,8,45,24.5,234.5,3.45,24.5,250.0,218.79,168.06
2016,5,23,9,0,25.0,252.0,3.5,25.0,269.0,236.36,180.86
2016,5,23,9,15,52.0,298.0,3.55,25.0,336.0,298.11,227.87
2016,5,23,9,30,79.0,344.0,3.6,25.0,403.0,360.33,274.48
2016,5,23,9,45,56.0,338.0,3.65,25.5,381.5,343.87,260.72
2016,5,23,10,0,33.0,332.0,3.7,26.0,360.0,325.1,245.41
2016,5,23,10,15,36.0,344.0,3.75,26.0,375.5,340.52,256.67
2016,5,23,10,30,39.0,356.0,3.8,26.0,391.0,356.03,267.88
2016,5,23,10,45,35.0,354.0,3.9,26.5,386.0,352.9,264.68
2016,5,23,11,0,31.0,352.0,4.0,27.0,381.0,349.32,261.23
2016,5,23,11,15,28.5,362.0,4.05,27.0,389.0,357.79,267.17
2016,5,23,11,30,26.0,372.0,4.1,27.0,397.0,366.02,272.92
2016,5,23,11,45,24.0,364.5,4.15,27.5,388.5,350.32,260.74
2016,5,23,12,0,22.0,357.0,4.2,28.0,380.0,342.14,254.16
2016,5,23,12,15,55.5,423.5,4.25,28.0,479.0,443.41,328.63
2016,5,23,12,30,89.0,490.0,4.3,28.0,578.0,537.04,395.78
2016,5,23,12,45,57.0,432.5,4.35,28.5,489.0,453.21,334.46
2016,5,23,13,0,25.0,375.0,4.4,29.0,400.0,369.47,272.96
2016,5,23,13,15,19.5,322.0,4.4,29.0,341.5,307.49,227.92
2016,5,23,13,30,14.0,269.0,4.4,29.0,283.0,253.97,188.48
2016,5,23,13,45,14.5,274.5,4.4,29.0,288.5,258.89,192.39
2016,5,23,14,0,15.0,280.0,4.4,29.0,294.0,263.71,196.13
2016,5,23,14,15,387.5,230.5,4.35,29.0,571.0,547.56,413.92
2016,5,23,14,30,760.0,181.0,4.3,29.0,848.0,782.95,584.04
2016,5,23,14,45,752.5,176.0,4.25,29.0,815.0,747.15,557.71
2016,5,23,15,0,745.0,171.0,4.2,29.0,782.0,709.2,531.09
2016,5,23,15,15,395.5,244.0,4.15,28.5,567.0,505.9,382.07
2016,5,23,15,30,46.0,317.0,4.1,28.0,352.0,314.68,236.68
2016,5,23,15,45,363.5,236.5,4.05,28.0,482.0,440.91,335.53
2016,5,23,16,0,681.0,156.0,4.0,28.0,612.0,525.32,398.17
2016,5,23,16,15,545.5,186.5,3.95,27.5,534.0,446.31,337.94
2016,5,23,16,30,410.0,217.0,3.9,27.0,456.0,381.33,288.48
2016,5,23,16,45,335.0,207.5,3.9,27.0,390.5,316.09,238.18
2016,5,23,17,0,260.0,198.0,3.9,27.0,325.0,261.22,195.76
2016,5,23,17,15,242.5,176.5,3.8,26.5,284.0,220.26,163.26
2016,5,23,17,30,225.0,155.0,3.7,26.0,243.0,181.18,132.04
2016,5,23,17,45,199.5,133.5,3.65,26.0,202.0,142.85,101.83
2016,5,23,18,0,174.0,112.0,3.6,26.0,161.0,108.69,76.05
2016,5,23,18,15,139.0,90.0,3.6,25.5,123.5,76.61,54.09
2016,5,23,18,30,104.0,68.0,3.6,25.0,86.0,54.05,40.25
2016,5,23,18,45,59.5,46.0,3.6,24.5,55.5,37.35,25.44
2016,5,23,19,0,15.0,24.0,3.6,24.0,25.0,20.72,8.7
2016,5,23,19,15,7.5,12.0,3.7,23.5,12.5,10.91,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,18.5,13.5,2.6,21.5,15.0,12.28,0.0
2016,5,24,6,0,37.0,27.0,2.7,22.0,30.0,22.52,10.64
2016,5,24,6,15,96.0,48.5,2.9,22.0,64.0,39.25,27.42
2016,5,24,6,30,155.0,70.0,3.1,22.0,98.0,54.02,40.81
2016,5,24,6,45,227.0,83.5,3.3,22.5,140.5,74.13,50.65
2016,5,24,7,0,299.0,97.0,3.5,23.0,183.0,107.98,71.34
2016,5,24,7,15,176.5,124.5,3.65,23.0,178.0,133.36,96.46
2016,5,24,7,30,54.0,152.0,3.8,23.0,173.0,141.77,108.51
2016,5,24,7,45,35.0,162.0,4.0,23.5,176.5,150.01,115.54
2016,5,24,8,0,16.0,172.0,4.2,24.0,180.0,155.4,119.88
2016,5,24,8,15,138.0,211.5,4.25,24.5,291.5,241.27,185.55
2016,5,24,8,30,260.0,251.0,4.3,25.0,403.0,341.64,262.1
2016,5,24,8,45,191.0,280.5,4.4,25.5,398.0,346.37,265.57
2016,5,24,9,0,122.0,310.0,4.5,26.0,393.0,346.12,264.53
2016,5,24,9,15,72.0,293.0,4.55,26.0,343.5,305.39,233.1
2016,5,24,9,30,22.0,276.0,4.6,26.0,294.0,259.15,196.94
2016,5,24,9,45,38.0,319.5,4.65,26.5,351.0,314.6,238.46
2016,5,24,10,0,54.0,363.0,4.7,27.0,408.0,368.24,277.75
2016,5,24,10,15,64.0,389.0,4.65,27.0,444.5,402.69,302.76
2016,5,24,10,30,74.0,415.0,4.6,27.0,481.0,437.74,328.03
2016,5,24,10,45,70.0,425.0,4.6,27.5,488.5,446.96,333.48
2016,5,24,11,0,66.0,435.0,4.6,28.0,496.0,455.65,338.6
2016,5,24,11,15,138.5,462.0,4.6,28.0,594.5,553.31,410.12
2016,5,24,11,30,211.0,489.0,4.6,28.0,693.0,646.21,476.55
2016,5,24,11,45,233.0,472.5,4.65,28.5,700.0,654.7,481.89
2016,5,24,12,0,255.0,456.0,4.7,29.0,707.0,669.25,491.74
2016,5,24,12,15,168.5,471.0,4.7,29.0,637.0,599.24,440.42
2016,5,24,12,30,82.0,486.0,4.7,29.0,567.0,526.43,386.71
2016,5,24,12,45,63.5,461.0,4.7,29.0,523.5,485.64,357.59
2016,5,24,13,0,45.0,436.0,4.7,29.0,480.0,444.57,327.92
2016,5,24,13,15,37.0,409.5,4.65,29.0,445.5,411.57,304.17
2016,5,24,13,30,29.0,383.0,4.6,29.0,411.0,378.63,280.3
2016,5,24,13,45,58.5,417.0,4.55,29.0,472.0,434.63,321.89
2016,5,24,14,0,88.0,451.0,4.5,29.0,533.0,488.97,361.54
2016,5,24,14,15,228.0,421.0,4.45,29.0,624.0,579.29,429.56
2016,5,24,14,30,368.0,391.0,4.4,29.0,715.0,660.05,489.16
2016,5,24,14,45,209.0,375.0,4.35,29.0,557.5,505.56,376.8
2016,5,24,15,0,50.0,359.0,4.3,29.0,400.0,361.55,269.62
2016,5,24,15,15,234.5,329.0,4.15,28.5,506.5,466.78,351.57
2016,5,24,15,30,419.0,299.0,4.0,28.0,613.0,550.28,414.66
2016,5,24,15,45,370.5,293.0,3.9,28.0,558.5,490.44,370.05
2016,5,24,16,0,322.0,287.0,3.8,28.0,504.0,438.4,331.21
2016,5,24,16,15,277.0,270.5,3.65,27.5,447.0,382.71,289.91
2016,5,24,16,30,232.0,254.0,3.5,27.0,390.0,328.72,249.38
2016,5,24,16,45,327.0,211.0,3.35,27.0,382.0,315.69,237.68
2016,5,24,17,0,422.0,168.0,3.2,27.0,374.0,291.36,215.34
2016,5,24,17,15,356.0,166.5,3.1,26.5,325.5,243.17,177.49
2016,5,24,17,30,290.0,165.0,3.0,26.0,277.0,203.22,146.77
2016,5,24,17,45,238.5,146.0,2.95,26.0,228.5,158.65,112.65
2016,5,24,18,0,187.0,127.0,2.9,26.0,180.0,120.71,85.14
2016,5,24,18,15,139.0,102.0,2.95,25.5,136.5,84.69,60.6
2016,5,24,18,30,91.0,77.0,3.0,25.0,93.0,59.89,45.2
2016,5,24,18,45,45.5,49.5,3.05,25.0,57.5,40.66,28.17
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,19.3,7.98
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.5,3.35,22.5,10.5,9.55,0.0
2016,5,25,6,0,0.0,21.0,3.4,23.0,21.0,18.51,7.84
2016,5,25,6,15,20.5,45.0,3.5,23.0,49.0,37.63,25.96
2016,5,25,6,30,41.0,69.0,3.6,23.0,77.0,56.12,42.44
2016,5,25,6,45,77.5,89.5,3.7,23.5,110.0,74.45,54.06
2016,5,25,7,0,114.0,110.0,3.8,24.0,143.0,101.75,73.49
2016,5,25,7,15,139.5,134.0,3.9,24.0,182.5,134.58,98.65
2016,5,25,7,30,165.0,158.0,4.0,24.0,222.0,170.7,127.14
2016,5,25,7,45,82.5,134.0,4.1,24.5,166.0,140.47,106.06
2016,5,25,8,0,0.0,110.0,4.2,25.0,110.0,96.96,73.05
2016,5,25,8,15,0.0,123.5,4.2,25.0,123.5,108.94,82.39
2016,5,25,8,30,0.0,137.0,4.2,25.0,137.0,120.98,91.64
2016,5,25,8,45,32.0,215.0,4.25,25.5,236.5,207.01,158.66
2016,5,25,9,0,64.0,293.0,4.3,26.0,336.0,295.84,226.17
2016,5,25,9,15,36.0,250.5,4.35,26.0,275.5,245.94,187.4
2016,5,25,9,30,8.0,208.0,4.4,26.0,215.0,189.78,143.61
2016,5,25,9,45,11.5,235.5,4.45,26.5,245.5,217.28,164.27
2016,5,25,10,0,15.0,263.0,4.5,27.0,276.0,245.16,184.85
2016,5,25,10,15,17.0,285.0,4.45,27.0,300.5,267.31,201.22
2016,5,25,10,30,19.0,307.0,4.4,27.0,325.0,289.63,217.62
2016,5,25,10,45,27.5,348.0,4.4,27.5,374.0,340.78,254.99
2016,5,25,11,0,36.0,389.0,4.4,28.0,423.0,387.34,288.34
2016,5,25,11,15,27.5,357.0,4.35,28.0,383.5,351.85,261.85
2016,5,25,11,30,19.0,325.0,4.3,28.0,344.0,309.08,230.08
2016,5,25,11,45,19.5,335.5,4.25,28.0,355.0,319.62,237.8
2016,5,25,12,0,20.0,346.0,4.2,28.0,366.0,330.07,245.33
2016,5,25,12,15,24.5,370.5,4.15,28.0,395.0,364.86,270.76
2016,5,25,12,30,29.0,395.0,4.1,28.0,424.0,392.05,290.45
2016,5,25,12,45,34.5,411.0,4.05,28.5,445.5,411.88,304.21
2016,5,25,13,0,40.0,427.0,4.0,29.0,467.0,431.31,317.62
2016,5,25,13,15,44.0,429.5,4.0,29.0,473.0,436.31,321.37
2016,5,25,13,30,48.0,432.0,4.0,29.0,479.0,440.88,324.91
2016,5,25,13,45,42.0,410.5,4.0,29.0,451.0,414.02,305.71
2016,5,25,14,0,36.0,389.0,4.0,29.0,423.0,387.27,286.6
2016,5,25,14,15,79.0,412.0,3.95,29.0,483.0,441.88,327.52
2016,5,25,14,30,122.0,435.0,3.9,29.0,543.0,499.5,369.74
2016,5,25,14,45,103.5,410.5,3.85,29.0,499.5,451.8,335.39
2016,5,25,15,0,85.0,386.0,3.8,29.0,456.0,411.07,306.13
2016,5,25,15,15,74.5,360.0,3.85,29.0,419.5,375.67,280.76
2016,5,25,15,30,64.0,334.0,3.9,29.0,383.0,341.04,255.7
2016,5,25,15,45,32.5,244.5,4.0,29.0,269.5,238.43,179.24
2016,5,25,16,0,1.0,155.0,4.1,29.0,156.0,137.79,102.47
2016,5,25,16,15,7.5,177.0,4.1,29.0,181.5,159.98,120.11
2016,5,25,16,30,14.0,199.0,4.1,29.0,207.0,181.05,136.71
2016,5,25,16,45,70.0,204.0,4.2,29.0,239.0,206.13,155.87
2016,5,25,17,0,126.0,209.0,4.3,29.0,271.0,224.11,168.61
2016,5,25,17,15,113.0,186.0,4.1,28.5,237.0,191.36,143.27
2016,5,25,17,30,100.0,163.0,3.9,28.0,203.0,160.15,119.08
2016,5,25,17,45,88.0,138.5,3.75,27.5,169.5,130.11,95.79
2016,5,25,18,0,76.0,114.0,3.6,27.0,136.0,101.77,74.07
2016,5,25,18,15,57.0,90.0,3.45,26.5,104.5,75.39,54.59
2016,5,25,18,30,38.0,66.0,3.3,26.0,73.0,54.1,40.16
2016,5,25,18,45,19.0,44.0,3.2,25.5,47.5,36.91,25.04
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,19.34,8.28
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.0,2.8,23.5,3.0,2.73,0.0
2016,5,26,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,5,26,6,15,0.0,16.0,3.05,24.0,16.0,14.06,6.15
2016,5,26,6,30,0.0,26.0,3.2,24.0,26.0,22.88,13.96
2016,5,26,6,45,0.0,38.5,3.35,24.5,38.5,33.94,22.37
2016,5,26,7,0,0.0,51.0,3.5,25.0,51.0,45.01,31.5
2016,5,26,7,15,0.0,62.0,3.7,25.0,62.0,54.78,39.47
2016,5,26,7,30,0.0,73.0,3.9,25.0,73.0,64.56,47.33
2016,5,26,7,45,4.0,117.5,4.15,25.0,120.0,104.09,79.02
2016,5,26,8,0,8.0,162.0,4.4,25.0,167.0,144.16,110.69
2016,5,26,8,15,4.0,108.0,4.45,25.0,110.5,97.0,72.77
2016,5,26,8,30,0.0,54.0,4.5,25.0,54.0,47.75,33.05
2016,5,26,8,45,0.0,72.0,4.55,25.0,72.0,63.77,45.81
2016,5,26,9,0,0.0,90.0,4.6,25.0,90.0,79.83,58.46
2016,5,26,9,15,4.0,147.5,4.6,25.0,150.5,133.19,100.52
2016,5,26,9,30,8.0,205.0,4.6,25.0,211.0,187.08,142.31
2016,5,26,9,45,91.5,304.0,4.7,25.0,379.5,341.7,261.79
2016,5,26,10,0,175.0,403.0,4.8,25.0,548.0,496.21,377.23
2016,5,26,10,15,211.5,417.0,4.7,25.0,599.0,544.76,412.24
2016,5,26,10,30,248.0,431.0,4.6,25.0,650.0,600.63,452.35
2016,5,26,10,45,309.0,423.5,4.55,25.0,705.0,652.88,490.36
2016,5,26,11,0,370.0,416.0,4.5,25.0,760.0,706.99,529.23
2016,5,26,11,15,301.0,451.0,4.4,25.0,735.0,689.0,513.74
2016,5,26,11,30,232.0,486.0,4.3,25.0,710.0,660.65,491.43
2016,5,26,11,45,258.0,486.5,4.25,25.5,738.5,695.17,514.99
2016,5,26,12,0,284.0,487.0,4.2,26.0,767.0,722.67,533.2
2016,5,26,12,15,270.0,493.5,4.5,26.5,759.5,718.15,529.26
2016,5,26,12,30,256.0,500.0,4.8,27.0,752.0,712.06,524.84
2016,5,26,12,45,179.5,497.0,5.15,27.5,674.0,632.28,467.5
2016,5,26,13,0,103.0,494.0,5.5,28.0,596.0,551.01,408.09
2016,5,26,13,15,271.5,458.5,5.6,28.0,721.0,681.37,506.09
2016,5,26,13,30,440.0,423.0,5.7,28.0,846.0,797.19,591.05
2016,5,26,13,45,591.5,313.5,5.85,28.5,869.0,818.84,609.97
2016,5,26,14,0,743.0,204.0,6.0,29.0,892.0,833.61,624.1
2016,5,26,14,15,735.0,201.5,5.85,29.0,865.5,804.93,603.62
2016,5,26,14,30,727.0,199.0,5.7,29.0,839.0,773.88,581.38
2016,5,26,14,45,520.0,289.0,5.6,29.0,737.5,673.01,505.48
2016,5,26,15,0,313.0,379.0,5.5,29.0,636.0,578.88,433.84
2016,5,26,15,15,314.5,356.0,5.3,29.0,603.5,544.67,409.43
2016,5,26,15,30,316.0,333.0,5.1,29.0,571.0,509.41,383.77
2016,5,26,15,45,281.5,318.5,4.9,29.0,521.0,459.29,346.48
2016,5,26,16,0,247.0,304.0,4.7,29.0,471.0,411.56,310.72
2016,5,26,16,15,231.5,286.5,4.5,28.5,433.0,370.58,280.38
2016,5,26,16,30,216.0,269.0,4.3,28.0,395.0,333.89,252.82
2016,5,26,16,45,343.5,213.5,4.1,28.0,392.0,323.8,243.08
2016,5,26,17,0,471.0,158.0,3.9,28.0,389.0,298.72,219.46
2016,5,26,17,15,410.5,155.5,3.8,27.5,339.5,249.7,180.51
2016,5,26,17,30,350.0,153.0,3.7,27.0,290.0,206.39,146.62
2016,5,26,17,45,306.0,135.5,3.65,26.5,242.0,160.97,111.51
2016,5,26,18,0,262.0,118.0,3.6,26.0,194.0,120.59,82.11
2016,5,26,18,15,204.5,97.0,3.7,25.5,148.5,82.36,57.36
2016,5,26,18,30,147.0,76.0,3.8,25.0,103.0,58.16,43.79
2016,5,26,18,45,83.5,51.0,3.9,24.5,65.0,41.0,28.59
2016,5,26,19,0,20.0,26.0,4.0,24.0,27.0,22.36,10.79
2016,5,26,19,15,10.0,13.0,4.15,23.5,13.5,11.82,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.5,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.9,23.0,14.0,11.82,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,21.84,10.54
2016,5,27,6,15,81.5,52.5,4.9,23.0,66.0,42.02,29.66
2016,5,27,6,30,135.0,79.0,4.9,23.0,104.0,61.48,47.02
2016,5,27,6,45,67.5,45.5,4.9,23.5,58.0,41.26,27.07
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,10.54,3.1
2016,5,27,7,15,0.0,43.0,5.05,24.0,43.0,37.92,25.76
2016,5,27,7,30,0.0,74.0,5.2,24.0,74.0,65.45,48.27
2016,5,27,7,45,0.0,84.0,5.35,24.5,84.0,74.26,55.15
2016,5,27,8,0,0.0,94.0,5.5,25.0,94.0,83.09,61.96
2016,5,27,8,15,0.0,72.0,5.6,25.0,72.0,63.71,46.09
2016,5,27,8,30,0.0,50.0,5.7,25.0,50.0,44.21,30.19
2016,5,27,8,45,56.5,180.0,5.8,25.5,218.0,188.27,144.6
2016,5,27,9,0,113.0,310.0,5.9,26.0,386.0,337.0,258.93
2016,5,27,9,15,57.0,229.0,5.8,26.0,267.5,239.0,182.98
2016,5,27,9,30,1.0,148.0,5.7,26.0,149.0,132.03,98.86
2016,5,27,9,45,5.0,177.5,5.6,26.5,182.0,161.17,121.26
2016,5,27,10,0,9.0,207.0,5.5,27.0,215.0,190.73,143.61
2016,5,27,10,15,10.5,214.5,5.4,27.0,224.5,199.13,149.8
2016,5,27,10,30,12.0,222.0,5.3,27.0,234.0,207.6,156.07
2016,5,27,10,45,13.0,244.5,5.25,27.5,257.0,229.21,171.95
2016,5,27,11,0,14.0,267.0,5.2,28.0,280.0,250.9,187.73
2016,5,27,11,15,13.5,257.5,5.0,28.0,270.5,242.45,181.1
2016,5,27,11,30,13.0,248.0,4.8,28.0,261.0,233.89,174.48
2016,5,27,11,45,13.5,253.0,4.65,28.5,266.5,239.23,178.0
2016,5,27,12,0,14.0,258.0,4.5,29.0,272.0,244.5,181.45
2016,5,27,12,15,14.0,260.5,4.2,29.0,275.0,246.97,183.12
2016,5,27,12,30,14.0,263.0,3.9,29.0,278.0,249.31,184.73
2016,5,27,12,45,14.5,269.0,3.6,29.5,284.0,255.13,188.57
2016,5,27,13,0,15.0,275.0,3.3,30.0,290.0,260.82,192.28
2016,5,27,13,15,13.5,254.5,2.9,30.0,268.5,240.58,177.2
2016,5,27,13,30,12.0,234.0,2.5,30.0,247.0,220.36,162.17
2016,5,27,13,45,17.5,290.0,2.2,30.0,307.5,275.27,202.66
2016,5,27,14,0,23.0,346.0,1.9,30.0,368.0,329.87,241.95
2016,5,27,14,15,37.0,369.0,1.65,30.0,403.0,367.45,268.76
2016,5,27,14,30,51.0,392.0,1.4,30.0,438.0,397.54,289.86
2016,5,27,14,45,183.0,385.5,1.2,30.0,538.0,494.21,359.8
2016,5,27,15,0,315.0,379.0,1.0,30.0,638.0,579.81,418.67
2016,5,27,15,15,526.5,269.5,0.9,29.5,677.0,615.98,446.35
2016,5,27,15,30,738.0,160.0,0.8,29.0,716.0,629.69,458.04
2016,5,27,15,45,733.0,150.0,0.7,29.0,673.5,582.71,424.19
2016,5,27,16,0,728.0,140.0,0.6,29.0,631.0,534.2,389.07
2016,5,27,16,15,574.5,178.0,0.65,28.5,547.5,454.2,332.54
2016,5,27,16,30,421.0,216.0,0.7,28.0,464.0,384.05,282.44
2016,5,27,16,45,535.0,164.0,0.75,28.0,448.0,357.78,260.93
2016,5,27,17,0,649.0,112.0,0.8,28.0,432.0,319.98,228.01
2016,5,27,17,15,612.0,105.5,0.85,27.5,378.5,264.41,183.51
2016,5,27,17,30,575.0,99.0,0.9,27.0,325.0,212.3,141.46
2016,5,27,17,45,532.5,89.5,0.95,26.5,273.5,160.45,100.81
2016,5,27,18,0,490.0,80.0,1.0,26.0,222.0,113.33,66.9
2016,5,27,18,15,418.5,69.0,0.95,25.5,172.5,67.41,40.62
2016,5,27,18,30,347.0,58.0,0.9,25.0,123.0,44.02,31.86
2016,5,27,18,45,244.5,43.5,0.9,24.5,81.5,33.5,22.42
2016,5,27,19,0,142.0,29.0,0.9,24.0,40.0,22.65,11.27
2016,5,27,19,15,71.0,14.5,0.95,23.5,20.0,13.19,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.0,15.5,2.75,21.5,18.5,14.1,0.0
2016,5,28,6,0,68.0,31.0,2.8,22.0,37.0,25.54,13.49
2016,5,28,6,15,154.0,52.0,2.95,22.0,77.0,40.84,28.84
2016,5,28,6,30,240.0,73.0,3.1,22.0,117.0,56.42,42.91
2016,5,28,6,45,314.0,87.5,3.3,22.5,166.0,77.42,51.92
2016,5,28,7,0,388.0,102.0,3.5,23.0,215.0,118.95,76.86
2016,5,28,7,15,194.0,81.5,3.65,23.5,138.0,99.67,68.09
2016,5,28,7,30,0.0,61.0,3.8,24.0,61.0,53.89,38.77
2016,5,28,7,45,0.0,82.5,4.0,24.5,82.5,72.96,54.09
2016,5,28,8,0,0.0,104.0,4.2,25.0,104.0,91.76,68.91
2016,5,28,8,15,4.0,144.5,4.25,25.5,147.0,128.66,97.86
2016,5,28,8,30,8.0,185.0,4.3,26.0,190.0,166.18,126.81
2016,5,28,8,45,40.5,241.5,4.35,26.5,269.0,233.91,178.71
2016,5,28,9,0,73.0,298.0,4.4,27.0,348.0,304.44,231.79
2016,5,28,9,15,54.0,300.5,4.35,27.0,338.5,300.44,228.03
2016,5,28,9,30,35.0,303.0,4.3,27.0,329.0,294.31,222.72
2016,5,28,9,45,69.5,349.0,4.3,27.5,405.0,361.7,272.74
2016,5,28,10,0,104.0,395.0,4.3,28.0,481.0,432.07,323.82
2016,5,28,10,15,444.0,284.0,4.2,28.0,672.5,609.48,458.61
2016,5,28,10,30,784.0,173.0,4.1,28.0,864.0,789.66,590.07
2016,5,28,10,45,483.0,321.5,4.1,28.5,751.5,706.27,523.25
2016,5,28,11,0,182.0,470.0,4.1,29.0,639.0,590.66,433.88
2016,5,28,11,15,299.5,444.5,4.05,29.0,730.0,680.15,499.28
2016,5,28,11,30,417.0,419.0,4.0,29.0,821.0,771.52,563.69
2016,5,28,11,45,623.0,293.0,3.95,29.5,901.5,847.18,618.66
2016,5,28,12,0,829.0,167.0,3.9,30.0,982.0,918.17,666.19
2016,5,28,12,15,829.0,167.5,3.85,30.0,985.0,923.53,668.79
2016,5,28,12,30,829.0,168.0,3.8,30.0,988.0,925.63,669.8
2016,5,28,12,45,827.5,168.0,3.8,30.0,983.5,922.69,667.91
2016,5,28,13,0,826.0,168.0,3.8,30.0,979.0,916.52,664.03
2016,5,28,13,15,822.5,167.0,3.8,30.0,966.0,904.36,656.32
2016,5,28,13,30,819.0,166.0,3.8,30.0,953.0,888.96,646.59
2016,5,28,13,45,813.5,164.5,3.8,30.0,933.0,868.2,633.36
2016,5,28,14,0,808.0,163.0,3.8,30.0,913.0,844.43,618.18
2016,5,28,14,15,800.5,161.5,3.8,29.5,886.0,816.17,601.16
2016,5,28,14,30,793.0,160.0,3.8,29.0,859.0,785.29,582.26
2016,5,28,14,45,774.0,162.5,3.8,29.0,823.0,746.99,556.27
2016,5,28,15,0,755.0,165.0,3.8,29.0,787.0,707.22,528.38
2016,5,28,15,15,742.0,162.0,3.75,29.0,747.5,665.35,498.57
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,622.48,467.47
2016,5,28,15,45,712.0,154.5,3.65,29.0,664.0,573.96,431.72
2016,5,28,16,0,695.0,150.0,3.6,29.0,620.0,525.01,394.86
2016,5,28,16,15,673.5,145.0,3.5,28.5,571.5,473.23,355.67
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,422.04,315.82
2016,5,28,16,45,625.5,133.0,3.3,27.5,472.5,367.98,272.81
2016,5,28,17,0,599.0,126.0,3.2,27.0,422.0,315.66,230.14
2016,5,28,17,15,561.5,118.5,3.1,26.5,370.0,261.9,185.99
2016,5,28,17,30,524.0,111.0,3.0,26.0,318.0,209.64,143.09
2016,5,28,17,45,479.5,100.0,2.95,26.0,267.0,159.27,102.93
2016,5,28,18,0,435.0,89.0,2.9,26.0,216.0,113.82,69.71
2016,5,28,18,15,365.0,77.0,2.9,25.5,168.0,71.74,45.28
2016,5,28,18,30,295.0,65.0,2.9,25.0,120.0,49.13,36.2
2016,5,28,18,45,202.0,48.0,2.9,25.0,79.5,36.87,25.18
2016,5,28,19,0,109.0,31.0,2.9,25.0,39.0,24.94,13.11
2016,5,28,19,15,54.5,15.5,2.9,24.5,19.5,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,10.0,2.05,21.5,10.0,9.1,0.0
2016,5,29,6,0,0.0,20.0,2.2,22.0,20.0,17.62,7.65
2016,5,29,6,15,3.0,41.0,2.25,22.0,42.0,35.28,24.19
2016,5,29,6,30,6.0,62.0,2.3,22.0,64.0,52.45,39.53
2016,5,29,6,45,21.0,84.0,2.4,22.5,90.5,70.0,51.92
2016,5,29,7,0,36.0,106.0,2.5,23.0,117.0,91.96,68.93
2016,5,29,7,15,44.5,129.5,2.55,23.0,145.5,116.21,88.11
2016,5,29,7,30,53.0,153.0,2.6,23.0,174.0,141.77,108.38
2016,5,29,7,45,174.5,174.0,2.7,23.5,257.5,197.85,149.24
2016,5,29,8,0,296.0,195.0,2.8,24.0,341.0,268.92,202.88
2016,5,29,8,15,467.0,170.5,2.85,24.0,431.0,335.38,253.51
2016,5,29,8,30,638.0,146.0,2.9,24.0,521.0,419.49,318.61
2016,5,29,8,45,516.5,207.5,2.95,24.5,528.0,447.1,340.85
2016,5,29,9,0,395.0,269.0,3.0,25.0,535.0,459.88,350.26
2016,5,29,9,15,275.5,314.5,3.0,25.0,506.0,450.59,342.73
2016,5,29,9,30,156.0,360.0,3.0,25.0,477.0,425.75,322.73
2016,5,29,9,45,80.0,261.5,3.0,25.5,322.0,294.74,224.01
2016,5,29,10,0,4.0,163.0,3.0,26.0,167.0,147.87,110.37
2016,5,29,10,15,203.0,268.5,3.0,26.0,447.5,406.52,310.01
2016,5,29,10,30,402.0,374.0,3.0,26.0,728.0,672.44,501.23
2016,5,29,10,45,202.0,257.5,3.05,26.5,435.5,410.25,310.04
2016,5,29,11,0,2.0,141.0,3.1,27.0,143.0,127.52,93.53
2016,5,29,11,15,20.5,277.0,3.05,27.0,297.5,271.24,203.08
2016,5,29,11,30,39.0,413.0,3.0,27.0,452.0,414.25,307.41
2016,5,29,11,45,106.5,459.5,3.0,27.5,564.5,519.08,382.55
2016,5,29,12,0,174.0,506.0,3.0,28.0,677.0,632.31,461.22
2016,5,29,12,15,507.0,330.5,2.95,28.0,832.0,787.43,575.63
2016,5,29,12,30,840.0,155.0,2.9,28.0,987.0,911.99,661.65
2016,5,29,12,45,835.5,157.5,2.9,28.0,982.0,908.6,658.44
2016,5,29,13,0,831.0,160.0,2.9,28.0,977.0,912.51,661.19
2016,5,29,13,15,828.0,159.5,2.85,28.0,965.0,901.25,653.69
2016,5,29,13,30,825.0,159.0,2.8,28.0,953.0,886.73,644.26
2016,5,29,13,45,816.5,160.0,2.75,28.0,932.5,865.67,630.62
2016,5,29,14,0,808.0,161.0,2.7,28.0,912.0,841.71,615.14
2016,5,29,14,15,564.5,286.5,2.6,28.0,804.0,740.5,543.05
2016,5,29,14,30,321.0,412.0,2.5,28.0,696.0,639.12,468.25
2016,5,29,14,45,553.5,279.0,2.4,28.0,745.0,687.33,507.37
2016,5,29,15,0,786.0,146.0,2.3,28.0,794.0,711.35,527.85
2016,5,29,15,15,541.5,243.5,2.15,27.5,680.0,601.73,447.59
2016,5,29,15,30,297.0,341.0,2.0,27.0,566.0,503.23,374.84
2016,5,29,15,45,507.5,240.0,1.95,27.0,595.0,527.0,394.79
2016,5,29,16,0,718.0,139.0,1.9,27.0,624.0,527.06,395.2
2016,5,29,16,15,697.0,134.5,1.9,27.0,576.0,474.98,355.4
2016,5,29,16,30,676.0,130.0,1.9,27.0,528.0,423.38,315.17
2016,5,29,16,45,641.5,126.5,1.95,27.0,476.0,368.19,271.42
2016,5,29,17,0,607.0,123.0,2.0,27.0,424.0,315.54,228.66
2016,5,29,17,15,570.0,115.5,1.9,26.5,371.5,261.52,184.61
2016,5,29,17,30,533.0,108.0,1.8,26.0,319.0,211.04,143.32
2016,5,29,17,45,476.0,100.0,1.7,25.5,267.0,158.76,102.57
2016,5,29,18,0,419.0,92.0,1.6,25.0,215.0,114.73,71.22
2016,5,29,18,15,350.0,79.0,1.6,24.5,167.0,72.83,46.59
2016,5,29,18,30,281.0,66.0,1.6,24.0,119.0,49.81,36.95
2016,5,29,18,45,188.0,48.5,1.65,24.0,79.0,37.19,25.61
2016,5,29,19,0,95.0,31.0,1.7,24.0,39.0,24.93,13.4
2016,5,29,19,15,47.5,15.5,1.85,23.5,19.5,14.1,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,20.5,1.5,1.36,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2016,5,30,6,15,0.0,7.0,0.95,21.0,7.0,6.14,0.0
2016,5,30,6,30,0.0,11.0,1.0,21.0,11.0,9.66,2.75
2016,5,30,6,45,0.0,16.0,1.05,21.0,16.0,14.06,6.16
2016,5,30,7,0,0.0,21.0,1.1,21.0,21.0,18.47,9.9
2016,5,30,7,15,0.0,37.5,0.95,21.0,37.5,33.05,22.1
2016,5,30,7,30,0.0,54.0,0.8,21.0,54.0,47.68,34.19
2016,5,30,7,45,0.0,43.5,0.7,21.5,43.5,38.38,26.29
2016,5,30,8,0,0.0,33.0,0.6,22.0,33.0,29.11,18.49
2016,5,30,8,15,8.5,119.0,0.5,22.0,124.0,108.28,82.58
2016,5,30,8,30,17.0,205.0,0.4,22.0,215.0,187.32,144.02
2016,5,30,8,45,127.0,255.5,0.35,22.5,340.5,290.9,221.52
2016,5,30,9,0,237.0,306.0,0.3,23.0,466.0,402.83,302.19
2016,5,30,9,15,453.0,247.5,0.6,23.5,580.0,499.58,373.79
2016,5,30,9,30,669.0,189.0,0.9,24.0,694.0,609.05,453.95
2016,5,30,9,45,679.0,196.0,1.2,24.5,732.0,652.02,484.76
2016,5,30,10,0,689.0,203.0,1.5,25.0,770.0,693.64,514.67
2016,5,30,10,15,699.5,206.5,1.75,25.0,803.0,730.85,541.81
2016,5,30,10,30,710.0,210.0,2.0,25.0,836.0,766.3,567.49
2016,5,30,10,45,711.0,217.5,2.25,25.0,861.0,795.75,588.69
2016,5,30,11,0,712.0,225.0,2.5,25.0,886.0,822.55,607.97
2016,5,30,11,15,718.0,226.5,2.55,25.0,905.5,845.33,623.29
2016,5,30,11,30,724.0,228.0,2.6,25.0,925.0,865.45,636.78
2016,5,30,11,45,771.5,197.0,2.7,25.5,948.0,883.66,647.84
2016,5,30,12,0,819.0,166.0,2.8,26.0,971.0,905.84,661.53
2016,5,30,12,15,820.0,166.5,2.65,26.0,975.5,912.09,664.14
2016,5,30,12,30,821.0,167.0,2.5,26.0,980.0,915.13,664.8
2016,5,30,12,45,824.5,164.0,2.45,26.0,977.5,914.05,663.69
2016,5,30,13,0,828.0,161.0,2.4,26.0,975.0,909.7,660.59
2016,5,30,13,15,825.5,160.0,2.3,26.0,963.5,898.5,652.71
2016,5,30,13,30,823.0,159.0,2.2,26.0,952.0,884.05,642.84
2016,5,30,13,45,823.5,154.5,2.1,26.0,934.0,865.68,630.51
2016,5,30,14,0,824.0,150.0,2.0,26.0,916.0,836.78,611.33
2016,5,30,14,15,817.5,148.5,1.9,26.0,889.5,816.31,597.83
2016,5,30,14,30,811.0,147.0,1.8,26.0,863.0,785.88,577.64
2016,5,30,14,45,806.5,142.5,1.75,26.5,831.0,751.58,554.24
2016,5,30,15,0,802.0,138.0,1.7,27.0,799.0,714.79,528.05
2016,5,30,15,15,790.5,135.0,1.65,27.0,760.0,672.31,498.49
2016,5,30,15,30,779.0,132.0,1.6,27.0,721.0,628.26,467.26
2016,5,30,15,45,770.0,126.0,1.6,27.0,678.0,581.56,433.8
2016,5,30,16,0,761.0,120.0,1.6,27.0,635.0,533.55,398.44
2016,5,30,16,15,741.0,116.5,1.65,27.0,586.5,481.33,359.13
2016,5,30,16,30,721.0,113.0,1.7,27.0,538.0,427.6,317.49
2016,5,30,16,45,691.5,109.5,1.75,27.0,486.0,372.16,273.38
2016,5,30,17,0,662.0,106.0,1.8,27.0,434.0,318.6,229.6
2016,5,30,17,15,626.5,100.0,1.7,26.5,381.5,263.36,184.21
2016,5,30,17,30,591.0,94.0,1.6,26.0,329.0,211.34,141.3
2016,5,30,17,45,530.0,89.0,1.5,26.0,275.5,159.7,100.77
2016,5,30,18,0,469.0,84.0,1.4,26.0,222.0,113.32,67.75
2016,5,30,18,15,401.0,72.5,1.3,25.5,173.5,69.81,42.77
2016,5,30,18,30,333.0,61.0,1.2,25.0,125.0,46.15,33.7
2016,5,30,18,45,238.5,46.0,1.1,24.5,84.0,35.34,24.04
2016,5,30,19,0,144.0,31.0,1.0,24.0,43.0,24.17,13.0
2016,5,30,19,15,72.0,15.5,1.05,23.5,21.5,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.5,13.0,1.85,21.0,13.0,11.82,0.0
2016,5,31,6,0,1.0,26.0,1.9,21.0,26.0,22.58,11.62
2016,5,31,6,15,30.5,47.5,1.95,21.0,53.5,39.58,27.96
2016,5,31,6,30,60.0,69.0,2.0,21.0,81.0,54.85,41.77
2016,5,31,6,45,88.0,90.5,2.1,21.5,113.5,74.87,54.86
2016,5,31,7,0,116.0,112.0,2.2,22.0,146.0,102.44,74.6
2016,5,31,7,15,63.5,123.5,2.25,22.0,143.0,114.34,86.07
2016,5,31,7,30,11.0,135.0,2.3,22.0,140.0,118.93,91.87
2016,5,31,7,45,19.0,159.5,2.35,22.5,169.0,143.29,110.83
2016,5,31,8,0,27.0,184.0,2.4,23.0,198.0,168.73,130.4
2016,5,31,8,15,159.5,215.0,2.45,23.0,308.5,250.45,192.57
2016,5,31,8,30,292.0,246.0,2.5,23.0,419.0,347.79,266.8
2016,5,31,8,45,161.5,254.5,2.6,23.5,351.5,306.68,235.75
2016,5,31,9,0,31.0,263.0,2.7,24.0,284.0,250.48,191.8
2016,5,31,9,15,22.0,250.5,2.75,24.0,266.0,234.47,179.25
2016,5,31,9,30,13.0,238.0,2.8,24.0,248.0,219.26,167.14
2016,5,31,9,45,17.0,267.0,2.85,24.5,280.5,248.67,189.04
2016,5,31,10,0,21.0,296.0,2.9,25.0,313.0,278.49,210.86
2016,5,31,10,15,102.5,368.0,2.9,25.0,458.0,416.13,314.37
2016,5,31,10,30,184.0,440.0,2.9,25.0,603.0,550.01,411.35
2016,5,31,10,45,216.5,450.5,2.95,25.5,647.5,593.04,440.7
2016,5,31,11,0,249.0,461.0,3.0,26.0,692.0,642.64,474.65
2016,5,31,11,15,222.5,476.5,3.1,26.0,686.5,635.23,468.58
2016,5,31,11,30,196.0,492.0,3.2,26.0,681.0,631.49,465.29
2016,5,31,11,45,109.5,429.0,3.3,26.5,535.5,500.16,370.54
2016,5,31,12,0,23.0,366.0,3.4,27.0,390.0,350.44,260.13
2016,5,31,12,15,13.0,254.0,3.65,27.0,267.5,239.99,178.9
2016,5,31,12,30,3.0,142.0,3.9,27.0,145.0,129.91,95.43
2016,5,31,12,45,1.5,119.5,4.2,27.0,121.0,108.3,78.89
2016,5,31,13,0,0.0,97.0,4.5,27.0,97.0,86.71,62.18
2016,5,31,13,15,0.0,79.0,4.55,27.0,79.0,70.54,49.65
2016,5,31,13,30,0.0,61.0,4.6,27.0,61.0,54.41,37.1
2016,5,31,13,45,0.0,60.0,4.65,27.0,60.0,53.48,36.41
2016,5,31,14,0,0.0,59.0,4.7,27.0,59.0,52.55,35.72
2016,5,31,14,15,0.0,62.0,4.4,26.5,62.0,55.19,37.92
2016,5,31,14,30,0.0,65.0,4.1,26.0,65.0,57.82,40.13
2016,5,31,14,45,0.0,62.5,3.8,25.5,62.5,55.55,38.49
2016,5,31,15,0,0.0,60.0,3.5,25.0,60.0,53.29,36.85
2016,5,31,15,15,0.0,52.5,3.4,24.5,52.5,46.58,31.67
2016,5,31,15,30,0.0,45.0,3.3,24.0,45.0,39.88,26.46
2016,5,31,15,45,0.5,101.0,3.25,24.0,101.5,89.94,66.57
2016,5,31,16,0,1.0,157.0,3.2,24.0,158.0,139.5,105.96
2016,5,31,16,15,21.5,197.0,3.1,23.5,210.5,184.25,141.71
2016,5,31,16,30,42.0,237.0,3.0,23.0,263.0,226.87,175.46
2016,5,31,16,45,126.0,223.5,2.95,23.0,288.5,245.46,189.2
2016,5,31,17,0,210.0,210.0,2.9,23.0,314.0,252.46,192.51
2016,5,31,17,15,193.0,188.0,2.85,23.0,275.0,214.75,162.16
2016,5,31,17,30,176.0,166.0,2.8,23.0,236.0,178.89,133.34
2016,5,31,17,45,143.0,144.5,2.8,23.0,196.0,142.84,105.32
2016,5,31,18,0,110.0,123.0,2.8,23.0,156.0,110.77,81.18
2016,5,31,18,15,84.0,98.5,2.7,22.5,120.5,81.05,59.53
2016,5,31,18,30,58.0,74.0,2.6,22.0,85.0,59.9,45.94
2016,5,31,18,45,29.0,50.0,2.55,22.0,55.5,41.5,29.52
2016,5,31,19,0,0.0,26.0,2.5,22.0,26.0,22.69,12.12
2016,5,31,19,15,0.0,13.0,2.45,22.0,13.0,11.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,38.0,15.5,1.0,20.5,18.5,14.1,0.0
2016,6,1,6,0,76.0,31.0,1.1,21.0,37.0,24.89,13.48
2016,6,1,6,15,154.5,51.5,1.05,21.0,76.5,40.51,28.79
2016,6,1,6,30,233.0,72.0,1.0,21.0,116.0,55.73,42.55
2016,6,1,6,45,186.5,91.5,0.95,21.5,134.0,76.58,54.42
2016,6,1,7,0,140.0,111.0,0.9,22.0,152.0,103.75,74.61
2016,6,1,7,15,299.5,115.0,0.8,22.0,226.0,141.7,97.75
2016,6,1,7,30,459.0,119.0,0.7,22.0,300.0,199.11,138.21
2016,6,1,7,45,509.5,130.0,0.65,22.0,358.5,251.77,180.52
2016,6,1,8,0,560.0,141.0,0.6,22.0,417.0,309.61,226.89
2016,6,1,8,15,589.0,148.0,0.6,22.0,468.0,363.01,269.83
2016,6,1,8,30,618.0,155.0,0.6,22.0,519.0,416.06,311.53
2016,6,1,8,45,642.5,160.0,0.6,22.5,567.0,466.88,349.9
2016,6,1,9,0,667.0,165.0,0.6,23.0,615.0,518.68,387.71
2016,6,1,9,15,432.0,262.0,0.65,23.0,561.5,498.42,372.5
2016,6,1,9,30,197.0,359.0,0.7,23.0,508.0,449.55,335.48
2016,6,1,9,45,202.5,380.0,0.8,23.5,540.0,482.37,358.85
2016,6,1,10,0,208.0,401.0,0.9,24.0,572.0,515.04,381.08
2016,6,1,10,15,269.0,407.0,0.9,24.0,638.5,580.52,426.8
2016,6,1,10,30,330.0,413.0,0.9,24.0,705.0,644.46,470.37
2016,6,1,10,45,271.5,440.0,0.95,24.5,685.0,633.02,459.88
2016,6,1,11,0,213.0,467.0,1.0,25.0,665.0,611.75,443.47
2016,6,1,11,15,159.0,474.5,1.0,25.0,624.5,578.39,419.51
2016,6,1,11,30,105.0,482.0,1.0,25.0,584.0,535.43,388.88
2016,6,1,11,45,117.0,476.0,1.0,25.0,590.5,549.81,399.27
2016,6,1,12,0,129.0,470.0,1.0,25.0,597.0,557.07,404.37
2016,6,1,12,15,213.5,482.5,1.0,25.0,694.0,646.52,466.6
2016,6,1,12,30,298.0,495.0,1.0,25.0,791.0,741.42,529.81
2016,6,1,12,45,393.5,463.0,1.0,25.5,851.5,797.85,566.61
2016,6,1,13,0,489.0,431.0,1.0,26.0,912.0,855.99,604.0
2016,6,1,13,15,441.0,428.5,1.05,26.0,858.5,805.4,571.25
