Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,30,393.0,426.0,1.1,26.0,805.0,749.58,535.86
2016,6,1,13,45,245.5,442.5,1.15,26.0,678.0,629.77,454.75
2016,6,1,14,0,98.0,459.0,1.2,26.0,551.0,502.45,365.95
2016,6,1,14,15,56.5,365.0,1.3,26.0,417.5,378.82,280.01
2016,6,1,14,30,15.0,271.0,1.4,26.0,284.0,253.72,189.04
2016,6,1,14,45,180.0,323.0,1.55,26.0,472.0,433.91,325.61
2016,6,1,15,0,345.0,375.0,1.7,26.0,660.0,595.67,441.43
2016,6,1,15,15,544.5,262.0,1.75,26.0,686.5,619.23,460.82
2016,6,1,15,30,744.0,149.0,1.8,26.0,713.0,620.98,465.05
2016,6,1,15,45,649.0,180.5,1.9,26.0,650.5,559.03,419.65
2016,6,1,16,0,554.0,212.0,2.0,26.0,588.0,500.23,376.21
2016,6,1,16,15,417.0,231.5,1.95,26.0,503.0,419.3,315.78
2016,6,1,16,30,280.0,251.0,1.9,26.0,418.0,348.14,262.46
2016,6,1,16,45,183.0,230.5,1.85,26.0,335.5,273.44,206.49
2016,6,1,17,0,86.0,210.0,1.8,26.0,253.0,210.17,159.31
2016,6,1,17,15,81.0,185.5,1.7,25.5,222.0,181.41,137.31
2016,6,1,17,30,76.0,161.0,1.6,25.0,191.0,153.36,115.48
2016,6,1,17,45,65.5,137.0,1.55,25.0,160.5,125.6,93.78
2016,6,1,18,0,55.0,113.0,1.5,25.0,130.0,99.37,73.43
2016,6,1,18,15,41.0,90.5,1.4,24.5,101.5,75.74,55.63
2016,6,1,18,30,27.0,68.0,1.3,24.0,73.0,55.89,42.16
2016,6,1,18,45,13.5,46.5,1.2,23.5,49.0,39.08,27.34
2016,6,1,19,0,0.0,25.0,1.1,23.0,25.0,21.93,11.61
2016,6,1,19,15,0.0,12.5,1.15,22.5,12.5,11.37,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.0,0.85,20.5,4.0,3.64,0.0
2016,6,2,6,0,0.0,8.0,1.0,21.0,8.0,7.02,0.0
2016,6,2,6,15,0.0,16.0,1.3,21.0,16.0,14.06,6.34
2016,6,2,6,30,0.0,24.0,1.6,21.0,24.0,21.11,12.69
2016,6,2,6,45,0.0,34.5,1.95,21.0,34.5,30.39,19.82
2016,6,2,7,0,0.0,45.0,2.3,21.0,45.0,39.69,27.64
2016,6,2,7,15,0.0,73.0,2.4,21.0,73.0,64.34,48.1
2016,6,2,7,30,0.0,101.0,2.5,21.0,101.0,88.39,67.76
2016,6,2,7,45,0.0,120.5,2.6,21.0,120.5,105.46,81.44
2016,6,2,8,0,0.0,140.0,2.7,21.0,140.0,122.64,95.04
2016,6,2,8,15,28.5,192.5,2.75,21.0,209.5,179.42,139.8
2016,6,2,8,30,57.0,245.0,2.8,21.0,279.0,239.62,186.7
2016,6,2,8,45,68.0,273.0,2.85,21.5,317.0,273.8,212.49
2016,6,2,9,0,79.0,301.0,2.9,22.0,355.0,309.17,238.92
2016,6,2,9,15,51.5,291.0,2.9,22.0,327.0,289.65,223.33
2016,6,2,9,30,24.0,281.0,2.9,22.0,299.0,264.07,203.02
2016,6,2,9,45,45.0,328.0,2.95,22.5,364.5,325.23,249.14
2016,6,2,10,0,66.0,375.0,3.0,23.0,430.0,385.44,293.44
2016,6,2,10,15,91.5,405.0,3.0,23.5,484.0,435.34,329.5
2016,6,2,10,30,117.0,435.0,3.0,24.0,538.0,492.27,370.05
2016,6,2,10,45,100.0,442.5,3.05,24.5,533.0,484.61,362.87
2016,6,2,11,0,83.0,450.0,3.1,25.0,528.0,480.99,358.88
2016,6,2,11,15,109.0,470.0,2.95,25.0,574.5,524.58,390.08
2016,6,2,11,30,135.0,490.0,2.8,25.0,621.0,575.29,425.56
2016,6,2,11,45,503.0,312.5,2.65,25.0,806.5,754.54,559.38
2016,6,2,12,0,871.0,135.0,2.5,25.0,992.0,912.07,667.04
2016,6,2,12,15,554.5,319.5,2.3,25.0,866.0,816.87,596.87
2016,6,2,12,30,238.0,504.0,2.1,25.0,740.0,688.81,500.93
2016,6,2,12,45,182.5,503.5,1.9,25.0,684.0,637.49,464.57
2016,6,2,13,0,127.0,503.0,1.7,25.0,628.0,585.5,426.89
2016,6,2,13,15,165.0,497.5,1.6,25.0,658.0,612.21,446.24
2016,6,2,13,30,203.0,492.0,1.5,25.0,688.0,637.14,463.54
2016,6,2,13,45,350.0,439.5,1.45,25.0,769.0,716.36,520.27
2016,6,2,14,0,497.0,387.0,1.4,25.0,850.0,787.68,569.75
2016,6,2,14,15,682.5,252.0,1.45,25.0,868.0,803.33,585.3
2016,6,2,14,30,868.0,117.0,1.5,25.0,886.0,796.28,584.08
2016,6,2,14,45,859.0,116.0,1.55,25.0,852.0,760.93,561.88
2016,6,2,15,0,850.0,115.0,1.6,25.0,818.0,723.22,537.91
2016,6,2,15,15,600.0,222.0,1.6,25.0,706.5,622.5,464.17
2016,6,2,15,30,350.0,329.0,1.6,25.0,595.0,525.19,392.28
2016,6,2,15,45,576.0,216.0,1.6,25.0,622.0,547.29,411.28
2016,6,2,16,0,802.0,103.0,1.6,25.0,649.0,539.34,406.16
2016,6,2,16,15,783.5,100.0,1.55,25.0,600.0,486.56,365.32
2016,6,2,16,30,765.0,97.0,1.5,25.0,551.0,433.81,323.63
2016,6,2,16,45,741.5,92.5,1.5,25.0,499.5,378.02,278.68
2016,6,2,17,0,718.0,88.0,1.5,25.0,448.0,323.39,233.41
2016,6,2,17,15,685.5,83.5,1.4,24.5,394.5,265.17,185.03
2016,6,2,17,30,653.0,79.0,1.3,24.0,341.0,211.98,140.44
2016,6,2,17,45,609.0,72.5,1.25,23.5,288.0,158.27,97.19
2016,6,2,18,0,565.0,66.0,1.2,23.0,235.0,109.26,61.31
2016,6,2,18,15,499.5,58.5,1.1,22.5,185.0,63.52,35.69
2016,6,2,18,30,434.0,51.0,1.0,22.0,135.0,39.34,28.36
2016,6,2,18,45,338.5,39.5,0.9,22.0,92.5,31.15,20.86
2016,6,2,19,0,243.0,28.0,0.8,22.0,50.0,22.59,12.32
2016,6,2,19,15,121.5,14.0,0.8,21.5,25.0,11.25,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,42.0,13.5,1.5,17.5,17.0,12.28,0.0
2016,6,3,6,0,84.0,27.0,1.5,18.0,34.0,21.93,11.48
2016,6,3,6,15,124.0,46.0,1.55,18.0,65.0,36.49,25.73
2016,6,3,6,30,164.0,65.0,1.6,18.0,96.0,50.6,38.64
2016,6,3,6,45,183.0,86.5,1.65,18.5,132.0,72.44,51.93
2016,6,3,7,0,202.0,108.0,1.7,19.0,168.0,105.23,74.42
2016,6,3,7,15,270.5,124.0,1.7,19.0,221.0,143.66,102.03
2016,6,3,7,30,339.0,140.0,1.7,19.0,274.0,190.08,137.8
2016,6,3,7,45,176.5,155.5,1.7,19.5,226.0,181.97,138.15
2016,6,3,8,0,14.0,171.0,1.7,20.0,178.0,153.42,119.64
2016,6,3,8,15,409.0,124.0,1.85,20.5,364.0,269.23,205.69
2016,6,3,8,30,804.0,77.0,2.0,21.0,550.0,427.12,325.58
2016,6,3,8,45,595.0,174.5,2.15,21.5,541.5,454.85,348.68
2016,6,3,9,0,386.0,272.0,2.3,22.0,533.0,454.33,348.4
2016,6,3,9,15,624.0,179.0,2.4,22.0,635.0,537.83,413.49
2016,6,3,9,30,862.0,86.0,2.5,22.0,737.0,629.68,484.24
2016,6,3,9,45,663.0,202.0,2.7,22.5,718.5,642.61,490.04
2016,6,3,10,0,464.0,318.0,2.9,23.0,700.0,631.04,477.72
2016,6,3,10,15,347.0,376.5,2.95,23.0,669.0,610.15,460.54
2016,6,3,10,30,230.0,435.0,3.0,23.0,638.0,579.94,436.18
2016,6,3,10,45,141.0,427.5,3.05,23.5,553.5,509.67,383.11
2016,6,3,11,0,52.0,420.0,3.1,24.0,469.0,427.27,320.5
2016,6,3,11,15,40.5,402.5,3.1,24.0,441.0,403.32,302.85
2016,6,3,11,30,29.0,385.0,3.1,24.0,413.0,378.56,284.29
2016,6,3,11,45,41.0,418.5,3.1,24.5,459.0,421.28,315.12
2016,6,3,12,0,53.0,452.0,3.1,25.0,505.0,464.17,345.39
2016,6,3,12,15,48.0,445.0,3.05,25.0,493.0,453.86,337.51
2016,6,3,12,30,43.0,438.0,3.0,25.0,481.0,443.07,329.54
2016,6,3,12,45,260.0,437.5,2.95,25.0,693.5,652.22,483.82
2016,6,3,13,0,477.0,437.0,2.9,25.0,906.0,848.99,620.62
2016,6,3,13,15,457.5,431.0,2.85,25.0,877.0,820.94,599.91
2016,6,3,13,30,438.0,425.0,2.8,25.0,848.0,791.23,579.79
2016,6,3,13,45,351.5,442.0,2.75,25.0,777.5,719.45,529.35
2016,6,3,14,0,265.0,459.0,2.7,25.0,707.0,653.5,482.41
2016,6,3,14,15,203.0,450.5,2.65,25.0,637.0,581.67,431.61
2016,6,3,14,30,141.0,442.0,2.6,25.0,567.0,517.82,385.64
2016,6,3,14,45,307.5,380.5,2.55,25.0,639.0,586.12,438.61
2016,6,3,15,0,474.0,319.0,2.5,25.0,711.0,642.04,480.68
2016,6,3,15,15,496.0,292.0,2.45,24.5,685.5,612.41,460.68
2016,6,3,15,30,518.0,265.0,2.4,24.0,660.0,579.46,438.33
2016,6,3,15,45,403.5,282.5,2.35,24.0,578.5,501.32,380.32
2016,6,3,16,0,289.0,300.0,2.3,24.0,497.0,429.12,326.34
2016,6,3,16,15,408.5,241.0,2.15,24.0,497.0,423.03,321.72
2016,6,3,16,30,528.0,182.0,2.0,24.0,497.0,400.97,303.18
2016,6,3,16,45,318.5,198.0,1.9,24.0,383.0,299.96,226.69
2016,6,3,17,0,109.0,214.0,1.8,24.0,269.0,221.93,169.16
2016,6,3,17,15,105.0,189.0,1.7,23.5,237.0,191.19,145.37
2016,6,3,17,30,101.0,164.0,1.6,23.0,205.0,161.03,121.55
2016,6,3,17,45,91.0,140.0,1.55,23.0,172.5,132.03,98.61
2016,6,3,18,0,81.0,116.0,1.5,23.0,140.0,104.27,76.94
2016,6,3,18,15,66.0,93.0,1.35,22.5,110.0,78.6,57.85
2016,6,3,18,30,51.0,70.0,1.2,22.0,80.0,57.45,43.88
2016,6,3,18,45,26.5,49.5,1.05,21.5,54.5,41.33,29.55
2016,6,3,19,0,2.0,29.0,0.9,21.0,29.0,25.12,14.5
2016,6,3,19,15,1.0,14.5,0.9,20.5,14.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,112.0,13.5,2.05,17.5,23.0,12.28,0.0
2016,6,4,6,0,224.0,27.0,2.3,18.0,46.0,21.89,11.48
2016,6,4,6,15,325.0,38.0,2.4,18.5,88.0,30.05,20.15
2016,6,4,6,30,426.0,49.0,2.5,19.0,130.0,37.87,27.42
2016,6,4,6,45,230.5,78.0,2.6,19.5,123.5,67.43,46.83
2016,6,4,7,0,35.0,107.0,2.7,20.0,117.0,92.2,70.06
2016,6,4,7,15,45.0,130.5,2.85,20.5,146.5,116.5,89.22
2016,6,4,7,30,55.0,154.0,3.0,21.0,176.0,142.29,109.58
2016,6,4,7,45,97.5,182.5,3.15,21.5,228.5,182.16,140.15
2016,6,4,8,0,140.0,211.0,3.3,22.0,281.0,227.91,175.54
2016,6,4,8,15,78.5,209.0,3.45,22.5,249.5,212.14,164.13
2016,6,4,8,30,17.0,207.0,3.6,23.0,218.0,188.76,145.85
2016,6,4,8,45,109.0,259.0,3.75,23.5,332.5,283.71,219.2
2016,6,4,9,0,201.0,311.0,3.9,24.0,447.0,385.55,296.4
2016,6,4,9,15,214.5,333.0,4.0,24.0,487.0,424.53,325.51
2016,6,4,9,30,228.0,355.0,4.1,24.0,527.0,464.24,355.04
2016,6,4,9,45,209.5,378.5,4.2,24.5,543.5,484.4,368.63
2016,6,4,10,0,191.0,402.0,4.3,25.0,560.0,502.48,380.46
2016,6,4,10,15,324.0,379.5,4.35,25.0,660.0,595.07,450.03
2016,6,4,10,30,457.0,357.0,4.4,25.0,760.0,695.57,523.7
2016,6,4,10,45,270.5,403.5,4.45,25.5,644.0,597.34,448.46
2016,6,4,11,0,84.0,450.0,4.5,26.0,528.0,481.29,359.54
2016,6,4,11,15,185.0,461.5,4.55,26.0,638.5,587.45,438.69
2016,6,4,11,30,286.0,473.0,4.6,26.0,749.0,696.39,517.22
2016,6,4,11,45,208.0,488.0,4.65,26.0,690.0,640.4,475.45
2016,6,4,12,0,130.0,503.0,4.7,26.0,631.0,587.2,435.81
2016,6,4,12,15,152.0,507.0,4.75,26.0,657.5,612.16,454.38
2016,6,4,12,30,174.0,511.0,4.8,26.0,684.0,636.35,472.05
2016,6,4,12,45,529.5,315.0,4.85,26.0,837.0,788.99,590.0
2016,6,4,13,0,885.0,119.0,4.9,26.0,990.0,909.7,677.01
2016,6,4,13,15,882.5,118.5,4.9,26.0,978.5,899.05,669.27
2016,6,4,13,30,880.0,118.0,4.9,26.0,967.0,885.01,660.1
2016,6,4,13,45,873.5,118.5,4.95,26.0,947.5,865.08,647.26
2016,6,4,14,0,867.0,119.0,5.0,26.0,928.0,842.04,632.3
2016,6,4,14,15,531.5,280.5,4.95,25.5,772.0,704.85,532.81
2016,6,4,14,30,196.0,442.0,4.9,25.0,616.0,560.67,422.38
2016,6,4,14,45,346.5,377.5,4.85,25.0,670.5,612.43,464.12
2016,6,4,15,0,497.0,313.0,4.8,25.0,725.0,652.91,496.03
2016,6,4,15,15,337.0,338.5,4.7,25.0,611.5,541.24,412.12
2016,6,4,15,30,177.0,364.0,4.6,25.0,498.0,441.81,336.62
2016,6,4,15,45,102.5,312.0,4.55,25.0,388.5,338.63,259.11
2016,6,4,16,0,28.0,260.0,4.5,25.0,279.0,246.2,188.42
2016,6,4,16,15,123.5,261.5,4.3,24.5,336.0,294.39,226.7
2016,6,4,16,30,219.0,263.0,4.1,24.0,393.0,329.13,253.06
2016,6,4,16,45,263.0,230.5,3.9,24.0,372.5,305.88,233.74
2016,6,4,17,0,307.0,198.0,3.7,24.0,352.0,275.74,208.13
2016,6,4,17,15,298.5,174.5,3.35,23.5,310.5,233.38,173.57
2016,6,4,17,30,290.0,151.0,3.0,23.0,269.0,191.84,139.41
2016,6,4,17,45,274.0,129.5,2.65,23.0,228.0,151.64,106.75
2016,6,4,18,0,258.0,108.0,2.3,23.0,187.0,113.38,77.21
2016,6,4,18,15,226.0,88.5,2.05,22.5,147.5,78.07,53.73
2016,6,4,18,30,194.0,69.0,1.8,22.0,108.0,53.59,40.6
2016,6,4,18,45,144.0,50.5,1.55,21.5,74.0,39.88,28.35
2016,6,4,19,0,94.0,32.0,1.3,21.0,40.0,25.77,15.12
2016,6,4,19,15,47.0,16.0,1.3,21.0,20.0,13.18,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,93.0,15.0,3.3,19.0,23.0,13.64,0.0
2016,6,5,6,0,186.0,30.0,3.5,19.0,46.0,23.46,12.65
2016,6,5,6,15,290.5,43.0,3.6,19.5,88.5,33.17,22.71
2016,6,5,6,30,395.0,56.0,3.7,20.0,131.0,43.91,32.51
2016,6,5,6,45,469.0,64.5,3.8,20.5,182.0,61.88,38.1
2016,6,5,7,0,543.0,73.0,3.9,21.0,233.0,106.65,61.82
2016,6,5,7,15,591.5,80.0,4.0,21.5,287.0,155.02,96.63
2016,6,5,7,30,640.0,87.0,4.1,22.0,341.0,208.71,140.0
2016,6,5,7,45,678.5,91.5,4.25,22.5,396.0,262.54,185.75
2016,6,5,8,0,717.0,96.0,4.4,23.0,451.0,319.87,234.63
2016,6,5,8,15,743.0,100.0,4.45,23.5,504.0,377.34,283.21
2016,6,5,8,30,769.0,104.0,4.5,24.0,557.0,433.79,329.86
2016,6,5,8,45,791.5,106.0,4.55,24.5,608.0,487.82,373.48
2016,6,5,9,0,814.0,108.0,4.6,25.0,659.0,542.27,416.15
2016,6,5,9,15,551.5,225.5,4.6,25.0,610.0,533.04,408.58
2016,6,5,9,30,289.0,343.0,4.6,25.0,561.0,495.2,377.71
2016,6,5,9,45,579.0,229.5,4.65,25.5,696.5,609.13,465.51
2016,6,5,10,0,869.0,116.0,4.7,26.0,832.0,730.38,556.64
2016,6,5,10,15,642.5,242.0,4.75,26.0,783.5,714.35,540.23
2016,6,5,10,30,416.0,368.0,4.8,26.0,735.0,672.61,505.49
2016,6,5,10,45,345.5,411.0,4.85,26.5,722.5,664.07,496.8
2016,6,5,11,0,275.0,454.0,4.9,27.0,710.0,654.99,487.32
2016,6,5,11,15,283.5,462.5,4.9,27.0,731.5,677.58,503.11
2016,6,5,11,30,292.0,471.0,4.9,27.0,753.0,699.23,518.03
2016,6,5,11,45,326.0,461.5,4.95,27.5,780.0,725.92,536.4
2016,6,5,12,0,360.0,452.0,5.0,28.0,807.0,751.84,554.1
2016,6,5,12,15,643.0,284.5,4.95,28.0,921.0,860.72,636.66
2016,6,5,12,30,926.0,117.0,4.9,28.0,1035.0,950.12,698.07
2016,6,5,12,45,611.5,304.5,4.9,28.0,910.0,850.45,627.34
2016,6,5,13,0,297.0,492.0,4.9,28.0,785.0,732.65,537.75
2016,6,5,13,15,608.5,304.0,4.85,28.0,895.0,837.74,619.71
2016,6,5,13,30,920.0,116.0,4.8,28.0,1005.0,917.59,676.51
2016,6,5,13,45,915.5,115.5,4.8,28.0,985.0,897.83,663.16
2016,6,5,14,0,911.0,115.0,4.8,28.0,965.0,874.71,648.17
2016,6,5,14,15,905.5,114.0,4.7,28.0,938.0,847.09,629.52
2016,6,5,14,30,900.0,113.0,4.6,28.0,911.0,816.42,608.82
2016,6,5,14,45,887.5,114.0,4.6,28.0,876.5,779.44,584.27
2016,6,5,15,0,875.0,115.0,4.6,28.0,842.0,740.23,557.91
2016,6,5,15,15,865.0,113.0,4.5,27.5,802.0,698.0,528.24
2016,6,5,15,30,855.0,111.0,4.4,27.0,762.0,653.83,496.62
2016,6,5,15,45,844.0,107.0,4.3,27.0,717.5,605.54,460.29
2016,6,5,16,0,833.0,103.0,4.2,27.0,673.0,556.03,422.19
2016,6,5,16,15,815.5,100.0,3.95,26.5,623.5,502.4,380.54
2016,6,5,16,30,798.0,97.0,3.7,26.0,574.0,448.59,337.57
2016,6,5,16,45,777.0,92.5,3.45,26.0,521.5,392.16,290.85
2016,6,5,17,0,756.0,88.0,3.2,26.0,469.0,336.53,243.75
2016,6,5,17,15,724.5,83.5,2.85,25.5,414.5,279.08,195.2
2016,6,5,17,30,693.0,79.0,2.5,25.0,360.0,221.4,146.5
2016,6,5,17,45,650.5,73.0,2.15,24.5,305.5,166.05,101.54
2016,6,5,18,0,608.0,67.0,1.8,24.0,251.0,115.17,64.06
2016,6,5,18,15,542.0,59.5,1.65,23.0,199.0,66.81,36.94
2016,6,5,18,30,476.0,52.0,1.5,22.0,147.0,40.16,29.09
2016,6,5,18,45,373.5,41.0,1.4,21.5,101.5,32.39,22.02
2016,6,5,19,0,271.0,30.0,1.3,21.0,56.0,24.3,14.02
2016,6,5,19,15,135.5,15.0,1.3,20.5,28.0,12.05,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,13.5,2.2,17.0,25.0,12.28,0.0
2016,6,6,6,0,262.0,27.0,2.4,18.0,50.0,21.94,11.55
2016,6,6,6,15,372.5,38.0,2.6,18.5,95.0,30.15,20.24
2016,6,6,6,30,483.0,49.0,2.8,19.0,140.0,38.06,27.57
2016,6,6,6,45,551.5,56.0,3.0,19.5,192.5,56.34,32.54
2016,6,6,7,0,620.0,63.0,3.2,20.0,245.0,104.22,57.14
2016,6,6,7,15,665.5,68.5,3.15,20.5,300.5,155.33,93.96
2016,6,6,7,30,711.0,74.0,3.1,21.0,356.0,214.05,141.78
2016,6,6,7,45,744.0,78.5,3.1,22.0,411.5,270.09,189.47
2016,6,6,8,0,777.0,83.0,3.1,23.0,467.0,328.94,239.34
2016,6,6,8,15,800.0,86.5,3.2,23.5,520.5,385.54,287.36
2016,6,6,8,30,823.0,90.0,3.3,24.0,574.0,443.18,334.91
2016,6,6,8,45,840.5,92.5,3.4,24.5,624.5,498.66,379.49
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,552.73,421.64
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.5,603.68,460.9
2016,6,6,9,30,884.0,100.0,3.5,25.0,768.0,653.43,498.24
2016,6,6,9,45,894.0,102.0,3.5,25.5,808.5,699.25,530.82
2016,6,6,10,0,904.0,104.0,3.5,26.0,849.0,743.1,561.15
2016,6,6,10,15,911.5,105.5,3.45,26.0,883.5,782.43,587.08
2016,6,6,10,30,919.0,107.0,3.4,26.0,918.0,819.17,610.94
2016,6,6,10,45,924.0,108.5,3.4,26.5,945.5,851.1,630.37
2016,6,6,11,0,929.0,110.0,3.4,27.0,973.0,879.93,647.57
2016,6,6,11,15,932.5,111.0,3.35,27.0,993.0,903.76,662.35
2016,6,6,11,30,936.0,112.0,3.3,27.0,1013.0,924.16,674.86
2016,6,6,11,45,939.5,111.0,3.25,27.5,1025.5,939.21,682.53
2016,6,6,12,0,943.0,110.0,3.2,28.0,1038.0,950.68,687.92
2016,6,6,12,15,943.0,110.5,3.15,28.0,1042.0,956.77,691.26
2016,6,6,12,30,943.0,111.0,3.1,28.0,1046.0,959.33,692.43
2016,6,6,12,45,942.0,111.0,3.1,28.0,1042.0,957.1,691.01
2016,6,6,13,0,941.0,111.0,3.1,28.0,1038.0,951.38,687.46
2016,6,6,13,15,938.0,110.5,3.05,28.0,1025.5,939.83,679.89
2016,6,6,13,30,935.0,110.0,3.0,28.0,1013.0,924.68,670.11
2016,6,6,13,45,930.5,109.0,3.0,28.0,993.0,904.24,657.31
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,880.39,642.32
2016,6,6,14,15,920.0,107.0,2.95,28.0,945.5,852.03,624.03
2016,6,6,14,30,914.0,106.0,2.9,28.0,918.0,820.61,603.68
2016,6,6,14,45,900.5,108.0,2.85,28.0,882.5,783.43,579.38
2016,6,6,15,0,887.0,110.0,2.8,28.0,847.0,744.05,553.45
2016,6,6,15,15,876.5,108.0,2.75,28.0,806.5,701.08,523.23
2016,6,6,15,30,866.0,106.0,2.7,28.0,766.0,656.18,490.96
2016,6,6,15,45,853.5,103.0,2.65,28.0,720.5,607.49,455.26
2016,6,6,16,0,841.0,100.0,2.6,28.0,675.0,557.55,417.73
2016,6,6,16,15,823.5,97.0,2.45,27.5,625.5,503.63,376.74
2016,6,6,16,30,806.0,94.0,2.3,27.0,576.0,449.48,334.33
2016,6,6,16,45,783.5,90.0,2.2,27.0,523.5,392.56,288.12
2016,6,6,17,0,761.0,86.0,2.1,27.0,471.0,336.59,241.53
2016,6,6,17,15,730.0,81.5,1.95,26.5,416.5,279.05,193.54
2016,6,6,17,30,699.0,77.0,1.8,26.0,362.0,224.02,147.4
2016,6,6,17,45,656.5,71.5,1.7,25.5,307.5,166.03,100.73
2016,6,6,18,0,614.0,66.0,1.6,25.0,253.0,115.25,63.54
2016,6,6,18,15,549.5,58.5,1.45,24.0,200.5,66.58,36.26
2016,6,6,18,30,485.0,51.0,1.3,23.0,148.0,39.28,28.21
2016,6,6,18,45,383.5,40.5,1.2,22.5,103.0,31.92,21.53
2016,6,6,19,0,282.0,30.0,1.1,22.0,58.0,24.26,14.0
2016,6,6,19,15,141.0,15.0,1.1,21.5,29.0,12.02,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.0,0.9,18.5,23.5,13.64,0.0
2016,6,7,6,0,201.0,30.0,0.9,19.0,47.0,23.48,12.74
2016,6,7,6,15,305.0,42.5,1.0,19.5,90.0,32.82,22.46
2016,6,7,6,30,409.0,55.0,1.1,20.0,133.0,43.06,31.81
2016,6,7,6,45,475.0,64.5,1.2,20.5,183.0,60.99,37.8
2016,6,7,7,0,541.0,74.0,1.3,21.0,233.0,106.11,61.55
2016,6,7,7,15,588.5,81.0,1.25,21.5,286.5,154.08,95.57
2016,6,7,7,30,636.0,88.0,1.2,22.0,340.0,207.26,137.84
2016,6,7,7,45,669.5,93.5,1.2,23.0,393.5,260.31,181.84
2016,6,7,8,0,703.0,99.0,1.2,24.0,447.0,316.32,227.99
2016,6,7,8,15,728.0,103.5,1.3,24.5,499.5,370.87,272.97
2016,6,7,8,30,753.0,108.0,1.4,25.0,552.0,428.71,319.2
2016,6,7,8,45,772.5,111.5,1.55,25.5,601.0,481.81,360.88
2016,6,7,9,0,792.0,115.0,1.7,26.0,650.0,535.1,401.51
2016,6,7,9,15,806.5,118.0,1.7,26.0,695.5,584.9,438.64
2016,6,7,9,30,821.0,121.0,1.7,26.0,741.0,633.84,474.13
2016,6,7,9,45,582.0,245.0,1.75,26.5,696.0,623.17,462.69
2016,6,7,10,0,343.0,369.0,1.8,27.0,651.0,583.62,430.37
2016,6,7,10,15,600.5,250.0,1.8,27.0,769.5,688.56,508.08
2016,6,7,10,30,858.0,131.0,1.8,27.0,888.0,792.7,581.18
2016,6,7,10,45,862.5,133.5,1.8,27.5,914.5,823.31,598.48
2016,6,7,11,0,867.0,136.0,1.8,28.0,941.0,850.97,614.37
2016,6,7,11,15,871.0,137.0,1.85,28.0,961.5,873.8,628.8
2016,6,7,11,30,875.0,138.0,1.9,28.0,982.0,893.43,641.25
2016,6,7,11,45,609.0,299.5,1.95,28.5,890.5,831.22,596.72
2016,6,7,12,0,343.0,461.0,2.0,29.0,799.0,743.81,531.67
2016,6,7,12,15,613.5,299.5,2.0,29.0,907.0,845.96,606.84
2016,6,7,12,30,884.0,138.0,2.0,29.0,1015.0,929.06,661.84
2016,6,7,12,45,603.5,306.5,2.05,29.0,904.0,843.7,603.79
2016,6,7,13,0,323.0,475.0,2.1,29.0,793.0,739.55,528.77
2016,6,7,13,15,350.5,454.0,2.1,29.0,795.5,740.92,531.53
2016,6,7,13,30,378.0,433.0,2.1,29.0,798.0,740.05,531.99
2016,6,7,13,45,348.5,438.5,2.15,29.0,770.0,712.11,513.24
2016,6,7,14,0,319.0,444.0,2.2,29.0,742.0,683.68,494.23
2016,6,7,14,15,589.0,286.5,2.2,29.0,817.0,755.82,550.07
2016,6,7,14,30,859.0,129.0,2.2,29.0,892.0,798.23,582.54
2016,6,7,14,45,851.5,126.5,2.25,29.0,859.0,763.27,560.0
2016,6,7,15,0,844.0,124.0,2.3,29.0,826.0,725.84,535.71
2016,6,7,15,15,833.0,122.0,2.25,29.0,786.5,684.24,506.63
2016,6,7,15,30,822.0,120.0,2.2,29.0,747.0,642.67,476.94
2016,6,7,15,45,807.5,117.0,2.2,29.0,702.5,594.12,441.95
2016,6,7,16,0,793.0,114.0,2.2,29.0,658.0,544.65,405.38
2016,6,7,16,15,774.5,110.5,2.1,28.5,609.0,492.07,365.94
2016,6,7,16,30,756.0,107.0,2.0,28.0,560.0,439.5,325.29
2016,6,7,16,45,733.5,102.0,1.9,28.0,508.5,384.31,280.93
2016,6,7,17,0,711.0,97.0,1.8,28.0,457.0,327.72,234.52
2016,6,7,17,15,678.5,92.0,1.7,27.5,404.0,271.8,188.49
2016,6,7,17,30,646.0,87.0,1.6,27.0,351.0,218.63,144.46
2016,6,7,17,45,599.5,81.0,1.55,27.0,297.5,165.37,101.94
2016,6,7,18,0,553.0,75.0,1.5,27.0,244.0,117.09,66.87
2016,6,7,18,15,488.0,66.5,1.35,26.0,193.5,71.18,40.96
2016,6,7,18,30,423.0,58.0,1.2,25.0,143.0,45.06,32.88
2016,6,7,18,45,325.5,45.5,1.1,24.5,99.5,36.19,24.93
2016,6,7,19,0,228.0,33.0,1.0,24.0,56.0,25.74,15.1
2016,6,7,19,15,114.0,16.5,1.05,23.5,28.0,12.99,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,71.5,15.5,0.25,21.5,22.0,14.1,0.0
2016,6,8,6,0,143.0,31.0,0.2,22.0,44.0,24.18,13.12
2016,6,8,6,15,237.5,46.5,0.35,22.0,84.5,35.75,24.71
2016,6,8,6,30,332.0,62.0,0.5,22.0,125.0,46.94,34.88
2016,6,8,6,45,371.0,74.0,0.7,22.5,165.5,64.33,42.06
2016,6,8,7,0,410.0,86.0,0.9,23.0,206.0,102.98,63.55
2016,6,8,7,15,468.5,95.5,1.1,23.5,260.0,146.89,94.13
2016,6,8,7,30,527.0,105.0,1.3,24.0,314.0,199.07,134.53
2016,6,8,7,45,566.5,112.0,1.55,24.5,366.5,248.74,175.28
2016,6,8,8,0,606.0,119.0,1.8,25.0,419.0,302.23,219.37
2016,6,8,8,15,655.0,120.0,1.9,25.0,477.0,357.42,264.56
2016,6,8,8,30,704.0,121.0,2.0,25.0,535.0,416.68,312.24
2016,6,8,8,45,608.0,172.0,2.15,25.5,552.0,454.86,342.97
2016,6,8,9,0,512.0,223.0,2.3,26.0,569.0,478.94,361.52
2016,6,8,9,15,638.0,182.5,2.35,26.0,643.5,544.86,411.54
2016,6,8,9,30,764.0,142.0,2.4,26.0,718.0,616.81,465.22
2016,6,8,9,45,586.5,240.0,2.45,26.5,697.0,621.01,464.81
2016,6,8,10,0,409.0,338.0,2.5,27.0,676.0,606.09,450.37
2016,6,8,10,15,599.5,250.5,2.5,27.0,768.0,687.49,511.01
2016,6,8,10,30,790.0,163.0,2.5,27.0,860.0,773.55,573.3
2016,6,8,10,45,397.0,157.0,2.5,27.5,507.5,477.9,361.28
2016,6,8,11,0,4.0,151.0,2.5,28.0,155.0,138.04,101.0
2016,6,8,11,15,404.5,163.0,2.5,28.0,553.0,510.13,387.11
2016,6,8,11,30,805.0,175.0,2.5,28.0,951.0,873.53,636.79
2016,6,8,11,45,792.0,187.5,2.5,28.0,959.0,884.87,640.66
2016,6,8,12,0,779.0,200.0,2.5,28.0,967.0,892.54,645.3
2016,6,8,12,15,602.5,323.5,2.5,28.0,919.0,856.32,617.94
2016,6,8,12,30,426.0,447.0,2.5,28.0,871.0,812.62,584.0
2016,6,8,12,45,598.5,326.5,2.55,28.0,919.0,855.97,618.62
2016,6,8,13,0,771.0,206.0,2.6,28.0,967.0,892.35,646.14
2016,6,8,13,15,768.0,205.0,2.6,28.0,955.5,881.81,639.18
2016,6,8,13,30,765.0,204.0,2.6,28.0,944.0,868.24,630.7
2016,6,8,13,45,764.0,200.0,2.65,28.0,926.0,850.72,620.05
2016,6,8,14,0,763.0,196.0,2.7,28.0,908.0,830.18,607.42
2016,6,8,14,15,755.5,193.5,2.7,28.0,882.0,802.78,589.81
2016,6,8,14,30,748.0,191.0,2.7,28.0,856.0,772.9,569.86
2016,6,8,14,45,738.0,188.0,2.7,28.0,823.5,740.76,548.03
2016,6,8,15,0,728.0,185.0,2.7,28.0,791.0,703.74,522.58
2016,6,8,15,15,525.5,262.0,2.7,27.5,689.0,604.87,451.3
2016,6,8,15,30,323.0,339.0,2.7,27.0,587.0,515.97,386.12
2016,6,8,15,45,497.5,252.5,2.7,27.0,607.0,530.33,398.95
2016,6,8,16,0,672.0,166.0,2.7,27.0,627.0,525.48,395.85
2016,6,8,16,15,650.5,160.5,2.6,27.0,579.5,474.86,356.76
2016,6,8,16,30,629.0,155.0,2.5,27.0,532.0,424.84,317.47
2016,6,8,16,45,606.0,146.0,2.4,27.0,482.5,372.02,275.25
2016,6,8,17,0,583.0,137.0,2.3,27.0,433.0,320.58,233.23
2016,6,8,17,15,547.5,129.0,2.15,26.5,381.5,265.93,188.87
2016,6,8,17,30,512.0,121.0,2.0,26.0,330.0,216.78,148.75
2016,6,8,17,45,469.5,109.5,1.85,25.5,279.5,167.13,109.53
2016,6,8,18,0,427.0,98.0,1.7,25.0,229.0,122.1,76.56
2016,6,8,18,15,364.0,85.0,1.6,24.5,181.0,79.84,51.12
2016,6,8,18,30,301.0,72.0,1.5,24.0,133.0,54.06,40.7
2016,6,8,18,45,222.0,54.5,1.4,24.0,92.0,41.63,29.58
2016,6,8,19,0,143.0,37.0,1.3,24.0,51.0,29.61,18.28
2016,6,8,19,15,71.5,18.5,1.35,23.5,25.5,15.16,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,82.0,15.0,1.0,20.5,22.0,13.64,0.0
2016,6,9,6,0,164.0,30.0,1.1,21.0,44.0,23.42,12.55
2016,6,9,6,15,259.5,44.5,1.0,21.5,85.0,34.25,23.46
2016,6,9,6,30,355.0,59.0,0.9,22.0,126.0,44.75,32.98
2016,6,9,6,45,427.5,68.5,0.85,22.5,175.5,62.28,39.77
2016,6,9,7,0,500.0,78.0,0.8,23.0,225.0,104.9,61.76
2016,6,9,7,15,547.5,85.5,1.0,23.5,277.0,150.72,93.77
2016,6,9,7,30,595.0,93.0,1.2,24.0,329.0,201.8,133.92
2016,6,9,7,45,632.5,98.0,1.4,25.0,381.5,253.02,175.98
2016,6,9,8,0,670.0,103.0,1.6,26.0,434.0,307.7,220.89
2016,6,9,8,15,695.5,107.5,1.7,26.0,485.5,360.58,264.88
2016,6,9,8,30,721.0,112.0,1.8,26.0,537.0,414.95,309.1
2016,6,9,8,45,740.5,116.0,1.95,26.5,585.5,468.76,351.34
2016,6,9,9,0,760.0,120.0,2.1,27.0,634.0,520.9,391.18
2016,6,9,9,15,775.0,123.0,2.2,27.0,678.5,569.48,428.06
2016,6,9,9,30,790.0,126.0,2.3,27.0,723.0,617.32,463.57
2016,6,9,9,45,801.5,129.0,2.4,27.5,762.5,661.81,494.99
2016,6,9,10,0,813.0,132.0,2.5,28.0,802.0,704.75,524.6
2016,6,9,10,15,822.0,134.0,2.6,28.0,835.5,739.07,548.86
2016,6,9,10,30,831.0,136.0,2.7,28.0,869.0,774.5,572.45
2016,6,9,10,45,837.0,138.0,2.8,28.5,896.0,805.11,591.51
2016,6,9,11,0,843.0,140.0,2.9,29.0,923.0,832.95,608.63
2016,6,9,11,15,622.5,280.5,2.95,29.0,865.5,803.51,585.58
2016,6,9,11,30,402.0,421.0,3.0,29.0,808.0,747.11,541.91
2016,6,9,11,45,629.0,282.5,3.1,29.0,897.5,832.54,606.23
2016,6,9,12,0,856.0,144.0,3.2,29.0,987.0,900.66,653.37
2016,6,9,12,15,631.5,292.5,3.25,29.0,916.0,854.76,620.34
2016,6,9,12,30,407.0,441.0,3.3,29.0,845.0,786.11,568.49
2016,6,9,12,45,631.0,293.0,3.35,29.5,917.0,855.52,620.96
2016,6,9,13,0,855.0,145.0,3.4,30.0,989.0,902.52,652.94
2016,6,9,13,15,852.5,144.5,3.4,30.0,977.5,892.54,646.28
2016,6,9,13,30,850.0,144.0,3.4,30.0,966.0,879.3,637.97
2016,6,9,13,45,845.5,143.0,3.4,30.0,947.0,860.66,626.16
2016,6,9,14,0,841.0,142.0,3.4,30.0,928.0,838.9,612.35
2016,6,9,14,15,834.5,140.5,3.35,29.5,901.5,812.07,596.11
2016,6,9,14,30,828.0,139.0,3.3,29.0,875.0,782.47,577.91
2016,6,9,14,45,556.0,265.0,3.3,29.0,751.0,673.57,498.81
2016,6,9,15,0,284.0,391.0,3.3,29.0,627.0,564.52,417.43
2016,6,9,15,15,512.0,273.5,3.25,29.0,674.5,605.92,451.58
2016,6,9,15,30,740.0,156.0,3.2,29.0,722.0,623.93,467.1
2016,6,9,15,45,721.0,153.5,3.2,29.0,677.5,576.29,431.91
2016,6,9,16,0,702.0,151.0,3.2,29.0,633.0,528.32,396.03
2016,6,9,16,15,681.0,146.0,3.1,28.5,585.5,477.06,357.41
2016,6,9,16,30,660.0,141.0,3.0,28.0,538.0,426.28,318.07
2016,6,9,16,45,632.0,135.5,2.95,28.0,487.5,373.08,275.45
2016,6,9,17,0,604.0,130.0,2.9,28.0,437.0,321.69,233.39
2016,6,9,17,15,568.5,122.5,2.7,27.5,385.5,268.58,189.99
2016,6,9,17,30,533.0,115.0,2.5,27.0,334.0,218.76,149.2
2016,6,9,17,45,489.0,104.5,2.35,26.5,283.0,166.51,107.92
2016,6,9,18,0,445.0,94.0,2.2,26.0,232.0,121.05,74.71
2016,6,9,18,15,381.5,82.0,2.05,25.5,183.5,78.54,49.34
2016,6,9,18,30,318.0,70.0,1.9,25.0,135.0,52.58,39.28
2016,6,9,18,45,236.5,53.5,1.75,24.5,93.5,40.87,28.89
2016,6,9,19,0,155.0,37.0,1.6,24.0,52.0,28.72,17.62
2016,6,9,19,15,77.5,18.5,1.65,23.5,26.0,15.18,0.0
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,95.5,14.5,1.0,21.5,23.0,13.19,0.0
2016,6,10,6,0,191.0,29.0,1.1,22.0,46.0,22.68,11.89
2016,6,10,6,15,290.5,42.0,1.25,22.0,87.5,32.4,21.83
2016,6,10,6,30,390.0,55.0,1.4,22.0,129.0,43.01,31.48
2016,6,10,6,45,461.0,63.0,1.6,22.5,178.5,57.81,35.87
2016,6,10,7,0,532.0,71.0,1.8,23.0,228.0,100.98,57.54
2016,6,10,7,15,578.0,78.0,1.9,23.5,280.0,147.99,90.5
2016,6,10,7,30,624.0,85.0,2.0,24.0,332.0,200.02,131.74
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.0,251.54,174.81
2016,6,10,8,0,696.0,93.0,2.2,25.0,438.0,306.27,220.73
2016,6,10,8,15,720.5,97.5,2.25,25.0,489.0,362.28,267.69
2016,6,10,8,30,745.0,102.0,2.3,25.0,540.0,417.15,312.8
2016,6,10,8,45,557.5,188.5,2.35,25.5,532.5,441.2,333.27
2016,6,10,9,0,370.0,275.0,2.4,26.0,525.0,444.46,335.74
2016,6,10,9,15,591.0,194.5,2.4,26.5,625.5,526.91,397.75
2016,6,10,9,30,812.0,114.0,2.4,27.0,726.0,618.87,465.67
2016,6,10,9,45,823.0,116.0,2.4,27.5,765.5,661.01,494.85
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,702.82,523.28
2016,6,10,10,15,842.5,120.0,2.4,28.0,839.0,740.87,548.99
2016,6,10,10,30,851.0,122.0,2.4,28.0,873.0,776.62,572.08
2016,6,10,10,45,857.5,123.0,2.4,28.5,900.0,807.37,590.48
2016,6,10,11,0,864.0,124.0,2.4,29.0,927.0,835.33,606.9
2016,6,10,11,15,619.5,277.5,2.4,29.0,860.0,797.65,578.34
2016,6,10,11,30,375.0,431.0,2.4,29.0,793.0,732.37,528.27
2016,6,10,11,45,629.5,277.0,2.45,29.5,893.0,827.49,597.96
2016,6,10,12,0,884.0,123.0,2.5,30.0,993.0,906.67,649.78
2016,6,10,12,15,609.0,297.0,2.5,30.0,897.5,837.95,601.65
2016,6,10,12,30,334.0,471.0,2.5,30.0,802.0,747.44,534.56
2016,6,10,12,45,609.0,297.0,2.55,30.0,899.0,838.76,603.82
2016,6,10,13,0,884.0,123.0,2.6,30.0,996.0,908.83,651.79
2016,6,10,13,15,882.0,122.5,2.6,30.0,984.5,898.98,645.07
2016,6,10,13,30,880.0,122.0,2.6,30.0,973.0,885.75,636.91
2016,6,10,13,45,560.5,293.5,2.6,30.0,832.0,765.58,554.51
2016,6,10,14,0,241.0,465.0,2.6,30.0,691.0,631.64,456.81
2016,6,10,14,15,550.0,292.0,2.6,30.0,787.0,728.67,531.73
2016,6,10,14,30,859.0,119.0,2.6,30.0,883.0,788.72,576.69
2016,6,10,14,45,850.0,117.5,2.65,30.0,850.0,753.69,553.77
2016,6,10,15,0,841.0,116.0,2.7,30.0,817.0,716.32,529.48
2016,6,10,15,15,830.5,114.0,2.65,30.0,778.5,675.33,500.68
2016,6,10,15,30,820.0,112.0,2.6,30.0,740.0,632.54,470.05
2016,6,10,15,45,521.5,213.5,2.6,30.0,604.5,510.07,379.65
2016,6,10,16,0,223.0,315.0,2.6,30.0,469.0,402.96,299.78
2016,6,10,16,15,487.5,209.0,2.5,29.5,512.5,434.61,324.23
2016,6,10,16,30,752.0,103.0,2.4,29.0,556.0,434.73,321.85
2016,6,10,16,45,723.5,100.5,2.35,29.0,504.0,379.82,277.56
2016,6,10,17,0,695.0,98.0,2.3,29.0,452.0,324.13,232.0
2016,6,10,17,15,663.0,93.0,2.15,28.5,400.0,269.32,186.83
2016,6,10,17,30,631.0,88.0,2.0,28.0,348.0,217.2,143.66
2016,6,10,17,45,579.5,83.0,1.85,28.0,295.0,164.88,102.1
2016,6,10,18,0,528.0,78.0,1.7,28.0,242.0,118.13,68.32
2016,6,10,18,15,465.0,69.0,1.55,27.0,192.5,73.32,42.63
2016,6,10,18,30,402.0,60.0,1.4,26.0,143.0,46.55,34.01
2016,6,10,18,45,308.0,47.5,1.3,25.5,100.0,36.42,25.06
2016,6,10,19,0,214.0,35.0,1.2,25.0,57.0,27.23,16.4
2016,6,10,19,15,107.0,17.5,1.2,25.0,28.5,13.75,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,51.5,16.0,1.75,22.5,20.5,14.55,0.0
2016,6,11,6,0,103.0,32.0,2.0,23.0,41.0,25.69,14.11
2016,6,11,6,15,188.5,49.5,2.2,23.0,80.0,39.18,27.41
2016,6,11,6,30,274.0,67.0,2.4,23.0,119.0,50.56,37.77
2016,6,11,6,45,346.0,79.5,2.6,23.5,166.5,66.67,44.78
2016,6,11,7,0,418.0,92.0,2.8,24.0,214.0,106.93,66.57
2016,6,11,7,15,467.5,101.5,2.9,24.5,265.0,149.98,96.59
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,198.46,134.37
2016,6,11,7,45,552.0,119.5,3.1,25.5,367.0,249.55,176.35
2016,6,11,8,0,587.0,128.0,3.2,26.0,418.0,302.0,219.68
2016,6,11,8,15,615.5,134.5,3.25,26.0,468.5,353.31,262.31
2016,6,11,8,30,644.0,141.0,3.3,26.0,519.0,406.62,305.76
2016,6,11,8,45,429.5,224.5,3.35,26.5,486.0,410.52,310.96
2016,6,11,9,0,215.0,308.0,3.4,27.0,453.0,387.95,293.72
2016,6,11,9,15,242.0,326.5,3.4,27.0,501.0,432.17,326.76
2016,6,11,9,30,269.0,345.0,3.4,27.0,549.0,481.7,362.99
2016,6,11,9,45,496.0,263.0,3.45,27.0,663.0,577.74,435.93
2016,6,11,10,0,723.0,181.0,3.5,27.0,777.0,686.2,516.56
2016,6,11,10,15,733.5,184.0,3.5,27.0,810.5,724.03,542.76
2016,6,11,10,30,744.0,187.0,3.5,27.0,844.0,757.42,565.95
2016,6,11,10,45,746.0,193.5,3.55,27.5,869.5,787.13,585.17
2016,6,11,11,0,748.0,200.0,3.6,28.0,895.0,814.12,602.19
2016,6,11,11,15,504.0,339.5,3.6,28.0,812.5,755.79,555.88
2016,6,11,11,30,260.0,479.0,3.6,28.0,730.0,675.99,494.42
2016,6,11,11,45,237.5,490.5,3.6,28.5,722.0,666.18,486.38
2016,6,11,12,0,215.0,502.0,3.6,29.0,714.0,660.03,480.43
2016,6,11,12,15,487.5,356.5,3.55,29.0,840.0,784.81,573.09
2016,6,11,12,30,760.0,211.0,3.5,29.0,966.0,890.17,648.32
2016,6,11,12,45,534.0,345.5,3.5,29.0,875.5,817.46,594.2
2016,6,11,13,0,308.0,480.0,3.5,29.0,785.0,729.35,528.8
2016,6,11,13,15,531.5,343.0,3.45,29.0,861.5,804.38,586.44
2016,6,11,13,30,755.0,206.0,3.4,29.0,938.0,860.23,628.48
