Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,45,504.0,334.5,3.4,29.0,819.0,755.28,552.26
2016,6,11,14,0,253.0,463.0,3.4,29.0,700.0,644.9,470.87
2016,6,11,14,15,493.5,329.5,3.35,29.0,775.0,716.64,527.29
2016,6,11,14,30,734.0,196.0,3.3,29.0,850.0,769.13,568.31
2016,6,11,14,45,701.5,206.5,3.25,29.0,813.0,730.16,540.43
2016,6,11,15,0,669.0,217.0,3.2,29.0,776.0,690.62,512.44
2016,6,11,15,15,495.0,278.5,3.15,29.0,681.5,598.83,445.33
2016,6,11,15,30,321.0,340.0,3.1,29.0,587.0,515.51,383.69
2016,6,11,15,45,464.0,268.0,3.05,29.0,601.0,524.17,391.82
2016,6,11,16,0,607.0,196.0,3.0,29.0,615.0,517.21,387.01
2016,6,11,16,15,584.5,189.0,2.9,28.5,568.0,467.89,350.06
2016,6,11,16,30,562.0,182.0,2.8,28.0,521.0,416.9,311.18
2016,6,11,16,45,535.5,172.5,2.7,28.0,472.0,365.74,270.72
2016,6,11,17,0,509.0,163.0,2.6,28.0,423.0,316.41,230.95
2016,6,11,17,15,472.5,152.5,2.4,27.5,372.5,265.51,190.15
2016,6,11,17,30,436.0,142.0,2.2,27.0,322.0,218.1,152.09
2016,6,11,17,45,391.5,128.5,2.05,27.0,272.5,170.65,114.96
2016,6,11,18,0,347.0,115.0,1.9,27.0,223.0,128.13,83.89
2016,6,11,18,15,287.5,98.5,1.8,26.5,176.0,89.28,59.87
2016,6,11,18,30,228.0,82.0,1.7,26.0,129.0,62.79,47.74
2016,6,11,18,45,158.0,60.5,1.65,25.5,88.5,47.13,34.03
2016,6,11,19,0,88.0,39.0,1.6,25.0,48.0,31.01,19.49
2016,6,11,19,15,44.0,19.5,1.65,25.0,24.0,16.49,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.2,23.5,20.0,14.1,0.0
2016,6,12,6,0,99.0,31.0,2.4,24.0,40.0,24.94,13.43
2016,6,12,6,15,180.5,49.5,2.45,24.0,79.0,39.16,27.25
2016,6,12,6,30,262.0,68.0,2.5,24.0,118.0,51.29,38.22
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,67.47,45.66
2016,6,12,7,0,400.0,95.0,2.8,25.0,212.0,107.34,67.38
2016,6,12,7,15,449.0,105.5,2.9,25.0,262.0,150.06,97.25
2016,6,12,7,30,498.0,116.0,3.0,25.0,312.0,198.19,134.85
2016,6,12,7,45,392.5,156.0,3.1,25.5,325.0,236.14,170.8
2016,6,12,8,0,287.0,196.0,3.2,26.0,338.0,260.71,194.56
2016,6,12,8,15,265.5,224.5,3.25,26.0,367.5,295.49,223.19
2016,6,12,8,30,244.0,253.0,3.3,26.0,397.0,327.71,248.95
2016,6,12,8,45,281.5,270.5,3.35,26.5,450.0,376.18,285.52
2016,6,12,9,0,319.0,288.0,3.4,27.0,503.0,427.86,323.9
2016,6,12,9,15,342.5,305.5,3.4,27.0,551.0,474.37,358.41
2016,6,12,9,30,366.0,323.0,3.4,27.0,599.0,522.16,393.33
2016,6,12,9,45,324.5,353.5,3.4,27.5,608.0,539.42,404.1
2016,6,12,10,0,283.0,384.0,3.4,28.0,617.0,552.43,411.51
2016,6,12,10,15,236.5,411.0,3.35,28.0,611.5,550.21,408.56
2016,6,12,10,30,190.0,438.0,3.3,28.0,606.0,548.22,405.58
2016,6,12,10,45,314.5,414.5,3.3,28.5,702.5,638.94,470.77
2016,6,12,11,0,439.0,391.0,3.3,29.0,799.0,734.65,537.27
2016,6,12,11,15,451.5,405.0,3.3,29.0,832.5,768.94,559.62
2016,6,12,11,30,464.0,419.0,3.3,29.0,866.0,801.78,581.19
2016,6,12,11,45,577.5,337.5,3.35,29.0,901.0,836.89,607.98
2016,6,12,12,0,691.0,256.0,3.4,29.0,936.0,869.34,632.96
2016,6,12,12,15,548.0,348.0,3.35,29.0,889.0,831.05,602.81
2016,6,12,12,30,405.0,440.0,3.3,29.0,842.0,782.32,566.07
2016,6,12,12,45,404.0,438.5,3.3,29.5,838.0,779.46,563.38
2016,6,12,13,0,403.0,437.0,3.3,30.0,834.0,774.7,559.16
2016,6,12,13,15,355.0,453.0,3.3,30.0,800.0,742.52,536.52
2016,6,12,13,30,307.0,469.0,3.3,30.0,766.0,709.63,513.45
2016,6,12,13,45,368.5,433.0,3.3,30.0,783.0,723.04,524.7
2016,6,12,14,0,430.0,397.0,3.3,30.0,800.0,737.06,535.91
2016,6,12,14,15,435.0,381.0,3.25,30.0,778.5,714.75,521.04
2016,6,12,14,30,440.0,365.0,3.2,30.0,757.0,690.42,504.9
2016,6,12,14,45,307.5,387.0,3.2,30.0,656.0,590.46,433.83
2016,6,12,15,0,175.0,409.0,3.2,30.0,555.0,498.01,366.99
2016,6,12,15,15,244.0,376.0,3.15,29.5,569.0,510.74,378.73
2016,6,12,15,30,313.0,343.0,3.1,29.0,583.0,513.09,382.25
2016,6,12,15,45,468.5,263.5,3.05,29.0,598.5,523.03,391.1
2016,6,12,16,0,624.0,184.0,3.0,29.0,614.0,516.04,386.38
2016,6,12,16,15,511.5,206.5,2.9,29.0,542.0,444.7,332.47
2016,6,12,16,30,399.0,229.0,2.8,29.0,470.0,384.83,287.07
2016,6,12,16,45,467.0,190.0,2.7,29.0,447.5,354.07,261.85
2016,6,12,17,0,535.0,151.0,2.6,29.0,425.0,315.25,228.76
2016,6,12,17,15,459.5,145.5,2.4,28.5,362.0,256.26,182.74
2016,6,12,17,30,384.0,140.0,2.2,28.0,299.0,205.11,143.33
2016,6,12,17,45,381.5,123.0,2.05,28.0,262.0,164.83,110.38
2016,6,12,18,0,379.0,106.0,1.9,28.0,225.0,124.63,79.45
2016,6,12,18,15,318.0,91.5,1.85,27.5,178.0,83.93,54.47
2016,6,12,18,30,257.0,77.0,1.8,27.0,131.0,59.47,44.76
2016,6,12,18,45,184.5,58.0,1.75,26.5,91.0,45.45,32.5
2016,6,12,19,0,112.0,39.0,1.7,26.0,51.0,31.07,19.49
2016,6,12,19,15,56.0,19.5,1.85,25.5,25.5,15.95,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,62.0,16.0,2.9,23.5,21.0,14.55,0.0
2016,6,13,6,0,124.0,32.0,3.0,24.0,42.0,25.72,13.98
2016,6,13,6,15,218.5,47.5,3.15,24.0,82.5,36.5,25.01
2016,6,13,6,30,313.0,63.0,3.3,24.0,123.0,47.66,35.12
2016,6,13,6,45,396.0,72.0,3.5,24.5,172.0,61.2,39.99
2016,6,13,7,0,479.0,81.0,3.7,25.0,221.0,103.61,61.56
2016,6,13,7,15,528.0,89.0,3.75,25.5,273.0,148.58,92.6
2016,6,13,7,30,577.0,97.0,3.8,26.0,325.0,199.04,132.03
2016,6,13,7,45,622.0,100.0,3.85,26.5,379.0,249.24,173.36
2016,6,13,8,0,667.0,103.0,3.9,27.0,433.0,303.76,218.62
2016,6,13,8,15,693.0,108.0,3.85,27.0,484.0,357.0,263.35
2016,6,13,8,30,719.0,113.0,3.8,27.0,535.0,411.81,308.41
2016,6,13,8,45,548.0,192.5,3.8,27.5,531.0,438.23,330.68
2016,6,13,9,0,377.0,272.0,3.8,28.0,527.0,444.14,335.17
2016,6,13,9,15,586.0,197.5,3.75,28.0,624.0,524.7,396.72
2016,6,13,9,30,795.0,123.0,3.7,28.0,721.0,614.34,464.4
2016,6,13,9,45,560.0,248.0,3.7,28.5,681.0,605.58,453.85
2016,6,13,10,0,325.0,373.0,3.7,29.0,641.0,571.72,424.66
2016,6,13,10,15,310.0,395.5,3.65,29.0,659.5,594.68,440.27
2016,6,13,10,30,295.0,418.0,3.6,29.0,678.0,615.56,453.92
2016,6,13,10,45,323.0,421.0,3.6,29.5,714.5,651.24,477.96
2016,6,13,11,0,351.0,424.0,3.6,30.0,751.0,687.09,501.73
2016,6,13,11,15,603.0,280.5,3.55,30.0,855.5,784.66,574.26
2016,6,13,11,30,855.0,137.0,3.5,30.0,960.0,871.14,634.03
2016,6,13,11,45,858.0,137.0,3.5,30.5,972.5,885.64,641.34
2016,6,13,12,0,861.0,137.0,3.5,31.0,985.0,896.88,647.04
2016,6,13,12,15,862.0,137.0,3.5,31.0,989.5,903.06,650.83
2016,6,13,12,30,863.0,137.0,3.5,31.0,994.0,906.09,652.69
2016,6,13,12,45,488.5,318.5,3.5,31.0,803.5,751.24,545.08
2016,6,13,13,0,114.0,500.0,3.5,31.0,613.0,562.05,406.13
2016,6,13,13,15,483.5,319.0,3.5,31.0,788.5,739.55,539.34
2016,6,13,13,30,853.0,138.0,3.5,31.0,964.0,875.63,634.6
2016,6,13,13,45,595.5,287.5,3.5,31.0,859.0,789.67,573.58
2016,6,13,14,0,338.0,437.0,3.5,31.0,754.0,692.09,501.46
2016,6,13,14,15,583.0,286.0,3.5,31.0,814.0,749.47,547.73
2016,6,13,14,30,828.0,135.0,3.5,31.0,874.0,778.76,572.05
2016,6,13,14,45,812.5,137.5,3.5,31.0,839.5,747.94,551.69
2016,6,13,15,0,797.0,140.0,3.5,31.0,805.0,710.42,525.78
2016,6,13,15,15,785.5,137.0,3.4,31.0,767.0,668.93,496.35
2016,6,13,15,30,774.0,134.0,3.3,31.0,729.0,625.86,465.28
2016,6,13,15,45,646.5,181.0,3.25,31.0,657.5,557.84,414.76
2016,6,13,16,0,519.0,228.0,3.2,31.0,586.0,495.39,368.01
2016,6,13,16,15,474.5,225.0,3.05,30.5,534.5,442.58,329.13
2016,6,13,16,30,430.0,222.0,2.9,30.0,483.0,392.92,291.9
2016,6,13,16,45,444.5,195.5,2.8,30.0,444.0,350.15,258.24
2016,6,13,17,0,459.0,169.0,2.7,30.0,405.0,305.14,221.82
2016,6,13,17,15,347.0,166.0,2.5,29.5,333.0,241.3,173.8
2016,6,13,17,30,235.0,163.0,2.3,29.0,261.0,190.56,136.9
2016,6,13,17,45,215.0,141.5,2.15,29.0,221.5,152.83,107.47
2016,6,13,18,0,195.0,120.0,2.0,29.0,182.0,117.51,80.9
2016,6,13,18,15,167.0,99.0,1.95,28.5,144.5,84.72,58.6
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,61.82,46.54
2016,6,13,18,45,97.0,57.5,1.9,27.5,75.0,46.31,33.09
2016,6,13,19,0,55.0,37.0,1.9,27.0,43.0,30.48,18.97
2016,6,13,19,15,27.5,18.5,2.05,26.5,21.5,15.76,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,43.0,16.0,2.9,23.5,20.0,14.55,0.0
2016,6,14,6,0,86.0,32.0,3.2,24.0,40.0,25.65,13.89
2016,6,14,6,15,172.0,50.5,3.3,24.0,79.0,39.85,27.81
2016,6,14,6,30,258.0,69.0,3.4,24.0,118.0,52.06,38.86
2016,6,14,6,45,129.0,64.0,3.55,24.5,88.5,52.55,36.19
2016,6,14,7,0,0.0,59.0,3.7,25.0,59.0,52.12,37.33
2016,6,14,7,15,0.0,88.5,3.75,25.0,88.5,77.2,57.78
2016,6,14,7,30,0.0,118.0,3.8,25.0,118.0,102.39,78.02
2016,6,14,7,45,9.0,146.0,3.9,25.5,150.5,128.93,98.55
2016,6,14,8,0,18.0,174.0,4.0,26.0,183.0,156.75,119.87
2016,6,14,8,15,11.5,174.0,3.9,26.0,180.0,156.35,119.31
2016,6,14,8,30,5.0,174.0,3.8,26.0,177.0,154.92,117.88
2016,6,14,8,45,13.0,209.0,3.7,26.5,217.5,189.83,144.42
2016,6,14,9,0,21.0,244.0,3.6,27.0,258.0,225.74,171.3
2016,6,14,9,15,24.5,267.0,3.45,27.5,285.0,249.55,188.56
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,276.29,207.81
2016,6,14,9,45,19.0,256.0,3.15,28.5,271.5,239.58,179.3
2016,6,14,10,0,10.0,222.0,3.0,29.0,231.0,204.28,151.98
2016,6,14,10,15,12.5,249.5,2.95,29.0,261.0,231.26,172.07
2016,6,14,10,30,15.0,277.0,2.9,29.0,291.0,258.48,192.04
2016,6,14,10,45,18.0,303.0,2.85,29.5,320.0,284.96,210.89
2016,6,14,11,0,21.0,329.0,2.8,30.0,349.0,311.64,229.65
2016,6,14,11,15,18.0,305.0,2.9,30.0,322.5,288.32,212.41
2016,6,14,11,30,15.0,281.0,3.0,30.0,296.0,264.72,195.05
2016,6,14,11,45,105.5,393.0,3.1,30.5,497.0,460.0,337.81
2016,6,14,12,0,196.0,505.0,3.2,31.0,698.0,645.18,465.9
2016,6,14,12,15,115.5,462.0,3.35,31.0,576.0,535.48,388.22
2016,6,14,12,30,35.0,419.0,3.5,31.0,454.0,416.85,303.47
2016,6,14,12,45,444.5,281.0,3.7,31.0,720.5,676.73,498.12
2016,6,14,13,0,854.0,143.0,3.9,31.0,987.0,898.17,651.37
2016,6,14,13,15,851.5,142.5,4.0,31.0,975.5,888.47,644.17
2016,6,14,13,30,849.0,142.0,4.1,31.0,964.0,875.5,636.44
2016,6,14,13,45,847.5,139.0,4.25,31.0,946.0,857.96,625.91
2016,6,14,14,0,846.0,136.0,4.4,31.0,928.0,837.16,613.19
2016,6,14,14,15,581.5,277.0,4.4,31.0,814.5,740.36,544.03
2016,6,14,14,30,317.0,418.0,4.4,31.0,701.0,637.33,466.97
2016,6,14,14,45,285.5,409.0,4.45,31.0,656.5,593.62,436.79
2016,6,14,15,0,254.0,400.0,4.5,31.0,612.0,550.87,406.68
2016,6,14,15,15,150.5,363.5,4.45,31.0,487.5,432.41,320.88
2016,6,14,15,30,47.0,327.0,4.4,31.0,363.0,322.23,239.47
2016,6,14,15,45,406.5,222.5,4.4,31.0,505.0,450.38,338.8
2016,6,14,16,0,766.0,118.0,4.4,31.0,647.0,535.2,401.23
2016,6,14,16,15,747.5,114.5,4.25,30.5,600.0,484.19,361.9
2016,6,14,16,30,729.0,111.0,4.1,30.0,553.0,433.24,322.03
2016,6,14,16,45,703.5,107.0,4.0,30.0,502.0,377.23,276.85
2016,6,14,17,0,678.0,103.0,3.9,30.0,451.0,324.43,233.18
2016,6,14,17,15,645.5,98.0,3.6,29.5,399.0,270.44,188.5
2016,6,14,17,30,613.0,93.0,3.3,29.0,347.0,219.2,145.97
2016,6,14,17,45,569.0,86.0,3.05,28.5,295.5,167.37,104.61
2016,6,14,18,0,525.0,79.0,2.8,28.0,244.0,120.24,70.06
2016,6,14,18,15,461.0,70.0,2.65,27.5,194.5,75.44,43.78
2016,6,14,18,30,397.0,61.0,2.5,27.0,145.0,47.17,34.41
2016,6,14,18,45,305.0,49.0,2.4,27.0,102.0,37.49,25.82
2016,6,14,19,0,213.0,37.0,2.3,27.0,59.0,28.74,17.61
2016,6,14,19,15,106.5,18.5,2.4,26.5,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,26.0,16.0,2.85,23.5,18.5,14.55,0.0
2016,6,15,6,0,52.0,32.0,3.0,24.0,37.0,26.31,14.34
2016,6,15,6,15,124.5,54.0,3.15,24.0,75.0,42.21,29.77
2016,6,15,6,30,197.0,76.0,3.3,24.0,113.0,58.36,44.21
2016,6,15,6,45,274.5,90.5,3.5,24.5,160.5,73.98,52.24
2016,6,15,7,0,352.0,105.0,3.7,25.0,208.0,110.05,71.62
2016,6,15,7,15,403.5,117.0,3.8,25.5,258.0,151.5,100.26
2016,6,15,7,30,455.0,129.0,3.9,26.0,308.0,198.72,136.47
2016,6,15,7,45,513.0,131.5,4.05,26.5,361.5,245.23,173.57
2016,6,15,8,0,571.0,134.0,4.2,27.0,415.0,299.7,217.63
2016,6,15,8,15,600.5,140.5,4.3,27.0,466.0,350.42,259.79
2016,6,15,8,30,630.0,147.0,4.4,27.0,517.0,403.29,302.99
2016,6,15,8,45,672.5,143.0,4.5,27.5,568.5,454.73,343.76
2016,6,15,9,0,715.0,139.0,4.6,28.0,620.0,508.77,385.65
2016,6,15,9,15,731.5,142.5,4.6,28.5,664.5,557.04,421.98
2016,6,15,9,30,748.0,146.0,4.6,29.0,709.0,605.12,457.16
2016,6,15,9,45,773.0,142.0,4.7,29.5,751.5,650.44,490.04
2016,6,15,10,0,798.0,138.0,4.8,30.0,794.0,695.31,521.94
2016,6,15,10,15,807.5,140.0,4.8,30.0,828.0,733.62,549.08
2016,6,15,10,30,817.0,142.0,4.8,30.0,862.0,769.81,573.72
2016,6,15,10,45,830.0,139.5,4.85,30.5,891.0,796.81,590.45
2016,6,15,11,0,843.0,137.0,4.9,31.0,920.0,826.46,608.94
2016,6,15,11,15,847.5,138.5,4.85,31.0,940.0,849.88,623.81
2016,6,15,11,30,852.0,140.0,4.8,31.0,960.0,870.23,636.61
2016,6,15,11,45,862.0,135.5,4.8,31.0,975.0,886.99,647.34
2016,6,15,12,0,872.0,131.0,4.8,31.0,990.0,900.66,656.09
2016,6,15,12,15,873.0,131.0,4.7,31.0,994.5,907.02,659.39
2016,6,15,12,30,874.0,131.0,4.6,31.0,999.0,910.19,660.85
2016,6,15,12,45,873.5,131.0,4.55,31.5,996.0,908.94,658.48
2016,6,15,13,0,873.0,131.0,4.5,32.0,993.0,904.56,654.18
2016,6,15,13,15,870.5,130.0,4.4,32.0,982.0,894.25,647.18
2016,6,15,13,30,868.0,129.0,4.3,32.0,971.0,880.6,638.09
2016,6,15,13,45,863.5,129.0,4.2,32.0,952.5,862.8,626.36
2016,6,15,14,0,859.0,129.0,4.1,32.0,934.0,841.84,612.59
2016,6,15,14,15,853.0,127.5,4.0,32.0,908.0,815.26,595.11
2016,6,15,14,30,847.0,126.0,3.9,32.0,882.0,785.83,575.73
2016,6,15,14,45,837.5,125.0,3.8,32.0,849.5,751.51,553.0
2016,6,15,15,0,828.0,124.0,3.7,32.0,817.0,714.92,528.12
2016,6,15,15,15,817.5,121.5,3.6,32.0,779.0,674.21,499.24
2016,6,15,15,30,807.0,119.0,3.5,32.0,741.0,633.46,469.77
2016,6,15,15,45,792.0,117.0,3.45,32.0,697.0,586.58,435.51
2016,6,15,16,0,777.0,115.0,3.4,32.0,653.0,538.82,399.83
2016,6,15,16,15,759.0,111.5,3.25,31.5,605.5,487.56,361.28
2016,6,15,16,30,741.0,108.0,3.1,31.0,558.0,436.29,321.59
2016,6,15,16,45,718.0,104.0,3.0,31.0,507.5,382.83,278.69
2016,6,15,17,0,695.0,100.0,2.9,31.0,457.0,327.99,233.84
2016,6,15,17,15,663.5,95.0,2.7,30.5,405.0,273.35,189.0
2016,6,15,17,30,632.0,90.0,2.5,30.0,353.0,221.33,146.08
2016,6,15,17,45,590.0,83.0,2.3,29.5,301.0,168.72,104.23
2016,6,15,18,0,548.0,76.0,2.1,29.0,249.0,120.55,68.96
2016,6,15,18,15,485.5,67.5,2.05,28.5,199.0,74.83,42.29
2016,6,15,18,30,423.0,59.0,2.0,28.0,149.0,45.46,32.83
2016,6,15,18,45,332.0,47.5,1.95,27.5,105.5,36.41,24.87
2016,6,15,19,0,241.0,36.0,1.9,27.0,62.0,28.0,17.05
2016,6,15,19,15,120.5,18.0,2.05,26.5,31.0,14.12,0.13
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.5,16.0,3.45,23.5,21.0,14.55,0.0
2016,6,16,6,0,115.0,32.0,3.7,24.0,42.0,25.69,13.8
2016,6,16,6,15,209.5,48.5,3.8,24.0,82.0,37.28,25.64
2016,6,16,6,30,304.0,65.0,3.9,24.0,122.0,49.18,36.41
2016,6,16,6,45,391.0,73.5,4.05,24.5,172.0,60.95,40.62
2016,6,16,7,0,478.0,82.0,4.2,25.0,222.0,102.9,61.34
2016,6,16,7,15,528.0,90.0,4.2,25.5,274.0,147.79,92.01
2016,6,16,7,30,578.0,98.0,4.2,26.0,326.0,198.3,131.32
2016,6,16,7,45,628.0,100.0,4.25,26.5,380.5,248.85,172.74
2016,6,16,8,0,678.0,102.0,4.3,27.0,435.0,304.27,218.68
2016,6,16,8,15,704.0,106.5,4.3,27.0,486.5,357.6,263.71
2016,6,16,8,30,730.0,111.0,4.3,27.0,538.0,412.5,309.1
2016,6,16,8,45,756.5,111.5,4.35,27.5,588.5,466.87,352.46
2016,6,16,9,0,783.0,112.0,4.4,28.0,639.0,520.16,393.85
2016,6,16,9,15,797.5,114.5,4.4,28.5,683.5,569.04,430.77
2016,6,16,9,30,812.0,117.0,4.4,29.0,728.0,617.11,466.02
2016,6,16,9,45,826.5,117.5,4.45,29.5,768.5,660.27,497.03
2016,6,16,10,0,841.0,118.0,4.5,30.0,809.0,703.41,527.26
2016,6,16,10,15,849.0,120.0,4.5,30.0,843.0,741.49,553.79
2016,6,16,10,30,857.0,122.0,4.5,30.0,877.0,777.22,577.48
2016,6,16,10,45,864.5,122.0,4.55,30.5,904.5,808.23,596.77
2016,6,16,11,0,872.0,122.0,4.6,31.0,932.0,836.5,614.08
2016,6,16,11,15,876.0,123.0,4.6,31.0,952.0,859.8,629.04
2016,6,16,11,30,880.0,124.0,4.6,31.0,972.0,879.91,641.9
2016,6,16,11,45,882.0,124.5,4.6,31.5,984.0,894.53,649.84
2016,6,16,12,0,884.0,125.0,4.6,32.0,996.0,905.75,655.58
2016,6,16,12,15,885.0,125.5,4.6,32.0,1001.0,912.71,659.93
2016,6,16,12,30,886.0,126.0,4.6,32.0,1006.0,916.4,662.24
2016,6,16,12,45,885.5,125.5,4.6,32.0,1002.5,914.74,661.15
2016,6,16,13,0,885.0,125.0,4.6,32.0,999.0,909.9,658.1
2016,6,16,13,15,882.5,124.5,4.55,32.0,988.0,899.94,651.56
2016,6,16,13,30,880.0,124.0,4.5,32.0,977.0,886.6,642.9
2016,6,16,13,45,876.0,123.0,4.45,32.5,958.5,868.18,629.67
2016,6,16,14,0,872.0,122.0,4.4,33.0,940.0,846.51,614.41
2016,6,16,14,15,866.5,121.0,4.35,33.0,914.0,820.5,597.55
2016,6,16,14,30,861.0,120.0,4.3,33.0,888.0,791.57,578.74
2016,6,16,14,45,846.5,122.0,4.25,33.0,854.0,755.81,555.23
2016,6,16,15,0,832.0,124.0,4.2,33.0,820.0,718.06,529.77
2016,6,16,15,15,821.5,122.0,4.1,32.5,782.0,677.69,502.14
2016,6,16,15,30,811.0,120.0,4.0,32.0,744.0,637.31,473.82
2016,6,16,15,45,796.5,117.0,3.95,32.0,700.0,589.64,438.88
2016,6,16,16,0,782.0,114.0,3.9,32.0,656.0,541.05,402.47
2016,6,16,16,15,764.5,111.0,3.75,31.5,608.5,490.3,364.14
2016,6,16,16,30,747.0,108.0,3.6,31.0,561.0,439.45,324.62
2016,6,16,16,45,722.5,104.0,3.5,31.0,510.5,385.1,280.92
2016,6,16,17,0,698.0,100.0,3.4,31.0,460.0,329.51,235.4
2016,6,16,17,15,666.5,95.0,3.15,30.5,407.5,274.7,190.27
2016,6,16,17,30,635.0,90.0,2.9,30.0,355.0,222.51,147.09
2016,6,16,17,45,591.0,83.5,2.7,29.5,302.5,169.81,105.15
2016,6,16,18,0,547.0,77.0,2.5,29.0,250.0,121.77,69.96
2016,6,16,18,15,484.0,68.5,2.35,28.5,200.0,76.04,43.14
2016,6,16,18,30,421.0,60.0,2.2,28.0,150.0,46.28,33.52
2016,6,16,18,45,327.5,48.5,2.1,27.5,106.0,37.15,25.49
2016,6,16,19,0,234.0,37.0,2.0,27.0,62.0,28.76,17.69
2016,6,16,19,15,117.0,18.5,2.1,26.5,31.0,14.51,0.67
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,15.5,2.9,22.5,22.5,14.1,0.0
2016,6,17,6,0,157.0,31.0,3.2,23.0,45.0,24.24,12.72
2016,6,17,6,15,258.5,45.5,3.35,23.5,86.5,35.08,23.84
2016,6,17,6,30,360.0,60.0,3.5,24.0,128.0,45.58,33.33
2016,6,17,6,45,455.5,65.5,3.65,24.5,180.0,56.48,36.61
2016,6,17,7,0,551.0,71.0,3.8,25.0,232.0,98.52,55.23
2016,6,17,7,15,598.0,77.5,3.8,25.5,285.0,146.03,87.59
2016,6,17,7,30,645.0,84.0,3.8,26.0,338.0,198.68,128.87
2016,6,17,7,45,690.5,85.5,3.85,26.5,393.5,251.38,172.53
2016,6,17,8,0,736.0,87.0,3.9,27.0,449.0,310.77,222.04
2016,6,17,8,15,760.0,90.5,3.9,27.0,501.0,365.24,268.28
2016,6,17,8,30,784.0,94.0,3.9,27.0,553.0,420.95,314.55
2016,6,17,8,45,807.0,94.5,3.9,27.5,603.5,474.33,357.27
2016,6,17,9,0,830.0,95.0,3.9,28.0,654.0,528.58,399.32
2016,6,17,9,15,843.5,97.5,3.85,28.5,699.0,578.51,436.83
2016,6,17,9,30,857.0,100.0,3.8,29.0,744.0,627.39,472.39
2016,6,17,9,45,869.0,100.5,3.8,29.5,784.5,672.13,504.17
2016,6,17,10,0,881.0,101.0,3.8,30.0,825.0,715.19,533.92
2016,6,17,10,15,888.5,102.5,3.75,30.0,859.0,753.93,559.81
2016,6,17,10,30,896.0,104.0,3.7,30.0,893.0,790.19,583.32
2016,6,17,10,45,902.0,104.5,3.7,30.5,920.5,821.66,602.43
2016,6,17,11,0,908.0,105.0,3.7,31.0,948.0,850.2,619.42
2016,6,17,11,15,911.5,105.5,3.65,31.0,967.5,873.53,633.88
2016,6,17,11,30,915.0,106.0,3.6,31.0,987.0,893.54,646.16
2016,6,17,11,45,918.0,106.0,3.55,31.5,1000.0,909.23,654.32
2016,6,17,12,0,921.0,106.0,3.5,32.0,1013.0,921.42,660.23
2016,6,17,12,15,921.5,106.0,3.4,32.0,1017.0,927.87,663.52
2016,6,17,12,30,922.0,106.0,3.3,32.0,1021.0,930.88,664.7
2016,6,17,12,45,920.5,106.0,3.25,32.5,1017.5,928.76,661.67
2016,6,17,13,0,919.0,106.0,3.2,33.0,1014.0,923.28,656.62
2016,6,17,13,15,916.5,105.5,3.15,33.0,1003.0,912.98,649.95
2016,6,17,13,30,914.0,105.0,3.1,33.0,992.0,899.17,641.14
2016,6,17,13,45,910.0,104.5,3.05,33.0,973.0,880.59,629.35
2016,6,17,14,0,906.0,104.0,3.0,33.0,954.0,858.67,615.46
2016,6,17,14,15,900.5,103.0,2.95,33.0,928.0,831.83,598.39
2016,6,17,14,30,895.0,102.0,2.9,33.0,902.0,801.96,579.34
2016,6,17,14,45,887.0,101.0,2.85,33.0,869.0,767.34,557.08
2016,6,17,15,0,879.0,100.0,2.8,33.0,836.0,730.19,533.03
2016,6,17,15,15,869.5,98.0,2.75,33.0,797.5,688.77,504.7
2016,6,17,15,30,860.0,96.0,2.7,33.0,759.0,645.35,474.02
2016,6,17,15,45,848.0,93.5,2.7,33.0,715.0,598.21,440.22
2016,6,17,16,0,836.0,91.0,2.7,33.0,671.0,549.78,404.58
2016,6,17,16,15,820.0,88.5,2.6,32.5,623.0,498.28,366.22
2016,6,17,16,30,804.0,86.0,2.5,32.0,575.0,445.11,325.42
2016,6,17,16,45,784.0,82.5,2.45,32.0,524.0,390.14,281.55
2016,6,17,17,0,764.0,79.0,2.4,32.0,473.0,335.79,237.01
2016,6,17,17,15,736.0,75.0,2.25,31.5,420.0,279.62,190.79
2016,6,17,17,30,708.0,71.0,2.1,31.0,367.0,225.56,145.96
2016,6,17,17,45,669.5,66.0,2.0,30.5,314.0,171.23,102.45
2016,6,17,18,0,631.0,61.0,1.9,30.0,261.0,117.8,63.0
2016,6,17,18,15,573.5,55.0,1.75,29.0,210.0,69.49,35.22
2016,6,17,18,30,516.0,49.0,1.6,28.0,159.0,37.26,25.93
2016,6,17,18,45,425.0,40.0,1.5,27.5,113.5,31.13,20.49
2016,6,17,19,0,334.0,31.0,1.4,27.0,68.0,24.79,14.51
2016,6,17,19,15,167.0,15.5,1.45,26.5,34.0,12.2,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,15.5,2.15,23.5,21.5,14.1,0.0
2016,6,18,6,0,142.0,31.0,2.4,24.0,43.0,24.23,12.57
2016,6,18,6,15,241.5,46.0,2.45,24.0,83.5,35.43,24.08
2016,6,18,6,30,341.0,61.0,2.5,24.0,124.0,46.29,33.94
2016,6,18,6,45,417.0,70.5,2.65,24.5,173.5,58.27,38.7
2016,6,18,7,0,493.0,80.0,2.8,25.0,223.0,101.34,59.7
2016,6,18,7,15,542.0,87.5,2.7,25.5,275.0,146.48,90.24
2016,6,18,7,30,591.0,95.0,2.6,26.0,327.0,197.09,129.43
2016,6,18,7,45,628.5,100.5,2.55,26.5,380.0,248.21,171.44
2016,6,18,8,0,666.0,106.0,2.5,27.0,433.0,302.82,216.57
2016,6,18,8,15,692.0,110.5,2.4,27.0,484.5,355.51,260.39
2016,6,18,8,30,718.0,115.0,2.3,27.0,536.0,409.78,304.43
2016,6,18,8,45,742.5,117.0,2.2,27.5,585.5,464.01,346.56
2016,6,18,9,0,767.0,119.0,2.1,28.0,635.0,516.98,386.34
2016,6,18,9,15,782.0,122.5,1.9,28.0,679.5,566.39,422.58
2016,6,18,9,30,797.0,126.0,1.7,28.0,724.0,615.07,456.93
2016,6,18,9,45,811.5,126.5,1.55,28.5,764.5,659.61,486.53
2016,6,18,10,0,826.0,127.0,1.4,29.0,805.0,699.91,512.18
2016,6,18,10,15,835.0,129.0,1.25,29.0,839.0,738.24,536.42
2016,6,18,10,30,844.0,131.0,1.1,29.0,873.0,774.34,557.19
2016,6,18,10,45,853.0,130.5,0.95,29.5,901.5,805.78,573.25
2016,6,18,11,0,862.0,130.0,0.8,30.0,930.0,834.6,587.09
2016,6,18,11,15,866.5,131.0,0.85,30.0,950.5,858.17,601.65
2016,6,18,11,30,871.0,132.0,0.9,30.0,971.0,878.59,614.35
2016,6,18,11,45,644.5,283.5,1.0,30.5,909.0,843.38,589.94
2016,6,18,12,0,418.0,435.0,1.1,31.0,847.0,787.04,548.55
2016,6,18,12,15,643.0,288.5,1.2,31.0,925.5,858.45,601.66
2016,6,18,12,30,868.0,142.0,1.3,31.0,1004.0,913.79,638.63
2016,6,18,12,45,868.5,141.0,1.4,31.0,1002.0,912.73,638.7
2016,6,18,13,0,869.0,140.0,1.5,31.0,1000.0,908.59,637.54
2016,6,18,13,15,867.0,139.5,1.55,31.0,989.0,899.39,632.66
2016,6,18,13,30,865.0,139.0,1.6,31.0,978.0,886.86,625.79
2016,6,18,13,45,862.0,137.5,1.65,31.5,960.0,869.27,614.53
2016,6,18,14,0,859.0,136.0,1.7,32.0,942.0,848.44,601.28
2016,6,18,14,15,852.5,134.5,1.7,32.0,916.0,821.63,584.94
2016,6,18,14,30,846.0,133.0,1.7,32.0,890.0,791.98,566.74
2016,6,18,14,45,835.5,132.5,1.75,32.0,857.0,757.52,545.73
2016,6,18,15,0,825.0,132.0,1.8,32.0,824.0,720.84,522.34
2016,6,18,15,15,814.0,129.5,1.8,31.5,785.0,682.83,497.57
2016,6,18,15,30,803.0,127.0,1.8,31.0,746.0,639.59,468.63
2016,6,18,15,45,787.0,124.5,1.8,31.0,702.0,591.88,434.86
2016,6,18,16,0,771.0,122.0,1.8,31.0,658.0,543.38,399.65
2016,6,18,16,15,752.0,118.5,1.75,31.0,610.0,491.95,361.19
2016,6,18,16,30,733.0,115.0,1.7,31.0,562.0,440.6,321.73
2016,6,18,16,45,704.5,112.0,1.65,31.0,510.0,384.11,277.57
2016,6,18,17,0,676.0,109.0,1.6,31.0,458.0,331.1,234.98
2016,6,18,17,15,643.5,103.0,1.5,30.5,405.5,276.27,190.79
2016,6,18,17,30,611.0,97.0,1.4,30.0,353.0,224.21,148.49
2016,6,18,17,45,559.0,91.5,1.35,29.5,300.0,172.34,108.04
2016,6,18,18,0,507.0,86.0,1.3,29.0,247.0,126.12,74.76
2016,6,18,18,15,444.5,75.5,1.25,28.5,197.5,79.68,46.74
2016,6,18,18,30,382.0,65.0,1.2,28.0,148.0,48.85,35.69
2016,6,18,18,45,288.5,52.0,1.15,27.5,104.5,39.68,27.64
2016,6,18,19,0,195.0,39.0,1.1,27.0,61.0,30.22,18.94
2016,6,18,19,15,97.5,19.5,1.15,26.5,30.5,15.26,1.67
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,51.0,15.0,1.5,22.5,19.5,13.64,0.0
2016,6,19,6,0,102.0,30.0,1.7,23.0,39.0,24.17,12.52
2016,6,19,6,15,189.0,47.5,1.8,23.5,78.0,36.49,25.02
2016,6,19,6,30,276.0,65.0,1.9,24.0,117.0,49.14,36.36
2016,6,19,6,45,342.0,74.5,2.05,24.5,159.5,59.76,40.77
2016,6,19,7,0,408.0,84.0,2.2,25.0,202.0,96.3,58.73
2016,6,19,7,15,448.5,97.0,2.2,25.0,252.0,139.81,89.02
2016,6,19,7,30,489.0,110.0,2.2,25.0,302.0,187.86,126.54
2016,6,19,7,45,424.0,145.0,2.25,25.5,329.5,231.96,165.85
2016,6,19,8,0,359.0,180.0,2.3,26.0,357.0,267.49,197.34
2016,6,19,8,15,357.5,204.5,2.2,26.5,397.0,310.21,231.49
2016,6,19,8,30,356.0,229.0,2.1,27.0,437.0,352.36,264.15
2016,6,19,8,45,393.0,240.5,2.05,27.5,489.0,400.83,300.46
2016,6,19,9,0,430.0,252.0,2.0,28.0,541.0,455.16,340.19
2016,6,19,9,15,390.5,287.0,1.95,28.0,563.0,483.07,360.25
2016,6,19,9,30,351.0,322.0,1.9,28.0,585.0,509.51,378.53
2016,6,19,9,45,245.0,360.0,1.9,28.0,549.0,490.63,363.53
2016,6,19,10,0,139.0,398.0,1.9,28.0,513.0,458.44,338.64
2016,6,19,10,15,226.0,404.0,1.95,28.0,599.5,534.66,393.99
2016,6,19,10,30,313.0,410.0,2.0,28.0,686.0,620.62,454.39
2016,6,19,10,45,564.5,281.0,2.1,28.5,797.5,720.94,527.4
2016,6,19,11,0,816.0,152.0,2.2,29.0,909.0,822.59,597.83
2016,6,19,11,15,509.5,320.0,2.3,29.0,796.0,740.06,537.04
2016,6,19,11,30,203.0,488.0,2.4,29.0,683.0,628.03,453.99
2016,6,19,11,45,127.5,468.5,2.5,29.0,592.0,548.11,398.42
2016,6,19,12,0,52.0,449.0,2.6,29.0,501.0,458.59,334.47
2016,6,19,12,15,102.0,479.0,2.65,29.0,581.0,532.03,387.66
2016,6,19,12,30,152.0,509.0,2.7,29.0,661.0,611.69,443.35
2016,6,19,12,45,166.0,508.0,2.75,29.0,673.0,623.15,451.28
2016,6,19,13,0,180.0,507.0,2.8,29.0,685.0,633.5,458.88
2016,6,19,13,15,506.5,329.5,2.8,29.0,822.5,769.19,560.26
2016,6,19,13,30,833.0,152.0,2.8,29.0,960.0,870.32,631.79
2016,6,19,13,45,491.0,313.0,2.85,29.0,787.0,724.43,529.04
2016,6,19,14,0,149.0,474.0,2.9,29.0,614.0,562.69,410.16
2016,6,19,14,15,255.0,436.5,2.9,29.0,668.5,614.67,450.09
2016,6,19,14,30,361.0,399.0,2.9,29.0,723.0,655.13,480.38
2016,6,19,14,45,335.0,392.5,2.9,29.0,684.0,616.59,453.33
2016,6,19,15,0,309.0,386.0,2.9,29.0,645.0,578.44,426.77
2016,6,19,15,15,548.5,257.0,2.8,29.0,691.0,617.46,458.78
2016,6,19,15,30,788.0,128.0,2.7,29.0,737.0,631.39,471.39
2016,6,19,15,45,777.5,123.5,2.65,29.0,694.5,585.78,437.73
2016,6,19,16,0,767.0,119.0,2.6,29.0,652.0,538.93,402.72
2016,6,19,16,15,749.0,115.5,2.5,28.5,605.0,488.23,364.57
2016,6,19,16,30,731.0,112.0,2.4,28.0,558.0,437.51,325.27
2016,6,19,16,45,711.0,106.5,2.35,28.0,508.0,382.28,281.01
2016,6,19,17,0,691.0,101.0,2.3,28.0,458.0,329.65,237.62
2016,6,19,17,15,659.5,95.5,2.1,27.5,406.0,274.78,192.28
2016,6,19,17,30,628.0,90.0,1.9,27.0,354.0,222.52,148.83
2016,6,19,17,45,588.5,83.0,1.7,27.0,302.5,170.5,106.67
2016,6,19,18,0,549.0,76.0,1.5,27.0,251.0,122.6,70.86
2016,6,19,18,15,488.5,67.5,1.4,26.5,201.0,76.74,43.43
2016,6,19,18,30,428.0,59.0,1.3,26.0,151.0,45.31,33.02
2016,6,19,18,45,341.0,47.5,1.25,25.5,107.5,37.41,26.0
2016,6,19,19,0,254.0,36.0,1.2,25.0,64.0,27.98,17.33
2016,6,19,19,15,127.0,18.0,1.2,24.5,32.0,14.1,1.43
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,73.5,14.5,1.3,21.5,20.5,13.19,0.0
2016,6,20,6,0,147.0,29.0,1.5,22.0,41.0,22.66,11.37
2016,6,20,6,15,244.5,43.0,1.6,22.5,81.0,33.13,22.31
2016,6,20,6,30,342.0,57.0,1.7,23.0,121.0,43.28,31.52
2016,6,20,6,45,416.5,66.5,1.85,24.0,169.0,55.5,37.04
2016,6,20,7,0,491.0,76.0,2.0,25.0,217.0,96.79,56.27
2016,6,20,7,15,539.0,83.0,2.05,25.5,268.5,141.17,86.06
2016,6,20,7,30,587.0,90.0,2.1,26.0,320.0,190.88,124.47
2016,6,20,7,45,628.0,94.0,2.15,26.5,373.0,241.24,165.74
2016,6,20,8,0,669.0,98.0,2.2,27.0,426.0,295.48,210.55
2016,6,20,8,15,510.0,163.5,2.15,27.0,430.0,332.25,245.18
2016,6,20,8,30,351.0,229.0,2.1,27.0,434.0,349.96,262.29
2016,6,20,8,45,309.0,262.5,2.1,27.5,454.5,379.82,285.16
2016,6,20,9,0,267.0,296.0,2.1,28.0,475.0,404.98,303.38
2016,6,20,9,15,530.5,207.0,2.05,28.5,594.5,495.69,370.82
2016,6,20,9,30,794.0,118.0,2.0,29.0,714.0,604.69,450.1
2016,6,20,9,45,806.5,120.0,1.95,29.5,754.0,649.22,480.16
2016,6,20,10,0,819.0,122.0,1.9,30.0,794.0,689.64,507.01
2016,6,20,10,15,567.0,265.5,1.85,30.0,740.0,670.48,488.49
2016,6,20,10,30,315.0,409.0,1.8,30.0,686.0,621.1,449.14
2016,6,20,10,45,584.0,268.0,1.75,30.5,801.5,724.8,523.97
2016,6,20,11,0,853.0,127.0,1.7,31.0,917.0,823.92,589.73
2016,6,20,11,15,857.5,128.0,1.7,31.0,937.5,847.38,603.27
2016,6,20,11,30,862.0,129.0,1.7,31.0,958.0,867.74,615.55
2016,6,20,11,45,866.0,128.5,1.7,31.5,971.5,883.13,623.47
2016,6,20,12,0,870.0,128.0,1.7,32.0,985.0,895.26,629.4
2016,6,20,12,15,871.5,128.5,1.7,32.0,990.5,902.74,633.79
2016,6,20,12,30,873.0,129.0,1.7,32.0,996.0,907.01,636.3
2016,6,20,12,45,590.5,304.0,1.75,32.0,890.5,826.38,582.83
2016,6,20,13,0,308.0,479.0,1.8,32.0,785.0,727.59,512.29
2016,6,20,13,15,589.5,302.0,1.8,32.0,877.5,815.65,578.23
2016,6,20,13,30,871.0,125.0,1.8,32.0,970.0,880.1,621.98
2016,6,20,13,45,868.5,123.5,1.85,32.5,952.5,862.87,610.08
2016,6,20,14,0,866.0,122.0,1.9,33.0,935.0,842.36,596.92
2016,6,20,14,15,860.5,120.5,1.95,32.5,910.0,816.23,582.54
2016,6,20,14,30,855.0,119.0,2.0,32.0,885.0,787.19,566.14
2016,6,20,14,45,829.5,128.5,2.05,32.0,848.5,750.22,543.18
2016,6,20,15,0,804.0,138.0,2.1,32.0,812.0,715.74,520.66
2016,6,20,15,15,581.0,235.0,2.15,32.0,710.0,621.9,453.5
2016,6,20,15,30,358.0,332.0,2.2,32.0,608.0,533.41,389.44
2016,6,20,15,45,374.5,305.5,2.25,32.0,579.5,502.0,368.31
2016,6,20,16,0,391.0,279.0,2.3,32.0,551.0,468.21,344.52
2016,6,20,16,15,553.0,199.0,2.3,31.5,553.5,461.54,340.39
2016,6,20,16,30,715.0,119.0,2.3,31.0,556.0,435.44,319.91
2016,6,20,16,45,689.0,115.0,2.3,31.0,505.5,381.78,277.48
2016,6,20,17,0,663.0,111.0,2.3,31.0,455.0,329.56,235.25
2016,6,20,17,15,630.5,105.0,2.15,30.5,403.0,275.42,191.32
2016,6,20,17,30,598.0,99.0,2.0,30.0,351.0,224.07,149.37
2016,6,20,17,45,551.5,92.5,1.95,30.0,299.0,172.95,108.88
2016,6,20,18,0,505.0,86.0,1.9,30.0,247.0,126.84,75.12
2016,6,20,18,15,441.5,76.5,1.75,29.0,197.5,81.16,47.64
2016,6,20,18,30,378.0,67.0,1.6,28.0,148.0,50.3,36.92
2016,6,20,18,45,286.5,53.5,1.45,27.5,105.0,40.8,28.58
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,30.99,19.61
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,2.37
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,15.0,2.4,22.5,20.0,13.64,0.0
2016,6,21,6,0,133.0,30.0,2.7,23.0,40.0,23.45,11.76
2016,6,21,6,15,232.5,44.5,2.75,23.5,80.0,34.28,23.13
2016,6,21,6,30,332.0,59.0,2.8,24.0,120.0,44.78,32.63
2016,6,21,6,45,409.0,68.0,2.85,24.5,168.5,55.04,41.68
2016,6,21,7,0,486.0,77.0,2.9,25.0,217.0,96.84,56.63
2016,6,21,7,15,535.5,84.5,2.85,25.5,269.0,141.52,86.6
2016,6,21,7,30,585.0,92.0,2.8,26.0,321.0,191.73,125.37
2016,6,21,7,45,625.0,96.5,2.8,27.0,374.0,242.16,166.47
2016,6,21,8,0,665.0,101.0,2.8,28.0,427.0,296.37,210.88
2016,6,21,8,15,691.5,105.5,2.65,28.5,478.0,349.12,254.23
2016,6,21,8,30,718.0,110.0,2.5,29.0,529.0,403.53,297.67
2016,6,21,8,45,739.5,113.5,2.35,29.5,578.0,457.71,339.56
2016,6,21,9,0,761.0,117.0,2.2,30.0,627.0,510.36,378.85
2016,6,21,9,15,776.5,120.0,2.1,30.0,671.5,559.35,415.11
2016,6,21,9,30,792.0,123.0,2.0,30.0,716.0,607.68,449.78
2016,6,21,9,45,804.0,125.0,1.9,30.5,756.0,651.85,479.59
2016,6,21,10,0,816.0,127.0,1.8,31.0,796.0,694.53,507.38
