Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,15,825.0,129.0,1.75,31.0,830.0,729.71,530.8
2016,6,21,10,30,834.0,131.0,1.7,31.0,864.0,765.59,553.09
2016,6,21,10,45,842.0,131.5,1.7,31.5,892.0,796.95,571.37
2016,6,21,11,0,850.0,132.0,1.7,32.0,920.0,825.68,587.79
2016,6,21,11,15,854.5,133.0,1.75,32.0,940.5,849.11,602.42
2016,6,21,11,30,859.0,134.0,1.8,32.0,961.0,869.44,615.14
2016,6,21,11,45,636.0,283.0,1.9,32.5,900.0,835.14,590.15
2016,6,21,12,0,413.0,432.0,2.0,33.0,839.0,779.83,548.09
2016,6,21,12,15,355.5,462.5,2.05,33.0,814.0,755.97,531.9
2016,6,21,12,30,298.0,493.0,2.1,33.0,789.0,733.55,516.17
2016,6,21,12,45,290.5,490.5,2.15,33.5,778.5,724.26,509.47
2016,6,21,13,0,283.0,488.0,2.2,34.0,768.0,713.53,501.74
2016,6,21,13,15,574.5,309.5,2.25,34.0,869.5,809.07,572.55
2016,6,21,13,30,866.0,131.0,2.3,34.0,971.0,881.29,622.21
2016,6,21,13,45,861.5,130.5,2.35,34.0,952.5,863.39,610.98
2016,6,21,14,0,857.0,130.0,2.4,34.0,934.0,842.32,598.49
2016,6,21,14,15,851.0,128.5,2.4,34.0,909.0,816.07,582.29
2016,6,21,14,30,845.0,127.0,2.4,34.0,884.0,786.96,564.21
2016,6,21,14,45,843.0,121.5,2.45,34.0,853.0,754.57,544.19
2016,6,21,15,0,841.0,116.0,2.5,34.0,822.0,719.34,521.97
2016,6,21,15,15,565.0,234.0,2.5,33.5,698.5,610.51,444.39
2016,6,21,15,30,289.0,352.0,2.5,33.0,575.0,507.05,369.56
2016,6,21,15,45,292.5,328.5,2.5,33.0,543.0,473.42,346.64
2016,6,21,16,0,296.0,305.0,2.5,33.0,511.0,438.74,322.13
2016,6,21,16,15,528.0,202.5,2.45,32.5,538.0,452.5,333.07
2016,6,21,16,30,760.0,100.0,2.4,32.0,565.0,440.74,322.65
2016,6,21,16,45,739.0,96.0,2.4,32.0,515.0,387.17,280.03
2016,6,21,17,0,718.0,92.0,2.4,32.0,465.0,334.41,237.11
2016,6,21,17,15,687.5,87.5,2.3,31.5,412.5,276.94,190.4
2016,6,21,17,30,657.0,83.0,2.2,31.0,360.0,224.23,147.03
2016,6,21,17,45,618.5,76.5,2.1,31.0,308.0,171.14,104.38
2016,6,21,18,0,580.0,70.0,2.0,31.0,256.0,122.0,67.92
2016,6,21,18,15,520.5,63.0,1.8,30.0,205.5,75.53,40.59
2016,6,21,18,30,461.0,56.0,1.6,29.0,155.0,42.8,30.47
2016,6,21,18,45,373.0,45.5,1.45,28.0,111.0,35.66,24.24
2016,6,21,19,0,285.0,35.0,1.3,27.0,67.0,28.22,17.38
2016,6,21,19,15,142.5,17.5,1.35,26.5,33.5,13.72,1.56
2016,6,21,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.6,22.5,20.5,13.19,0.0
2016,6,22,6,0,148.0,29.0,2.9,23.0,41.0,22.68,11.07
2016,6,22,6,15,248.5,43.0,3.05,23.5,81.0,33.17,22.18
2016,6,22,6,30,349.0,57.0,3.2,24.0,121.0,43.33,31.39
2016,6,22,6,45,426.0,65.5,3.35,24.5,170.0,53.98,40.77
2016,6,22,7,0,503.0,74.0,3.5,25.0,219.0,95.06,54.7
2016,6,22,7,15,551.5,81.0,3.5,25.5,270.5,140.16,84.89
2016,6,22,7,30,600.0,88.0,3.5,26.0,322.0,190.64,124.02
2016,6,22,7,45,638.5,92.5,3.5,26.5,375.0,241.52,166.08
2016,6,22,8,0,677.0,97.0,3.5,27.0,428.0,295.98,211.53
2016,6,22,8,15,702.5,101.5,3.45,27.5,479.0,349.01,255.71
2016,6,22,8,30,728.0,106.0,3.4,28.0,530.0,405.57,301.49
2016,6,22,8,45,749.0,109.0,3.4,29.0,579.0,457.54,342.02
2016,6,22,9,0,770.0,112.0,3.4,30.0,628.0,509.94,381.46
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.0,559.07,418.85
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,607.49,454.77
2016,6,22,9,45,811.5,120.5,3.4,30.5,757.5,652.15,486.22
2016,6,22,10,0,823.0,123.0,3.4,31.0,797.0,692.58,513.98
2016,6,22,10,15,832.0,125.0,3.45,31.0,831.5,730.94,540.86
2016,6,22,10,30,841.0,127.0,3.5,31.0,866.0,767.1,564.68
2016,6,22,10,45,848.0,128.0,3.55,31.5,893.5,798.38,583.89
2016,6,22,11,0,855.0,129.0,3.6,32.0,921.0,826.94,601.18
2016,6,22,11,15,859.5,130.0,3.65,32.0,941.5,850.54,616.33
2016,6,22,11,30,864.0,131.0,3.7,32.0,962.0,871.02,629.47
2016,6,22,11,45,873.5,127.0,3.75,32.5,977.0,888.28,639.25
2016,6,22,12,0,883.0,123.0,3.8,33.0,992.0,902.39,647.02
2016,6,22,12,15,884.0,123.0,3.85,33.0,997.0,909.2,651.43
2016,6,22,12,30,885.0,123.0,3.9,33.0,1002.0,912.73,653.86
2016,6,22,12,45,886.0,122.0,3.95,33.5,1000.0,912.25,652.46
2016,6,22,13,0,887.0,121.0,4.0,34.0,998.0,908.58,649.12
2016,6,22,13,15,885.0,120.5,4.0,34.0,987.5,899.32,643.34
2016,6,22,13,30,883.0,120.0,4.0,34.0,977.0,886.67,635.46
2016,6,22,13,45,880.0,118.5,4.05,34.0,959.0,868.87,624.52
2016,6,22,14,0,877.0,117.0,4.1,34.0,941.0,847.78,611.46
2016,6,22,14,15,871.5,116.0,4.1,34.0,915.5,821.91,595.02
2016,6,22,14,30,866.0,115.0,4.1,34.0,890.0,793.09,576.59
2016,6,22,14,45,846.0,121.0,4.1,34.0,855.0,756.89,553.11
2016,6,22,15,0,826.0,127.0,4.1,34.0,820.0,718.98,527.87
2016,6,22,15,15,503.5,248.5,4.05,33.5,665.0,580.28,427.22
2016,6,22,15,30,181.0,370.0,4.0,33.0,510.0,450.17,330.91
2016,6,22,15,45,145.5,345.0,4.0,33.0,453.5,396.87,292.94
2016,6,22,16,0,110.0,320.0,4.0,33.0,397.0,343.75,254.44
2016,6,22,16,15,255.0,276.0,3.9,32.5,437.0,376.2,279.54
2016,6,22,16,30,400.0,232.0,3.8,32.0,477.0,390.81,289.57
2016,6,22,16,45,542.5,168.0,3.75,32.0,468.5,368.96,270.33
2016,6,22,17,0,685.0,104.0,3.7,32.0,460.0,332.11,237.3
2016,6,22,17,15,653.5,98.5,3.5,31.5,408.0,277.5,192.57
2016,6,22,17,30,622.0,93.0,3.3,31.0,356.0,225.51,149.74
2016,6,22,17,45,577.5,86.5,3.15,30.5,303.5,173.3,108.22
2016,6,22,18,0,533.0,80.0,3.0,30.0,251.0,125.8,73.21
2016,6,22,18,15,471.5,71.5,2.8,29.5,201.5,80.69,46.05
2016,6,22,18,30,410.0,63.0,2.6,29.0,152.0,48.63,35.37
2016,6,22,18,45,321.5,50.5,2.45,28.5,108.5,38.59,26.62
2016,6,22,19,0,233.0,38.0,2.3,28.0,65.0,29.48,18.31
2016,6,22,19,15,116.5,19.0,2.4,27.5,32.5,14.87,2.29
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,78.0,14.5,2.95,22.5,20.5,13.19,0.0
2016,6,23,6,0,156.0,29.0,3.1,23.0,41.0,22.71,10.96
2016,6,23,6,15,258.5,42.5,3.25,23.5,82.0,32.82,21.87
2016,6,23,6,30,361.0,56.0,3.4,24.0,123.0,42.63,30.78
2016,6,23,6,45,448.5,63.0,3.55,24.5,173.5,51.7,38.81
2016,6,23,7,0,536.0,70.0,3.7,25.0,224.0,93.56,52.44
2016,6,23,7,15,583.5,76.5,3.7,25.5,276.0,140.04,83.46
2016,6,23,7,30,631.0,83.0,3.7,26.0,328.0,191.74,123.66
2016,6,23,7,45,675.0,85.0,3.7,26.5,382.5,243.54,166.47
2016,6,23,8,0,719.0,87.0,3.7,27.0,437.0,301.94,215.14
2016,6,23,8,15,743.0,90.5,3.65,27.5,488.5,355.47,260.05
2016,6,23,8,30,767.0,94.0,3.6,28.0,540.0,410.29,304.87
2016,6,23,8,45,790.0,95.0,3.6,28.5,590.0,463.31,347.15
2016,6,23,9,0,813.0,96.0,3.6,29.0,640.0,517.27,388.82
2016,6,23,9,15,826.5,98.5,3.55,29.0,685.0,566.54,426.55
2016,6,23,9,30,840.0,101.0,3.5,29.0,730.0,614.82,462.54
2016,6,23,9,45,852.5,102.0,3.5,29.5,770.5,659.83,494.49
2016,6,23,10,0,865.0,103.0,3.5,30.0,811.0,703.25,524.48
2016,6,23,10,15,873.0,104.5,3.5,30.5,845.0,742.01,549.7
2016,6,23,10,30,881.0,106.0,3.5,31.0,879.0,778.39,572.28
2016,6,23,10,45,887.0,106.5,3.55,31.5,907.0,809.68,591.43
2016,6,23,11,0,893.0,107.0,3.6,32.0,935.0,838.1,608.54
2016,6,23,11,15,897.0,108.0,3.65,32.0,955.5,862.26,624.02
2016,6,23,11,30,901.0,109.0,3.7,32.0,976.0,883.18,637.4
2016,6,23,11,45,894.5,116.0,3.75,32.5,986.5,896.93,644.84
2016,6,23,12,0,888.0,123.0,3.8,33.0,997.0,906.91,649.91
2016,6,23,12,15,551.5,314.5,3.8,33.0,858.5,802.21,576.85
2016,6,23,12,30,215.0,506.0,3.8,33.0,720.0,665.78,476.34
2016,6,23,12,45,551.0,315.0,3.85,33.5,860.5,803.92,578.46
2016,6,23,13,0,887.0,124.0,3.9,34.0,1001.0,911.49,651.24
2016,6,23,13,15,885.0,123.5,3.9,34.0,990.5,902.3,644.75
2016,6,23,13,30,883.0,123.0,3.9,34.0,980.0,889.7,636.93
2016,6,23,13,45,583.0,290.0,3.95,34.0,851.5,782.3,563.3
2016,6,23,14,0,283.0,457.0,4.0,34.0,723.0,665.06,477.36
2016,6,23,14,15,573.0,288.0,3.95,34.0,807.5,744.93,539.66
2016,6,23,14,30,863.0,119.0,3.9,34.0,892.0,794.88,577.48
2016,6,23,14,45,593.0,251.0,3.9,34.0,773.5,691.39,503.53
2016,6,23,15,0,323.0,383.0,3.9,34.0,655.0,586.84,426.49
2016,6,23,15,15,233.5,376.5,3.85,33.5,568.0,501.55,366.98
2016,6,23,15,30,144.0,370.0,3.8,33.0,481.0,426.59,313.55
2016,6,23,15,45,473.0,237.5,3.8,33.0,572.5,506.08,375.19
2016,6,23,16,0,802.0,105.0,3.8,33.0,664.0,547.63,406.12
2016,6,23,16,15,784.5,102.0,3.75,32.5,616.5,496.06,367.19
2016,6,23,16,30,767.0,99.0,3.7,32.0,569.0,444.33,327.34
2016,6,23,16,45,740.0,97.0,3.7,32.0,517.5,389.83,283.77
2016,6,23,17,0,713.0,95.0,3.7,32.0,466.0,336.75,240.3
2016,6,23,17,15,682.0,90.0,3.5,31.5,413.5,278.86,192.94
2016,6,23,17,30,651.0,85.0,3.3,31.0,361.0,225.85,149.08
2016,6,23,17,45,601.5,81.0,3.15,30.5,307.5,173.28,107.26
2016,6,23,18,0,552.0,77.0,3.0,30.0,254.0,125.92,72.49
2016,6,23,18,15,491.0,68.5,2.75,29.5,204.0,79.64,44.49
2016,6,23,18,30,430.0,60.0,2.5,29.0,154.0,46.06,33.21
2016,6,23,18,45,334.5,49.0,2.3,28.5,109.5,37.47,25.7
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,29.48,18.33
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.87,2.44
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,73.5,14.5,1.8,22.5,20.0,13.19,0.0
2016,6,24,6,0,147.0,29.0,2.0,23.0,40.0,22.71,10.82
2016,6,24,6,15,251.0,43.0,2.15,23.5,80.5,33.2,22.18
2016,6,24,6,30,355.0,57.0,2.3,24.0,121.0,43.39,31.43
2016,6,24,6,45,449.5,62.5,2.5,24.5,172.0,50.9,38.13
2016,6,24,7,0,544.0,68.0,2.7,25.0,223.0,91.99,50.98
2016,6,24,7,15,591.5,74.0,2.75,25.5,275.5,138.48,81.8
2016,6,24,7,30,639.0,80.0,2.8,26.0,328.0,190.17,121.89
2016,6,24,7,45,688.5,80.0,2.85,26.5,383.5,244.69,166.57
2016,6,24,8,0,738.0,80.0,2.9,27.0,439.0,300.85,213.31
2016,6,24,8,15,534.0,156.5,2.95,27.5,432.0,333.42,245.9
2016,6,24,8,30,330.0,233.0,3.0,28.0,425.0,343.59,257.68
2016,6,24,8,45,291.0,265.0,3.05,28.5,445.5,372.67,280.11
2016,6,24,9,0,252.0,297.0,3.1,29.0,466.0,397.37,298.19
2016,6,24,9,15,555.5,194.0,3.15,29.0,599.5,499.42,375.67
2016,6,24,9,30,859.0,91.0,3.2,29.0,733.0,616.83,463.75
2016,6,24,9,45,650.0,205.5,3.3,29.5,707.0,624.17,465.37
2016,6,24,10,0,441.0,320.0,3.4,30.0,681.0,606.85,449.02
2016,6,24,10,15,440.0,337.5,3.5,30.0,710.5,640.0,472.31
2016,6,24,10,30,439.0,355.0,3.6,30.0,740.0,671.53,493.94
2016,6,24,10,45,452.5,371.0,3.7,30.5,779.0,711.56,520.36
2016,6,24,11,0,466.0,387.0,3.8,31.0,818.0,750.56,545.68
2016,6,24,11,15,390.5,423.5,3.9,31.0,790.5,727.57,528.24
2016,6,24,11,30,315.0,460.0,4.0,31.0,763.0,704.41,510.73
2016,6,24,11,45,292.0,474.5,4.1,31.0,758.5,703.35,509.57
2016,6,24,12,0,269.0,489.0,4.2,31.0,754.0,700.32,506.94
2016,6,24,12,15,272.5,491.0,4.25,31.0,760.5,707.89,512.22
2016,6,24,12,30,276.0,493.0,4.3,31.0,767.0,714.1,516.55
2016,6,24,12,45,329.5,467.0,4.4,31.0,793.5,738.27,534.81
2016,6,24,13,0,383.0,441.0,4.5,31.0,820.0,760.48,551.62
2016,6,24,13,15,337.0,457.5,4.5,31.0,788.5,730.96,530.35
2016,6,24,13,30,291.0,474.0,4.5,31.0,757.0,700.68,508.75
2016,6,24,13,45,566.0,306.5,4.55,31.0,843.5,784.03,573.95
2016,6,24,14,0,841.0,139.0,4.6,31.0,930.0,838.17,614.99
2016,6,24,14,15,656.5,251.0,4.55,30.5,858.5,780.56,574.58
2016,6,24,14,30,472.0,363.0,4.5,30.0,787.0,715.92,526.74
2016,6,24,14,45,270.0,374.0,4.5,30.0,614.5,552.14,409.2
2016,6,24,15,0,68.0,385.0,4.5,30.0,442.0,396.02,293.69
2016,6,24,15,15,161.5,372.5,4.4,30.0,500.0,449.01,334.74
2016,6,24,15,30,255.0,360.0,4.3,30.0,558.0,493.08,367.84
2016,6,24,15,45,507.0,242.0,4.25,30.0,605.5,530.93,398.29
2016,6,24,16,0,759.0,124.0,4.2,30.0,653.0,542.22,407.47
2016,6,24,16,15,716.0,132.0,4.05,29.5,602.5,488.43,366.37
2016,6,24,16,30,673.0,140.0,3.9,29.0,552.0,437.94,327.1
2016,6,24,16,45,375.5,179.0,3.8,29.0,405.5,312.39,232.96
2016,6,24,17,0,78.0,218.0,3.7,29.0,259.0,215.35,162.19
2016,6,24,17,15,121.5,195.5,3.45,28.5,251.0,203.1,151.93
2016,6,24,17,30,165.0,173.0,3.2,28.0,243.0,185.09,136.17
2016,6,24,17,45,153.0,149.5,2.95,28.0,207.5,151.55,109.69
2016,6,24,18,0,141.0,126.0,2.7,28.0,172.0,119.58,85.03
2016,6,24,18,15,121.5,103.5,2.45,27.5,138.0,89.6,63.53
2016,6,24,18,30,102.0,81.0,2.2,27.0,104.0,63.92,48.58
2016,6,24,18,45,72.5,60.0,2.0,26.5,74.0,48.2,34.93
2016,6,24,19,0,43.0,39.0,1.8,26.0,44.0,32.1,20.67
2016,6,24,19,15,21.5,19.5,1.85,25.5,22.0,16.65,3.62
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.5,2.4,23.5,10.5,9.55,0.0
2016,6,25,6,0,0.0,21.0,2.5,24.0,21.0,18.52,7.58
2016,6,25,6,15,11.0,42.0,2.55,24.0,44.0,35.88,24.33
2016,6,25,6,30,22.0,63.0,2.6,24.0,67.0,51.91,38.65
2016,6,25,6,45,40.0,84.5,2.65,24.0,95.0,68.9,53.58
2016,6,25,7,0,58.0,106.0,2.7,24.0,123.0,91.43,67.64
2016,6,25,7,15,60.0,128.5,2.85,24.0,149.0,115.09,86.22
2016,6,25,7,30,62.0,151.0,3.0,24.0,175.0,139.24,105.5
2016,6,25,7,45,167.5,172.0,3.2,24.5,250.5,188.19,140.8
2016,6,25,8,0,273.0,193.0,3.4,25.0,326.0,250.22,187.37
2016,6,25,8,15,159.0,213.0,3.55,25.0,293.0,243.13,185.27
2016,6,25,8,30,45.0,233.0,3.7,25.0,260.0,222.13,170.51
2016,6,25,8,45,49.5,257.5,3.85,25.5,289.0,249.23,190.89
2016,6,25,9,0,54.0,282.0,4.0,26.0,318.0,276.85,211.32
2016,6,25,9,15,72.0,312.5,4.05,26.0,364.5,317.81,242.11
2016,6,25,9,30,90.0,343.0,4.1,26.0,411.0,360.49,273.9
2016,6,25,9,45,57.5,326.0,4.15,26.5,370.5,329.56,249.39
2016,6,25,10,0,25.0,309.0,4.2,27.0,330.0,295.3,222.4
2016,6,25,10,15,91.5,372.0,4.2,27.0,451.5,402.49,303.04
2016,6,25,10,30,158.0,435.0,4.2,27.0,573.0,519.4,388.34
2016,6,25,10,45,174.5,450.0,4.25,27.0,607.5,552.56,411.64
2016,6,25,11,0,191.0,465.0,4.3,27.0,642.0,585.95,435.3
2016,6,25,11,15,99.0,317.0,4.25,27.0,409.0,379.09,284.75
2016,6,25,11,30,7.0,169.0,4.2,27.0,176.0,157.08,116.37
2016,6,25,11,45,3.5,116.5,4.2,27.5,120.0,107.16,77.96
2016,6,25,12,0,0.0,64.0,4.2,28.0,64.0,57.15,39.01
2016,6,25,12,15,3.5,114.5,4.15,28.0,118.0,105.55,76.59
2016,6,25,12,30,7.0,165.0,4.1,28.0,172.0,154.11,113.81
2016,6,25,12,45,3.5,121.0,4.05,28.0,124.5,111.42,81.0
2016,6,25,13,0,0.0,77.0,4.0,28.0,77.0,68.8,48.04
2016,6,25,13,15,7.5,182.5,3.95,28.0,190.0,170.03,126.02
2016,6,25,13,30,15.0,288.0,3.9,28.0,303.0,271.33,202.17
2016,6,25,13,45,16.5,302.5,3.85,28.0,318.5,285.19,212.34
2016,6,25,14,0,18.0,317.0,3.8,28.0,334.0,298.86,222.58
2016,6,25,14,15,13.5,257.5,3.75,28.0,270.5,241.0,179.63
2016,6,25,14,30,9.0,198.0,3.7,28.0,207.0,183.6,136.57
2016,6,25,14,45,4.5,152.0,3.7,28.0,156.5,138.72,102.46
2016,6,25,15,0,0.0,106.0,3.7,28.0,106.0,94.27,68.23
2016,6,25,15,15,0.5,124.5,3.7,28.0,125.0,110.98,81.39
2016,6,25,15,30,1.0,143.0,3.7,28.0,144.0,127.58,94.42
2016,6,25,15,45,3.0,163.0,3.7,28.0,165.5,146.26,109.1
2016,6,25,16,0,5.0,183.0,3.7,28.0,187.0,164.56,123.51
2016,6,25,16,15,2.5,135.5,3.65,27.5,137.5,121.14,90.28
2016,6,25,16,30,0.0,88.0,3.6,27.0,88.0,77.99,56.73
2016,6,25,16,45,0.0,99.0,3.6,27.0,99.0,87.63,64.63
2016,6,25,17,0,0.0,110.0,3.6,27.0,110.0,97.03,72.35
2016,6,25,17,15,0.0,103.5,3.4,26.5,103.5,91.16,68.07
2016,6,25,17,30,0.0,97.0,3.2,26.0,97.0,85.25,63.71
2016,6,25,17,45,0.0,82.5,3.05,26.0,82.5,72.56,53.66
2016,6,25,18,0,0.0,68.0,2.9,26.0,68.0,59.96,43.53
2016,6,25,18,15,0.0,54.5,2.65,25.5,54.5,48.13,33.96
2016,6,25,18,30,0.0,41.0,2.4,25.0,41.0,36.16,25.39
2016,6,25,18,45,0.0,29.0,2.15,25.0,29.0,25.54,16.05
2016,6,25,19,0,0.0,17.0,1.9,25.0,17.0,14.95,6.68
2016,6,25,19,15,0.0,8.5,1.95,24.5,8.5,7.46,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,22.5,11.5,10.46,0.0
2016,6,26,6,0,0.0,23.0,1.3,23.0,23.0,20.08,8.6
2016,6,26,6,15,23.0,44.0,1.45,23.0,48.0,36.81,25.22
2016,6,26,6,30,46.0,65.0,1.6,23.0,73.0,53.29,39.98
2016,6,26,6,45,72.0,86.0,1.8,23.5,104.0,68.05,52.95
2016,6,26,7,0,98.0,107.0,2.0,24.0,135.0,93.26,67.74
2016,6,26,7,15,155.5,128.5,2.05,24.0,184.0,126.29,91.11
2016,6,26,7,30,213.0,150.0,2.1,24.0,233.0,165.63,120.32
2016,6,26,7,45,427.5,128.0,2.2,24.5,325.5,216.27,153.93
2016,6,26,8,0,642.0,106.0,2.3,25.0,418.0,291.48,209.63
2016,6,26,8,15,669.5,111.0,2.35,25.5,469.0,343.85,253.05
2016,6,26,8,30,697.0,116.0,2.4,26.0,520.0,398.05,296.98
2016,6,26,8,45,495.0,202.0,2.45,26.5,502.0,416.13,313.33
2016,6,26,9,0,293.0,288.0,2.5,27.0,484.0,410.65,309.46
2016,6,26,9,15,290.5,312.0,2.55,27.5,517.5,446.82,335.67
2016,6,26,9,30,288.0,336.0,2.6,28.0,551.0,482.09,360.43
2016,6,26,9,45,210.0,365.5,2.7,28.5,527.0,468.15,348.61
2016,6,26,10,0,132.0,395.0,2.8,29.0,503.0,450.59,333.87
2016,6,26,10,15,294.0,372.5,2.85,29.0,626.5,560.13,414.68
2016,6,26,10,30,456.0,350.0,2.9,29.0,750.0,680.12,500.21
2016,6,26,10,45,435.0,370.5,3.0,29.5,762.0,697.27,509.79
2016,6,26,11,0,414.0,391.0,3.1,30.0,774.0,711.51,517.9
2016,6,26,11,15,412.0,403.0,3.15,30.0,792.0,731.57,531.17
2016,6,26,11,30,410.0,415.0,3.2,30.0,810.0,749.75,543.09
2016,6,26,11,45,431.0,426.0,3.25,30.5,846.0,785.33,565.87
2016,6,26,12,0,452.0,437.0,3.3,31.0,882.0,819.49,587.36
2016,6,26,12,15,466.5,436.5,3.3,31.0,898.0,836.06,598.2
2016,6,26,12,30,481.0,436.0,3.3,31.0,914.0,850.62,607.84
2016,6,26,12,45,469.0,438.5,3.35,31.0,903.5,841.78,601.96
2016,6,26,13,0,457.0,441.0,3.4,31.0,893.0,830.81,594.87
2016,6,26,13,15,384.0,456.5,3.4,31.0,833.5,772.29,554.76
2016,6,26,13,30,311.0,472.0,3.4,31.0,774.0,716.91,516.49
2016,6,26,13,45,568.0,309.5,3.4,31.0,848.5,789.33,573.03
2016,6,26,14,0,825.0,147.0,3.4,31.0,923.0,832.83,606.21
2016,6,26,14,15,648.0,255.0,3.35,31.0,854.0,778.27,567.07
2016,6,26,14,30,471.0,363.0,3.3,31.0,785.0,716.04,520.72
2016,6,26,14,45,483.5,340.5,3.3,31.0,760.5,689.1,503.43
2016,6,26,15,0,496.0,318.0,3.3,31.0,736.0,659.57,483.88
2016,6,26,15,15,513.0,292.5,3.25,31.0,707.0,627.89,462.44
2016,6,26,15,30,530.0,267.0,3.2,31.0,678.0,593.25,438.49
2016,6,26,15,45,639.5,196.5,3.15,31.0,663.5,573.48,425.65
2016,6,26,16,0,749.0,126.0,3.1,31.0,649.0,539.95,401.81
2016,6,26,16,15,663.0,149.0,2.95,30.5,587.5,478.44,355.74
2016,6,26,16,30,577.0,172.0,2.8,30.0,526.0,424.0,314.38
2016,6,26,16,45,474.5,182.5,2.7,30.0,456.5,356.26,262.77
2016,6,26,17,0,372.0,193.0,2.6,30.0,387.0,299.07,219.2
2016,6,26,17,15,249.0,183.5,2.3,29.5,307.5,231.31,169.05
2016,6,26,17,30,126.0,174.0,2.0,29.0,228.0,177.14,130.39
2016,6,26,17,45,116.5,150.0,1.7,28.5,194.5,145.91,106.27
2016,6,26,18,0,107.0,126.0,1.4,28.0,161.0,116.0,83.4
2016,6,26,18,15,90.5,103.5,1.3,27.5,129.0,88.2,63.17
2016,6,26,18,30,74.0,81.0,1.2,27.0,97.0,63.83,48.48
2016,6,26,18,45,50.0,59.5,1.15,26.5,69.0,49.13,35.72
2016,6,26,19,0,26.0,38.0,1.1,26.0,41.0,32.19,20.77
2016,6,26,19,15,13.0,19.0,1.1,26.0,20.5,16.7,3.83
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.0,13.0,1.4,22.5,19.5,11.82,0.0
2016,6,27,6,0,160.0,26.0,1.6,23.0,39.0,20.38,8.61
2016,6,27,6,15,263.5,39.5,1.65,23.5,78.5,30.55,19.92
2016,6,27,6,30,367.0,53.0,1.7,24.0,118.0,41.75,30.01
2016,6,27,6,45,448.5,60.0,1.75,24.5,167.5,47.68,35.37
2016,6,27,7,0,530.0,67.0,1.8,25.0,217.0,88.93,49.28
2016,6,27,7,15,348.5,110.0,1.75,25.5,217.5,134.34,88.75
2016,6,27,7,30,167.0,153.0,1.7,26.0,218.0,159.81,116.48
2016,6,27,7,45,211.0,174.0,1.7,26.5,268.0,200.26,147.1
2016,6,27,8,0,255.0,195.0,1.7,27.0,318.0,246.05,182.1
2016,6,27,8,15,348.5,199.5,1.7,27.5,389.0,300.73,222.93
2016,6,27,8,30,442.0,204.0,1.7,28.0,460.0,366.87,272.41
2016,6,27,8,45,621.5,150.0,1.75,28.5,545.0,431.63,320.72
2016,6,27,9,0,801.0,96.0,1.8,29.0,630.0,509.18,378.52
2016,6,27,9,15,814.5,98.5,1.8,29.5,674.5,558.43,414.46
2016,6,27,9,30,828.0,101.0,1.8,30.0,719.0,606.32,448.44
2016,6,27,9,45,839.0,103.0,1.8,30.5,759.0,650.92,479.1
2016,6,27,10,0,850.0,105.0,1.8,31.0,799.0,693.87,507.76
2016,6,27,10,15,858.0,106.5,1.8,31.0,833.0,732.27,533.06
2016,6,27,10,30,866.0,108.0,1.8,31.0,867.0,768.34,555.78
2016,6,27,10,45,871.5,109.5,1.8,31.5,894.5,799.91,574.21
2016,6,27,11,0,877.0,111.0,1.8,32.0,922.0,828.63,590.65
2016,6,27,11,15,881.0,112.0,1.8,32.0,942.5,852.63,605.18
2016,6,27,11,30,885.0,113.0,1.8,32.0,963.0,873.43,617.69
2016,6,27,11,45,674.0,274.0,1.8,32.5,926.5,861.23,606.44
2016,6,27,12,0,463.0,435.0,1.8,33.0,890.0,827.79,577.6
2016,6,27,12,15,417.0,441.5,1.8,33.0,853.5,792.8,554.79
2016,6,27,12,30,371.0,448.0,1.8,33.0,817.0,759.13,532.56
2016,6,27,12,45,403.5,445.5,1.8,33.5,845.5,785.93,549.55
2016,6,27,13,0,436.0,443.0,1.8,34.0,874.0,814.13,566.65
2016,6,27,13,15,653.5,283.0,1.85,34.0,922.0,857.86,601.15
2016,6,27,13,30,871.0,123.0,1.9,34.0,970.0,881.14,618.13
2016,6,27,13,45,625.5,268.5,1.95,34.5,870.5,801.49,564.64
2016,6,27,14,0,380.0,414.0,2.0,35.0,771.0,708.65,498.37
2016,6,27,14,15,615.5,267.0,2.0,35.0,827.0,763.04,540.68
2016,6,27,14,30,851.0,120.0,2.0,35.0,883.0,788.84,560.73
2016,6,27,14,45,643.5,227.5,2.0,35.0,792.5,710.76,507.09
2016,6,27,15,0,436.0,335.0,2.0,35.0,702.0,631.6,450.82
2016,6,27,15,15,385.0,338.0,2.0,34.5,651.0,576.49,414.53
2016,6,27,15,30,334.0,341.0,2.0,34.0,600.0,528.39,382.1
2016,6,27,15,45,286.5,329.5,2.05,34.0,542.5,472.68,343.44
2016,6,27,16,0,239.0,318.0,2.1,34.0,485.0,417.46,304.58
2016,6,27,16,15,265.5,288.5,2.1,33.5,461.5,393.88,288.57
2016,6,27,16,30,292.0,259.0,2.1,33.0,438.0,364.39,267.42
2016,6,27,16,45,346.0,223.0,2.15,33.0,417.0,337.38,246.47
2016,6,27,17,0,400.0,187.0,2.2,33.0,396.0,305.64,220.65
2016,6,27,17,15,282.5,180.0,2.1,32.5,319.5,238.6,171.51
2016,6,27,17,30,165.0,173.0,2.0,32.0,243.0,185.76,134.07
2016,6,27,17,45,154.5,149.5,1.9,32.0,208.0,152.45,108.32
2016,6,27,18,0,144.0,126.0,1.8,32.0,173.0,120.52,84.08
2016,6,27,18,15,125.0,103.5,1.65,31.0,139.0,90.33,62.89
2016,6,27,18,30,106.0,81.0,1.5,30.0,105.0,63.96,47.97
2016,6,27,18,45,78.5,60.0,1.35,29.0,75.0,48.25,34.59
2016,6,27,19,0,51.0,39.0,1.2,28.0,45.0,32.14,20.53
2016,6,27,19,15,25.5,19.5,1.2,27.5,22.5,16.67,3.81
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.0,13.0,2.05,23.5,16.5,11.82,0.0
2016,6,28,6,0,94.0,26.0,2.4,24.0,33.0,21.09,8.81
2016,6,28,6,15,175.5,45.0,2.45,24.5,71.0,35.77,24.11
2016,6,28,6,30,257.0,64.0,2.5,25.0,109.0,48.52,35.57
2016,6,28,6,45,321.5,78.5,2.6,26.0,155.5,59.73,45.35
2016,6,28,7,0,386.0,93.0,2.7,27.0,202.0,98.63,61.63
2016,6,28,7,15,435.5,104.5,2.5,27.5,252.0,140.82,89.61
2016,6,28,7,30,485.0,116.0,2.3,28.0,302.0,188.58,125.54
2016,6,28,7,45,522.0,125.0,2.1,29.0,353.0,236.52,163.47
2016,6,28,8,0,559.0,134.0,1.9,30.0,404.0,290.3,206.02
2016,6,28,8,15,588.0,141.0,1.7,30.5,454.5,340.57,245.83
2016,6,28,8,30,617.0,148.0,1.5,31.0,505.0,393.01,286.13
2016,6,28,8,45,639.0,154.0,1.35,31.5,552.5,443.16,323.57
2016,6,28,9,0,661.0,160.0,1.2,32.0,600.0,494.14,360.11
2016,6,28,9,15,678.5,165.0,1.2,32.0,644.5,542.19,394.82
2016,6,28,9,30,696.0,170.0,1.2,32.0,689.0,590.05,428.48
2016,6,28,9,45,407.5,281.0,1.25,32.5,589.0,530.5,384.04
2016,6,28,10,0,119.0,392.0,1.3,33.0,489.0,439.0,315.94
2016,6,28,10,15,428.0,290.0,1.4,33.0,661.5,589.21,425.53
2016,6,28,10,30,737.0,188.0,1.5,33.0,834.0,749.94,536.8
2016,6,28,10,45,738.0,195.0,1.65,33.5,859.5,780.49,555.18
2016,6,28,11,0,739.0,202.0,1.8,34.0,885.0,808.36,572.79
2016,6,28,11,15,485.0,342.0,1.9,34.0,794.5,739.39,522.61
2016,6,28,11,30,231.0,482.0,2.0,34.0,704.0,647.14,456.45
2016,6,28,11,45,271.0,480.0,2.1,34.0,744.5,690.59,486.85
2016,6,28,12,0,311.0,478.0,2.2,34.0,785.0,728.42,512.52
2016,6,28,12,15,247.0,493.5,2.25,34.0,738.0,682.76,481.08
2016,6,28,12,30,183.0,509.0,2.3,34.0,691.0,640.56,452.05
2016,6,28,12,45,489.0,345.0,2.4,34.0,829.0,777.13,551.29
2016,6,28,13,0,795.0,181.0,2.5,34.0,967.0,891.64,630.1
2016,6,28,13,15,452.5,334.0,2.55,33.5,780.5,727.81,518.89
2016,6,28,13,30,110.0,487.0,2.6,33.0,594.0,543.47,388.11
2016,6,28,13,45,106.0,475.5,2.7,33.0,577.0,526.75,378.11
2016,6,28,14,0,102.0,464.0,2.8,33.0,560.0,509.69,366.91
2016,6,28,14,15,57.5,359.5,2.9,33.0,413.5,374.25,272.06
2016,6,28,14,30,13.0,255.0,3.0,33.0,267.0,237.79,173.35
2016,6,28,14,45,6.5,169.5,3.1,33.0,175.5,155.86,113.11
2016,6,28,15,0,0.0,84.0,3.2,33.0,84.0,74.7,51.85
2016,6,28,15,15,0.0,95.0,3.25,32.5,95.0,84.44,59.59
2016,6,28,15,30,0.0,106.0,3.3,32.0,106.0,94.15,67.3
2016,6,28,15,45,0.0,69.5,3.35,31.5,69.5,61.64,42.48
2016,6,28,16,0,0.0,33.0,3.4,31.0,33.0,29.2,17.34
2016,6,28,16,15,0.0,23.0,3.35,30.5,23.0,20.33,10.44
2016,6,28,16,30,0.0,13.0,3.3,30.0,13.0,11.47,3.48
2016,6,28,16,45,0.0,11.5,3.25,30.0,11.5,10.14,2.45
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.81,1.41
2016,6,28,17,15,0.0,31.5,3.0,29.5,31.5,27.78,16.73
2016,6,28,17,30,0.0,53.0,2.8,29.0,53.0,46.8,32.17
2016,6,28,17,45,0.0,45.0,2.6,28.5,45.0,39.69,26.61
2016,6,28,18,0,0.0,37.0,2.4,28.0,37.0,32.61,20.98
2016,6,28,18,15,0.0,29.5,2.15,27.5,29.5,25.97,15.62
2016,6,28,18,30,0.0,22.0,1.9,27.0,22.0,19.35,10.87
2016,6,28,18,45,0.0,15.5,1.7,26.5,15.5,13.62,5.87
2016,6,28,19,0,0.0,9.0,1.5,26.0,9.0,7.9,0.85
2016,6,28,19,15,0.0,4.5,1.35,26.0,4.5,3.94,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,74.0,12.5,2.05,23.5,18.0,11.37,0.0
2016,6,29,6,0,148.0,25.0,2.3,24.0,36.0,19.59,7.54
2016,6,29,6,15,246.0,39.5,2.3,24.0,75.0,30.55,19.8
2016,6,29,6,30,344.0,54.0,2.3,24.0,114.0,41.17,29.48
2016,6,29,6,45,419.0,63.0,2.35,24.5,162.5,49.43,36.84
2016,6,29,7,0,494.0,72.0,2.4,25.0,211.0,90.06,51.64
2016,6,29,7,15,542.5,79.5,2.4,25.5,262.5,134.91,81.07
2016,6,29,7,30,591.0,87.0,2.4,26.0,314.0,185.18,119.64
2016,6,29,7,45,630.5,91.5,2.4,26.5,366.5,235.76,161.11
2016,6,29,8,0,670.0,96.0,2.4,27.0,419.0,290.08,206.14
2016,6,29,8,15,696.0,101.0,2.4,27.5,470.5,343.44,250.31
2016,6,29,8,30,722.0,106.0,2.4,28.0,522.0,400.45,296.15
2016,6,29,8,45,741.0,110.0,2.4,28.5,570.5,452.26,336.92
2016,6,29,9,0,760.0,114.0,2.4,29.0,619.0,504.36,376.59
2016,6,29,9,15,468.5,233.0,2.45,29.0,551.5,481.71,359.98
2016,6,29,9,30,177.0,352.0,2.5,29.0,484.0,424.86,316.21
2016,6,29,9,45,234.5,364.0,2.55,29.5,549.5,482.88,358.06
2016,6,29,10,0,292.0,376.0,2.6,30.0,615.0,548.97,404.35
2016,6,29,10,15,288.0,396.0,2.65,30.0,639.5,576.93,423.19
2016,6,29,10,30,284.0,416.0,2.7,30.0,664.0,603.63,441.17
2016,6,29,10,45,554.5,282.0,2.75,30.5,787.0,713.39,521.59
2016,6,29,11,0,825.0,148.0,2.8,31.0,910.0,819.29,595.01
2016,6,29,11,15,538.5,312.5,2.85,31.0,814.5,758.07,548.47
2016,6,29,11,30,252.0,477.0,2.9,31.0,719.0,666.29,479.37
2016,6,29,11,45,550.0,311.5,2.95,31.5,849.5,788.03,568.83
2016,6,29,12,0,848.0,146.0,3.0,32.0,980.0,893.04,639.73
2016,6,29,12,15,849.0,146.5,3.0,32.0,985.5,900.29,643.4
2016,6,29,12,30,850.0,147.0,3.0,32.0,991.0,904.39,645.9
2016,6,29,12,45,840.0,154.0,3.05,32.5,986.0,901.14,642.8
2016,6,29,13,0,830.0,161.0,3.1,33.0,981.0,905.31,644.63
2016,6,29,13,15,827.5,160.0,3.1,33.0,971.0,895.57,638.53
2016,6,29,13,30,825.0,159.0,3.1,33.0,961.0,882.57,630.5
2016,6,29,13,45,813.5,163.0,3.1,33.0,941.0,863.23,618.44
2016,6,29,14,0,802.0,167.0,3.1,33.0,921.0,841.08,604.61
2016,6,29,14,15,795.5,165.5,3.1,33.0,896.0,815.32,588.41
2016,6,29,14,30,789.0,164.0,3.1,33.0,871.0,786.87,570.41
2016,6,29,14,45,775.5,164.5,3.1,33.0,838.5,752.41,547.77
2016,6,29,15,0,762.0,165.0,3.1,33.0,806.0,716.05,523.08
2016,6,29,15,15,750.0,161.5,3.15,32.5,768.5,675.44,496.36
2016,6,29,15,30,738.0,158.0,3.2,32.0,731.0,633.33,467.89
2016,6,29,15,45,719.5,156.0,3.25,32.0,687.5,587.19,434.84
2016,6,29,16,0,701.0,154.0,3.3,32.0,644.0,540.33,400.49
2016,6,29,16,15,383.5,207.5,3.3,31.5,473.0,387.61,288.68
2016,6,29,16,30,66.0,261.0,3.3,31.0,302.0,259.19,193.64
2016,6,29,16,45,338.5,196.0,3.35,31.0,376.5,312.16,231.62
2016,6,29,17,0,611.0,131.0,3.4,31.0,451.0,335.12,242.26
2016,6,29,17,15,577.5,124.0,3.2,30.5,399.5,282.34,199.34
2016,6,29,17,30,544.0,117.0,3.0,30.0,348.0,232.54,158.76
2016,6,29,17,45,504.0,106.5,2.85,30.0,297.5,179.82,116.66
2016,6,29,18,0,464.0,96.0,2.7,30.0,247.0,133.35,81.74
2016,6,29,18,15,404.5,84.5,2.4,29.0,198.0,89.35,54.05
2016,6,29,18,30,345.0,73.0,2.1,28.0,149.0,54.58,40.54
2016,6,29,18,45,273.0,57.0,1.85,27.5,106.5,43.38,30.77
2016,6,29,19,0,201.0,41.0,1.6,27.0,64.0,31.73,20.3
2016,6,29,19,15,100.5,20.5,1.55,26.5,32.0,16.02,3.54
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,62.0,13.0,1.2,23.5,17.5,11.82,0.0
2016,6,30,6,0,124.0,26.0,1.4,24.0,35.0,20.37,7.8
2016,6,30,6,15,218.5,41.5,1.45,24.5,73.5,32.06,21.0
2016,6,30,6,30,313.0,57.0,1.5,25.0,112.0,43.38,31.22
2016,6,30,6,45,388.5,67.5,1.6,26.0,160.0,51.39,38.26
2016,6,30,7,0,464.0,78.0,1.7,27.0,208.0,92.96,54.59
2016,6,30,7,15,513.5,86.5,1.8,27.5,259.0,136.98,83.21
2016,6,30,7,30,563.0,95.0,1.9,28.0,310.0,186.62,120.75
2016,6,30,7,45,601.5,101.0,2.0,28.5,362.5,236.7,161.24
2016,6,30,8,0,640.0,107.0,2.1,29.0,415.0,290.49,205.22
2016,6,30,8,15,667.0,112.0,2.15,29.0,466.0,342.66,248.33
2016,6,30,8,30,694.0,117.0,2.2,29.0,517.0,396.62,292.01
2016,6,30,8,45,500.5,200.5,2.25,29.5,502.0,416.77,309.69
2016,6,30,9,0,307.0,284.0,2.3,30.0,487.0,414.22,308.09
2016,6,30,9,15,339.0,298.0,2.3,30.0,537.5,461.9,343.08
2016,6,30,9,30,371.0,312.0,2.3,30.0,588.0,511.66,378.78
2016,6,30,9,45,297.5,351.0,2.35,30.5,580.5,516.41,380.23
2016,6,30,10,0,224.0,390.0,2.4,31.0,573.0,510.17,373.73
2016,6,30,10,15,278.0,397.5,2.45,31.0,634.5,571.09,416.87
2016,6,30,10,30,332.0,405.0,2.5,31.0,696.0,630.58,458.14
2016,6,30,10,45,354.0,405.5,2.55,31.5,725.0,660.48,477.52
2016,6,30,11,0,376.0,406.0,2.6,32.0,754.0,690.15,496.73
2016,6,30,11,15,606.0,278.0,2.6,32.0,853.5,783.6,564.43
2016,6,30,11,30,836.0,150.0,2.6,32.0,953.0,864.79,619.48
2016,6,30,11,45,572.0,313.0,2.65,32.5,866.0,806.99,576.15
2016,6,30,12,0,308.0,476.0,2.7,33.0,779.0,724.53,513.9
2016,6,30,12,15,577.0,314.0,2.75,33.0,885.5,824.0,587.63
2016,6,30,12,30,846.0,152.0,2.8,33.0,992.0,905.6,643.3
2016,6,30,12,45,597.0,305.0,2.85,33.5,897.5,836.29,594.08
2016,6,30,13,0,348.0,458.0,2.9,34.0,803.0,746.74,528.19
2016,6,30,13,15,597.0,302.5,2.95,34.0,886.0,826.53,588.45
2016,6,30,13,30,846.0,147.0,3.0,34.0,969.0,882.25,627.63
2016,6,30,13,45,842.0,145.5,3.05,34.0,951.0,864.63,616.53
2016,6,30,14,0,838.0,144.0,3.1,34.0,933.0,843.86,603.94
2016,6,30,14,15,532.5,293.0,3.15,34.0,790.0,720.37,518.54
2016,6,30,14,30,227.0,442.0,3.2,34.0,647.0,586.7,421.79
2016,6,30,14,45,268.5,415.0,3.3,34.0,648.0,589.97,426.27
2016,6,30,15,0,310.0,388.0,3.4,34.0,649.0,584.66,424.07
2016,6,30,15,15,556.0,256.0,3.45,34.0,698.0,627.43,458.71
2016,6,30,15,30,802.0,124.0,3.5,34.0,747.0,644.29,473.96
2016,6,30,15,45,788.5,121.5,3.55,34.0,704.0,598.27,440.76
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,551.2,406.28
2016,6,30,16,15,757.0,115.0,3.6,33.5,613.5,499.65,368.32
2016,6,30,16,30,739.0,111.0,3.6,33.0,566.0,448.03,329.12
2016,6,30,16,45,715.5,107.0,3.65,33.0,515.5,392.32,285.21
2016,6,30,17,0,692.0,103.0,3.7,33.0,465.0,339.42,242.3
2016,6,30,17,15,661.5,98.0,3.6,32.5,413.0,284.93,197.91
2016,6,30,17,30,631.0,93.0,3.5,32.0,361.0,232.9,155.11
2016,6,30,17,45,588.0,86.5,3.4,31.5,308.5,180.05,112.92
2016,6,30,18,0,545.0,80.0,3.3,31.0,256.0,131.72,76.81
2016,6,30,18,15,486.0,71.0,3.0,30.0,206.0,85.07,47.8
2016,6,30,18,30,427.0,62.0,2.7,29.0,156.0,47.69,34.58
2016,6,30,18,45,341.5,50.0,2.4,28.5,112.0,38.23,26.34
2016,6,30,19,0,256.0,38.0,2.1,28.0,68.0,29.5,18.39
2016,6,30,19,15,128.0,19.0,2.05,27.5,34.0,14.87,2.84
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,81.5,12.5,1.4,23.5,18.5,11.37,0.0
2016,7,1,6,0,163.0,25.0,1.6,24.0,37.0,19.64,7.0
2016,7,1,6,15,267.5,38.5,1.6,24.5,77.0,29.85,19.13
2016,7,1,6,30,372.0,52.0,1.6,25.0,117.0,41.12,29.29
2016,7,1,6,45,447.5,61.0,1.65,25.5,166.5,47.31,34.87
2016,7,1,7,0,523.0,70.0,1.7,26.0,216.0,89.66,50.29
2016,7,1,7,15,572.5,77.5,1.75,26.5,268.5,136.36,80.59
2016,7,1,7,30,622.0,85.0,1.8,27.0,321.0,188.6,120.38
