Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,7,45,659.5,89.5,1.9,28.0,375.0,240.51,162.5
2016,7,1,8,0,697.0,94.0,2.0,29.0,429.0,295.91,207.8
2016,7,1,8,15,723.0,98.5,2.05,29.0,481.5,352.67,254.71
2016,7,1,8,30,749.0,103.0,2.1,29.0,534.0,408.41,299.94
2016,7,1,8,45,770.0,106.0,2.15,29.5,583.5,461.71,341.67
2016,7,1,9,0,791.0,109.0,2.2,30.0,633.0,515.44,382.4
2016,7,1,9,15,805.5,112.0,2.2,30.5,678.5,565.62,419.16
2016,7,1,9,30,820.0,115.0,2.2,31.0,724.0,615.02,454.18
2016,7,1,9,45,833.0,116.5,2.25,31.5,765.0,659.09,484.8
2016,7,1,10,0,846.0,118.0,2.3,32.0,806.0,702.95,514.45
2016,7,1,10,15,854.0,120.0,2.35,32.0,841.0,741.87,540.91
2016,7,1,10,30,862.0,122.0,2.4,32.0,876.0,778.46,564.44
2016,7,1,10,45,869.5,122.5,2.45,32.5,904.5,810.79,583.84
2016,7,1,11,0,877.0,123.0,2.5,33.0,933.0,840.38,601.34
2016,7,1,11,15,881.5,124.0,2.55,33.0,954.0,864.98,616.77
2016,7,1,11,30,886.0,125.0,2.6,33.0,975.0,886.41,630.22
2016,7,1,11,45,883.0,129.5,2.65,33.5,986.5,901.05,638.08
2016,7,1,12,0,880.0,134.0,2.7,34.0,998.0,912.11,643.76
2016,7,1,12,15,880.5,134.0,2.75,34.0,1003.5,918.87,648.13
2016,7,1,12,30,881.0,134.0,2.8,34.0,1009.0,922.34,650.55
2016,7,1,12,45,881.0,133.5,2.9,34.5,1006.5,921.79,649.57
2016,7,1,13,0,881.0,133.0,3.0,35.0,1004.0,918.08,646.69
2016,7,1,13,15,878.5,132.5,3.05,35.0,993.5,908.84,641.37
2016,7,1,13,30,876.0,132.0,3.1,35.0,983.0,896.23,634.02
2016,7,1,13,45,871.5,131.5,3.2,35.0,964.5,878.54,623.77
2016,7,1,14,0,867.0,131.0,3.3,35.0,946.0,857.62,611.43
2016,7,1,14,15,861.0,129.5,3.35,35.0,920.5,831.46,595.37
2016,7,1,14,30,855.0,128.0,3.4,35.0,895.0,802.37,577.35
2016,7,1,14,45,846.5,126.5,3.5,35.0,862.5,768.62,556.32
2016,7,1,15,0,838.0,125.0,3.6,35.0,830.0,732.43,533.39
2016,7,1,15,15,827.0,122.5,3.65,35.0,792.0,691.39,505.34
2016,7,1,15,30,816.0,120.0,3.7,35.0,754.0,650.52,476.75
2016,7,1,15,45,800.5,118.0,3.75,35.0,710.0,603.16,442.99
2016,7,1,16,0,785.0,116.0,3.8,35.0,666.0,554.89,407.74
2016,7,1,16,15,767.0,113.0,3.8,34.5,618.0,503.78,370.18
2016,7,1,16,30,749.0,110.0,3.8,34.0,570.0,452.56,331.35
2016,7,1,16,45,722.0,107.0,3.85,33.5,518.5,395.8,287.39
2016,7,1,17,0,695.0,104.0,3.9,33.0,467.0,342.17,244.52
2016,7,1,17,15,663.5,98.5,3.75,32.5,414.5,286.72,199.38
2016,7,1,17,30,632.0,93.0,3.6,32.0,362.0,233.85,155.92
2016,7,1,17,45,587.5,86.5,3.5,31.5,309.0,180.61,113.44
2016,7,1,18,0,543.0,80.0,3.4,31.0,256.0,132.07,77.15
2016,7,1,18,15,482.5,71.5,3.15,30.0,206.0,85.81,48.36
2016,7,1,18,30,422.0,63.0,2.9,29.0,156.0,48.54,35.3
2016,7,1,18,45,335.5,50.5,2.65,28.5,111.5,38.59,26.64
2016,7,1,19,0,249.0,38.0,2.4,28.0,67.0,29.48,18.37
2016,7,1,19,15,124.5,19.0,2.45,27.5,33.5,14.86,2.81
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.5,13.0,2.65,23.5,15.0,11.82,0.0
2016,7,2,6,0,59.0,26.0,2.9,24.0,30.0,20.99,7.48
2016,7,2,6,15,145.5,45.5,3.1,24.5,67.5,36.0,24.16
2016,7,2,6,30,232.0,65.0,3.3,25.0,105.0,50.68,37.33
2016,7,2,6,45,317.5,77.0,3.5,25.5,153.0,57.64,43.63
2016,7,2,7,0,403.0,89.0,3.7,26.0,201.0,95.62,59.2
2016,7,2,7,15,456.5,99.0,3.75,26.5,252.0,138.04,87.04
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,186.45,123.64
2016,7,2,7,45,563.0,112.0,3.9,27.5,357.0,236.48,163.72
2016,7,2,8,0,616.0,115.0,4.0,28.0,411.0,289.89,207.34
2016,7,2,8,15,645.0,121.0,4.05,28.5,462.0,342.44,250.73
2016,7,2,8,30,674.0,127.0,4.1,29.0,513.0,397.08,294.85
2016,7,2,8,45,704.0,127.5,4.15,29.5,563.5,448.93,335.92
2016,7,2,9,0,734.0,128.0,4.2,30.0,614.0,503.5,377.89
2016,7,2,9,15,750.5,131.5,4.25,30.5,659.0,552.67,414.8
2016,7,2,9,30,767.0,135.0,4.3,31.0,704.0,601.37,450.36
2016,7,2,9,45,784.5,135.0,4.35,31.5,745.5,646.72,482.71
2016,7,2,10,0,802.0,135.0,4.4,32.0,787.0,691.1,513.61
2016,7,2,10,15,811.5,137.5,4.4,32.5,822.0,730.73,540.27
2016,7,2,10,30,821.0,140.0,4.4,33.0,857.0,768.27,564.39
2016,7,2,10,45,831.0,139.5,4.45,33.5,885.5,795.67,580.99
2016,7,2,11,0,841.0,139.0,4.5,34.0,914.0,825.43,599.13
2016,7,2,11,15,845.5,140.0,4.5,34.0,935.0,849.21,614.23
2016,7,2,11,30,850.0,141.0,4.5,34.0,956.0,869.92,627.32
2016,7,2,11,45,851.5,143.0,4.55,34.5,969.5,885.71,636.11
2016,7,2,12,0,853.0,145.0,4.6,35.0,983.0,898.18,642.79
2016,7,2,12,15,854.0,145.5,4.6,35.0,988.5,905.62,647.38
2016,7,2,12,30,855.0,146.0,4.6,35.0,994.0,909.89,650.02
2016,7,2,12,45,854.5,146.0,4.65,35.5,992.0,909.36,648.53
2016,7,2,13,0,854.0,146.0,4.7,36.0,990.0,905.82,645.2
2016,7,2,13,15,851.5,145.5,4.7,36.0,980.0,896.88,639.6
2016,7,2,13,30,849.0,145.0,4.7,36.0,970.0,884.68,631.98
2016,7,2,13,45,844.0,144.5,4.75,36.0,952.0,867.06,621.09
2016,7,2,14,0,839.0,144.0,4.8,36.0,934.0,846.33,608.25
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.5,820.89,592.08
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,792.61,574.0
2016,7,2,14,45,817.5,139.5,4.85,36.0,851.0,763.75,555.73
2016,7,2,15,0,808.0,138.0,4.9,36.0,819.0,727.14,531.39
2016,7,2,15,15,797.0,135.5,4.9,35.5,781.0,686.48,504.22
2016,7,2,15,30,786.0,133.0,4.9,35.0,743.0,644.11,475.18
2016,7,2,15,45,538.5,220.5,4.9,35.0,627.5,535.75,395.16
2016,7,2,16,0,291.0,308.0,4.9,35.0,512.0,442.79,325.83
2016,7,2,16,15,501.5,215.0,4.85,34.5,536.0,456.37,337.12
2016,7,2,16,30,712.0,122.0,4.8,34.0,560.0,445.62,327.95
2016,7,2,16,45,456.0,172.5,4.75,34.0,444.0,343.54,251.61
2016,7,2,17,0,200.0,223.0,4.7,34.0,328.0,264.87,194.54
2016,7,2,17,15,391.5,164.0,4.5,33.5,340.5,260.65,186.15
2016,7,2,17,30,583.0,105.0,4.3,33.0,353.0,233.3,156.81
2016,7,2,17,45,532.5,98.0,4.15,32.5,300.5,181.28,115.82
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,133.1,80.16
2016,7,2,18,15,418.5,81.0,3.75,31.0,198.5,88.85,52.44
2016,7,2,18,30,355.0,71.0,3.5,30.0,149.0,53.12,38.97
2016,7,2,18,45,263.5,57.0,3.3,29.5,106.0,43.35,30.46
2016,7,2,19,0,172.0,43.0,3.1,29.0,63.0,33.24,21.31
2016,7,2,19,15,86.0,21.5,3.15,28.5,31.5,17.6,4.27
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,23.5,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,5.5,4.75,23.5,5.5,5.0,0.0
2016,7,3,6,0,0.0,11.0,4.9,24.0,11.0,9.66,0.19
2016,7,3,6,15,0.0,26.0,5.1,24.5,26.0,22.91,13.31
2016,7,3,6,30,0.0,41.0,5.3,25.0,41.0,36.03,24.93
2016,7,3,6,45,0.0,59.5,5.5,25.5,59.5,51.51,38.42
2016,7,3,7,0,0.0,78.0,5.7,26.0,78.0,67.36,49.58
2016,7,3,7,15,0.0,68.0,5.75,26.5,68.0,59.99,43.47
2016,7,3,7,30,0.0,58.0,5.8,27.0,58.0,51.22,36.16
2016,7,3,7,45,0.0,71.0,5.9,27.5,71.0,62.78,45.29
2016,7,3,8,0,0.0,84.0,6.0,28.0,84.0,74.35,54.28
2016,7,3,8,15,0.0,119.0,6.0,28.5,119.0,104.86,78.18
2016,7,3,8,30,0.0,154.0,6.0,29.0,154.0,135.47,101.75
2016,7,3,8,45,2.5,167.5,6.05,29.5,169.0,148.77,111.52
2016,7,3,9,0,5.0,181.0,6.1,30.0,184.0,162.36,121.47
2016,7,3,9,15,38.0,256.5,6.05,30.5,284.5,249.77,187.88
2016,7,3,9,30,71.0,332.0,6.0,31.0,385.0,339.45,254.49
2016,7,3,9,45,274.0,318.5,5.95,31.5,539.0,472.58,354.61
2016,7,3,10,0,477.0,305.0,5.9,32.0,693.0,619.13,461.77
2016,7,3,10,15,312.5,368.5,5.8,32.5,627.0,570.87,422.71
2016,7,3,10,30,148.0,432.0,5.7,33.0,561.0,509.93,374.46
2016,7,3,10,45,255.0,422.5,5.65,33.5,654.0,597.9,437.96
2016,7,3,11,0,362.0,413.0,5.6,34.0,747.0,685.87,499.73
2016,7,3,11,15,592.5,283.5,5.5,34.0,845.0,778.25,568.32
2016,7,3,11,30,823.0,154.0,5.4,34.0,943.0,858.38,624.67
2016,7,3,11,45,637.5,296.0,5.35,34.5,912.5,851.24,614.87
2016,7,3,12,0,452.0,438.0,5.3,35.0,882.0,823.15,588.63
2016,7,3,12,15,640.5,297.5,5.2,35.0,931.0,868.41,624.23
2016,7,3,12,30,829.0,157.0,5.1,35.0,980.0,896.46,644.23
2016,7,3,12,45,829.0,156.5,5.05,35.5,977.5,896.0,642.12
2016,7,3,13,0,829.0,156.0,5.0,36.0,975.0,892.64,638.36
2016,7,3,13,15,826.5,155.5,4.9,36.0,965.0,883.97,632.29
2016,7,3,13,30,824.0,155.0,4.8,36.0,955.0,872.14,624.27
2016,7,3,13,45,821.5,152.5,4.75,36.0,937.5,855.41,613.49
2016,7,3,14,0,819.0,150.0,4.7,36.0,920.0,835.54,600.76
2016,7,3,14,15,813.0,148.0,4.6,36.0,895.5,816.76,588.63
2016,7,3,14,30,807.0,146.0,4.5,36.0,871.0,787.85,569.77
2016,7,3,14,45,800.0,143.0,4.45,36.0,839.5,754.62,548.18
2016,7,3,15,0,793.0,140.0,4.4,36.0,808.0,719.01,524.15
2016,7,3,15,15,782.0,137.5,4.4,36.0,770.5,678.91,496.41
2016,7,3,15,30,771.0,135.0,4.4,36.0,733.0,637.13,467.0
2016,7,3,15,45,758.5,131.0,4.4,36.0,691.0,591.6,434.35
2016,7,3,16,0,746.0,127.0,4.4,36.0,649.0,545.0,400.17
2016,7,3,16,15,727.5,123.0,4.4,35.5,602.0,494.5,363.1
2016,7,3,16,30,709.0,119.0,4.4,35.0,555.0,442.35,323.72
2016,7,3,16,45,688.5,113.0,4.45,35.0,506.0,389.19,281.9
2016,7,3,17,0,668.0,107.0,4.5,35.0,457.0,336.88,239.69
2016,7,3,17,15,636.0,101.5,4.4,34.5,405.0,282.67,195.91
2016,7,3,17,30,604.0,96.0,4.3,34.0,353.0,231.14,153.89
2016,7,3,17,45,564.5,88.0,4.25,33.5,302.0,179.02,112.39
2016,7,3,18,0,525.0,80.0,4.2,33.0,251.0,131.04,76.44
2016,7,3,18,15,463.5,71.5,4.1,32.0,201.5,85.65,48.16
2016,7,3,18,30,402.0,63.0,4.0,31.0,152.0,47.34,33.98
2016,7,3,18,45,313.0,51.0,3.95,30.5,108.5,38.91,26.65
2016,7,3,19,0,224.0,39.0,3.9,30.0,65.0,30.21,18.76
2016,7,3,19,15,112.0,19.5,4.0,29.5,32.5,15.25,2.85
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,7.0,4.2,24.5,7.0,6.37,0.0
2016,7,4,6,0,0.0,14.0,4.3,25.0,14.0,12.32,1.48
2016,7,4,6,15,0.0,33.0,4.45,25.0,33.0,28.73,18.03
2016,7,4,6,30,0.0,52.0,4.6,25.0,52.0,44.5,32.07
2016,7,4,6,45,9.5,74.0,4.75,25.5,76.5,62.36,47.63
2016,7,4,7,0,19.0,96.0,4.9,26.0,101.0,82.43,61.2
2016,7,4,7,15,52.0,122.5,5.0,26.0,141.5,108.96,81.09
2016,7,4,7,30,85.0,149.0,5.1,26.0,182.0,141.41,105.71
2016,7,4,7,45,286.0,147.5,5.2,26.5,280.5,196.24,142.45
2016,7,4,8,0,487.0,146.0,5.3,27.0,379.0,275.4,200.86
2016,7,4,8,15,563.0,141.0,5.35,27.5,440.5,330.68,245.08
2016,7,4,8,30,639.0,136.0,5.4,28.0,502.0,390.59,292.88
2016,7,4,8,45,548.0,186.0,5.5,28.5,519.5,426.1,322.28
2016,7,4,9,0,457.0,236.0,5.6,29.0,537.0,453.22,343.45
2016,7,4,9,15,599.0,190.5,5.6,29.5,615.5,520.22,394.5
2016,7,4,9,30,741.0,145.0,5.6,30.0,694.0,594.91,450.74
2016,7,4,9,45,761.5,144.0,5.65,30.5,736.0,640.35,483.76
2016,7,4,10,0,782.0,143.0,5.7,31.0,778.0,685.12,515.65
2016,7,4,10,15,792.5,145.5,5.65,31.5,813.0,724.86,542.85
2016,7,4,10,30,803.0,148.0,5.6,32.0,848.0,762.65,567.85
2016,7,4,10,45,816.5,145.5,5.55,32.5,878.0,795.98,588.58
2016,7,4,11,0,830.0,143.0,5.5,33.0,908.0,820.76,603.26
2016,7,4,11,15,835.5,144.5,5.45,33.5,930.0,845.67,617.94
2016,7,4,11,30,841.0,146.0,5.4,34.0,952.0,867.58,630.52
2016,7,4,11,45,624.0,289.0,5.35,34.5,891.5,833.77,603.16
2016,7,4,12,0,407.0,432.0,5.3,35.0,831.0,774.15,555.41
2016,7,4,12,15,622.5,295.0,5.2,35.0,910.0,850.68,612.58
2016,7,4,12,30,838.0,158.0,5.1,35.0,989.0,906.21,650.76
2016,7,4,12,45,845.5,152.5,5.1,35.5,989.5,908.33,650.46
2016,7,4,13,0,853.0,147.0,5.1,36.0,990.0,907.39,648.56
2016,7,4,13,15,851.0,146.5,5.05,36.0,980.0,898.96,642.95
2016,7,4,13,30,849.0,146.0,5.0,36.0,970.0,887.26,635.32
2016,7,4,13,45,851.0,141.0,5.0,36.5,954.5,871.81,624.31
2016,7,4,14,0,853.0,136.0,5.0,37.0,939.0,852.92,611.13
2016,7,4,14,15,704.5,235.0,5.0,37.0,886.0,812.43,583.51
2016,7,4,14,30,556.0,334.0,5.0,37.0,833.0,762.9,546.8
2016,7,4,14,45,450.0,356.0,5.0,37.0,750.5,682.22,490.93
2016,7,4,15,0,344.0,378.0,5.0,37.0,668.0,602.62,435.11
2016,7,4,15,15,358.0,354.5,4.95,37.0,644.0,576.32,417.67
2016,7,4,15,30,372.0,331.0,4.9,37.0,620.0,547.84,398.21
2016,7,4,15,45,564.0,230.5,4.9,37.0,639.5,561.74,410.51
2016,7,4,16,0,756.0,130.0,4.9,37.0,659.0,554.32,406.2
2016,7,4,16,15,737.0,126.0,4.8,36.5,611.5,503.04,368.29
2016,7,4,16,30,718.0,122.0,4.7,36.0,564.0,450.15,328.34
2016,7,4,16,45,693.5,117.0,4.65,35.5,513.0,395.72,286.25
2016,7,4,17,0,669.0,112.0,4.6,35.0,462.0,342.53,243.97
2016,7,4,17,15,590.0,116.0,4.4,34.5,399.5,282.46,196.93
2016,7,4,17,30,511.0,120.0,4.2,34.0,337.0,228.18,154.7
2016,7,4,17,45,469.0,109.5,4.05,33.5,287.5,178.73,115.95
2016,7,4,18,0,427.0,99.0,3.9,33.0,238.0,133.77,82.57
2016,7,4,18,15,374.0,86.0,3.7,32.0,191.0,90.82,54.95
2016,7,4,18,30,321.0,73.0,3.5,31.0,144.0,54.49,39.94
2016,7,4,18,45,241.5,57.5,3.35,30.5,102.5,43.67,30.58
2016,7,4,19,0,162.0,42.0,3.2,30.0,61.0,33.46,21.37
2016,7,4,19,15,81.0,21.0,3.3,29.5,30.5,17.21,3.85
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,42.0,12.5,4.15,24.5,15.0,11.37,0.0
2016,7,5,6,0,84.0,25.0,4.2,25.0,30.0,20.22,5.52
2016,7,5,6,15,184.5,41.5,4.35,25.0,68.0,32.11,20.77
2016,7,5,6,30,285.0,58.0,4.5,25.0,106.0,44.2,31.81
2016,7,5,6,45,379.0,67.0,4.65,25.5,155.5,50.24,37.32
2016,7,5,7,0,473.0,76.0,4.8,26.0,205.0,90.68,53.14
2016,7,5,7,15,525.0,83.5,4.9,26.0,256.5,134.68,81.75
2016,7,5,7,30,577.0,91.0,5.0,26.0,308.0,184.62,120.17
2016,7,5,7,45,630.5,92.0,5.1,26.5,363.5,234.83,161.19
2016,7,5,8,0,684.0,93.0,5.2,27.0,419.0,290.39,207.51
2016,7,5,8,15,710.5,97.5,5.25,27.5,470.5,344.43,253.18
2016,7,5,8,30,737.0,102.0,5.3,28.0,522.0,402.12,300.71
2016,7,5,8,45,765.5,101.5,5.35,28.5,573.0,455.19,343.66
2016,7,5,9,0,794.0,101.0,5.4,29.0,624.0,509.44,386.36
2016,7,5,9,15,808.5,103.5,5.4,29.5,669.5,559.47,424.65
2016,7,5,9,30,823.0,106.0,5.4,30.0,715.0,607.73,460.57
2016,7,5,9,45,838.5,106.0,5.4,30.5,756.5,653.66,493.88
2016,7,5,10,0,854.0,106.0,5.4,31.0,798.0,698.3,525.43
2016,7,5,10,15,862.0,107.5,5.4,31.5,832.5,737.3,551.53
2016,7,5,10,30,870.0,109.0,5.4,32.0,867.0,773.96,574.86
2016,7,5,10,45,656.5,246.5,5.4,32.5,830.0,765.07,563.78
2016,7,5,11,0,443.0,384.0,5.4,33.0,793.0,731.7,533.88
2016,7,5,11,15,454.0,399.0,5.35,33.5,826.0,766.41,556.13
2016,7,5,11,30,465.0,414.0,5.3,34.0,859.0,799.64,576.75
2016,7,5,11,45,675.0,268.0,5.3,34.5,924.5,860.64,622.36
2016,7,5,12,0,885.0,122.0,5.3,35.0,990.0,908.57,653.75
2016,7,5,12,15,886.0,122.0,5.25,35.0,995.5,916.07,657.93
2016,7,5,12,30,887.0,122.0,5.2,35.0,1001.0,920.23,660.21
2016,7,5,12,45,887.5,121.0,5.2,35.5,999.5,919.82,658.53
2016,7,5,13,0,888.0,120.0,5.2,36.0,998.0,916.18,654.87
2016,7,5,13,15,659.5,273.0,5.2,36.0,921.5,859.84,616.39
2016,7,5,13,30,431.0,426.0,5.2,36.0,845.0,789.03,563.02
2016,7,5,13,45,424.0,413.5,5.2,36.0,819.5,763.88,546.83
2016,7,5,14,0,417.0,401.0,5.2,36.0,794.0,737.07,529.22
2016,7,5,14,15,642.0,257.5,5.15,36.0,843.0,782.29,565.91
2016,7,5,14,30,867.0,114.0,5.1,36.0,892.0,803.0,582.68
2016,7,5,14,45,854.5,115.5,5.1,36.0,859.0,768.57,560.09
2016,7,5,15,0,842.0,117.0,5.1,36.0,826.0,731.93,536.13
2016,7,5,15,15,832.0,115.0,5.1,36.0,788.5,691.88,508.51
2016,7,5,15,30,822.0,113.0,5.1,36.0,751.0,649.9,478.69
2016,7,5,15,45,809.5,110.0,5.1,36.0,708.0,604.93,446.1
2016,7,5,16,0,797.0,107.0,5.1,36.0,665.0,556.97,410.65
2016,7,5,16,15,780.0,104.0,5.1,35.5,617.5,505.74,372.72
2016,7,5,16,30,763.0,101.0,5.1,35.0,570.0,454.27,333.43
2016,7,5,16,45,740.0,97.5,5.1,35.0,519.5,399.9,290.23
2016,7,5,17,0,717.0,94.0,5.1,35.0,469.0,346.51,246.75
2016,7,5,17,15,687.0,89.5,5.0,34.5,416.5,288.85,199.84
2016,7,5,17,30,657.0,85.0,4.9,34.0,364.0,235.77,156.05
2016,7,5,17,45,613.0,79.5,4.8,33.5,311.0,181.85,112.86
2016,7,5,18,0,569.0,74.0,4.7,33.0,258.0,132.52,75.78
2016,7,5,18,15,508.5,66.5,4.55,32.0,207.5,85.26,46.17
2016,7,5,18,30,448.0,59.0,4.4,31.0,157.0,45.2,32.2
2016,7,5,18,45,352.5,48.5,4.3,30.5,112.5,38.17,26.03
2016,7,5,19,0,257.0,38.0,4.2,30.0,68.0,29.51,18.17
2016,7,5,19,15,128.5,19.0,4.25,29.5,34.0,14.88,2.46
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.7,24.0,14.5,10.91,0.0
2016,7,6,6,0,70.0,24.0,4.8,24.0,29.0,19.44,4.54
2016,7,6,6,15,166.5,41.5,4.9,24.5,66.0,32.09,20.76
2016,7,6,6,30,263.0,59.0,5.0,25.0,103.0,44.94,32.4
2016,7,6,6,45,358.5,68.0,5.15,25.5,151.5,50.94,37.91
2016,7,6,7,0,454.0,77.0,5.3,26.0,200.0,90.19,53.43
2016,7,6,7,15,506.5,85.5,5.4,26.5,251.5,133.98,81.85
2016,7,6,7,30,559.0,94.0,5.5,27.0,303.0,183.8,119.84
2016,7,6,7,45,608.5,96.5,5.6,27.5,357.0,233.34,160.25
2016,7,6,8,0,658.0,99.0,5.7,28.0,411.0,287.84,205.6
2016,7,6,8,15,685.5,103.5,5.75,28.5,462.5,340.88,250.23
2016,7,6,8,30,713.0,108.0,5.8,29.0,514.0,395.75,295.45
2016,7,6,8,45,737.5,110.5,5.9,29.5,564.0,450.58,339.64
2016,7,6,9,0,762.0,113.0,6.0,30.0,614.0,504.27,381.87
2016,7,6,9,15,777.5,116.0,6.0,30.5,659.5,553.9,419.84
2016,7,6,9,30,793.0,119.0,6.0,31.0,705.0,602.92,456.3
2016,7,6,9,45,807.5,120.0,6.05,31.5,746.0,648.5,489.5
2016,7,6,10,0,822.0,121.0,6.1,32.0,787.0,690.12,519.18
2016,7,6,10,15,831.5,123.0,6.05,32.5,822.0,729.53,546.15
2016,7,6,10,30,841.0,125.0,6.0,33.0,857.0,766.81,569.91
2016,7,6,10,45,849.5,125.0,6.0,33.5,886.0,799.12,590.15
2016,7,6,11,0,858.0,125.0,6.0,34.0,915.0,828.84,608.46
2016,7,6,11,15,863.0,126.0,5.95,34.0,936.5,853.7,624.43
2016,7,6,11,30,868.0,127.0,5.9,34.0,958.0,875.47,638.3
2016,7,6,11,45,873.0,126.5,5.9,34.5,972.5,892.7,648.02
2016,7,6,12,0,878.0,126.0,5.9,35.0,987.0,906.65,655.58
2016,7,6,12,15,879.5,126.0,5.85,35.0,993.5,914.58,660.32
2016,7,6,12,30,881.0,126.0,5.8,35.0,1000.0,919.2,662.98
2016,7,6,12,45,882.0,125.5,5.8,35.5,998.5,919.73,661.92
2016,7,6,13,0,883.0,125.0,5.8,36.0,997.0,917.05,658.85
2016,7,6,13,15,881.0,124.5,5.75,36.0,987.0,908.34,653.04
2016,7,6,13,30,879.0,124.0,5.7,36.0,977.0,896.23,645.11
2016,7,6,13,45,875.0,123.5,5.7,36.5,959.5,879.0,632.79
2016,7,6,14,0,871.0,123.0,5.7,37.0,942.0,858.51,618.42
2016,7,6,14,15,865.5,121.5,5.7,37.0,917.0,832.71,601.86
2016,7,6,14,30,860.0,120.0,5.7,37.0,892.0,803.93,583.31
2016,7,6,14,45,845.5,123.0,5.7,37.0,858.5,769.53,560.87
2016,7,6,15,0,831.0,126.0,5.7,37.0,825.0,733.05,536.91
2016,7,6,15,15,820.5,123.5,5.7,36.5,787.5,692.59,509.75
2016,7,6,15,30,810.0,121.0,5.7,36.0,750.0,652.45,482.05
2016,7,6,15,45,791.0,120.5,5.7,36.0,705.5,604.53,447.16
2016,7,6,16,0,772.0,120.0,5.7,36.0,661.0,556.01,411.09
2016,7,6,16,15,753.5,116.5,5.7,35.5,613.5,504.65,372.95
2016,7,6,16,30,735.0,113.0,5.7,35.0,566.0,453.26,333.66
2016,7,6,16,45,704.5,111.5,5.75,35.0,514.0,396.99,289.16
2016,7,6,17,0,674.0,110.0,5.8,35.0,462.0,344.16,246.31
2016,7,6,17,15,641.0,104.5,5.7,34.5,409.5,289.12,201.62
2016,7,6,17,30,608.0,99.0,5.6,34.0,357.0,236.87,158.8
2016,7,6,17,45,556.0,93.5,5.55,33.5,304.0,184.16,117.08
2016,7,6,18,0,504.0,88.0,5.5,33.0,251.0,137.09,82.09
2016,7,6,18,15,439.0,78.5,5.3,32.0,201.0,90.05,52.1
2016,7,6,18,30,374.0,69.0,5.1,31.0,151.0,52.03,37.89
2016,7,6,18,45,277.5,56.0,4.95,30.5,107.5,42.64,29.72
2016,7,6,19,0,181.0,43.0,4.8,30.0,64.0,33.28,21.19
2016,7,6,19,15,90.5,21.5,4.7,29.5,32.0,17.59,3.78
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.0,4.9,24.5,10.0,9.1,0.0
2016,7,7,6,0,0.0,20.0,5.0,25.0,20.0,17.44,2.84
2016,7,7,6,15,35.0,40.0,5.1,25.5,46.0,33.49,21.75
2016,7,7,6,30,70.0,60.0,5.2,26.0,72.0,48.11,34.9
2016,7,7,6,45,103.0,81.5,5.35,26.5,106.0,64.18,48.94
2016,7,7,7,0,136.0,103.0,5.5,27.0,140.0,91.68,64.67
2016,7,7,7,15,153.5,125.5,5.55,27.5,176.0,122.6,87.29
2016,7,7,7,30,171.0,148.0,5.6,28.0,212.0,155.82,112.88
2016,7,7,7,45,434.0,118.0,5.65,28.5,315.0,207.74,145.46
2016,7,7,8,0,697.0,88.0,5.7,29.0,418.0,289.68,205.29
2016,7,7,8,15,723.0,92.0,5.75,29.5,470.0,346.05,252.58
2016,7,7,8,30,749.0,96.0,5.8,30.0,522.0,401.55,298.34
2016,7,7,8,45,775.0,96.5,5.85,30.5,572.5,455.08,341.54
2016,7,7,9,0,801.0,97.0,5.9,31.0,623.0,509.53,384.27
2016,7,7,9,15,815.0,99.5,5.9,31.5,668.5,559.42,422.37
2016,7,7,9,30,829.0,102.0,5.9,32.0,714.0,608.17,458.54
2016,7,7,9,45,842.0,103.0,5.9,32.5,755.0,653.75,491.49
2016,7,7,10,0,855.0,104.0,5.9,33.0,796.0,697.83,522.54
2016,7,7,10,15,863.0,106.0,5.85,33.5,831.0,737.45,548.78
2016,7,7,10,30,871.0,108.0,5.8,34.0,866.0,774.74,572.29
2016,7,7,10,45,877.5,109.0,5.8,34.5,894.5,807.36,592.54
2016,7,7,11,0,884.0,110.0,5.8,35.0,923.0,837.19,610.71
2016,7,7,11,15,888.0,110.5,5.75,35.0,944.0,861.46,626.11
2016,7,7,11,30,892.0,111.0,5.7,35.0,965.0,882.52,639.36
2016,7,7,11,45,884.5,119.0,5.7,35.5,976.0,896.9,647.07
2016,7,7,12,0,877.0,127.0,5.7,36.0,987.0,907.48,652.33
2016,7,7,12,15,878.0,127.0,5.65,36.0,992.5,914.99,656.76
2016,7,7,12,30,879.0,127.0,5.6,36.0,998.0,919.2,659.11
2016,7,7,12,45,876.5,128.5,5.55,36.5,995.5,918.35,656.85
2016,7,7,13,0,874.0,130.0,5.5,37.0,993.0,914.33,652.65
2016,7,7,13,15,871.5,129.5,5.45,37.0,983.0,905.27,646.66
2016,7,7,13,30,869.0,129.0,5.4,37.0,973.0,892.88,638.59
2016,7,7,13,45,863.0,129.5,5.4,37.0,954.5,875.0,627.28
2016,7,7,14,0,857.0,130.0,5.4,37.0,936.0,853.97,613.94
2016,7,7,14,15,851.0,128.5,5.4,37.0,911.0,828.11,597.42
2016,7,7,14,30,845.0,127.0,5.4,37.0,886.0,799.36,578.94
2016,7,7,14,45,568.5,260.5,5.4,37.0,763.0,690.87,501.53
2016,7,7,15,0,292.0,394.0,5.4,37.0,640.0,580.7,420.0
2016,7,7,15,15,547.0,258.5,5.4,37.0,693.0,628.89,459.18
2016,7,7,15,30,802.0,123.0,5.4,37.0,746.0,650.13,477.78
2016,7,7,15,45,784.0,122.0,5.4,37.0,702.0,602.67,443.26
2016,7,7,16,0,766.0,121.0,5.4,37.0,658.0,554.52,407.75
2016,7,7,16,15,748.0,117.5,5.45,36.5,610.5,503.67,370.36
2016,7,7,16,30,730.0,114.0,5.5,36.0,563.0,452.75,331.75
2016,7,7,16,45,701.5,111.5,5.55,35.5,512.0,396.62,288.22
2016,7,7,17,0,673.0,109.0,5.6,35.0,461.0,343.72,245.97
2016,7,7,17,15,640.5,103.5,5.55,34.5,409.0,288.84,201.45
2016,7,7,17,30,608.0,98.0,5.5,34.0,357.0,236.69,158.72
2016,7,7,17,45,563.0,91.0,5.45,33.5,304.5,183.91,116.64
2016,7,7,18,0,518.0,84.0,5.4,33.0,252.0,135.93,80.58
2016,7,7,18,15,454.5,75.0,5.25,32.0,202.0,90.08,51.51
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,50.26,36.41
2016,7,7,18,45,301.0,53.5,5.0,30.5,108.5,40.81,28.2
2016,7,7,19,0,211.0,41.0,4.9,30.0,65.0,31.78,19.97
2016,7,7,19,15,105.5,20.5,4.75,29.5,32.5,16.05,2.78
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,11.5,3.85,24.5,13.5,10.46,0.0
2016,7,8,6,0,65.0,23.0,4.0,25.0,27.0,18.65,2.68
2016,7,8,6,15,163.5,41.0,4.15,25.5,64.5,32.68,21.04
2016,7,8,6,30,262.0,59.0,4.3,26.0,102.0,45.0,32.28
2016,7,8,6,45,356.0,68.5,4.5,26.5,151.0,51.37,38.09
2016,7,8,7,0,450.0,78.0,4.7,27.0,200.0,88.94,52.41
2016,7,8,7,15,504.0,86.5,4.75,27.5,251.5,134.33,81.88
2016,7,8,7,30,558.0,95.0,4.8,28.0,303.0,184.33,119.69
2016,7,8,7,45,401.5,142.5,4.85,28.5,304.5,220.37,156.17
2016,7,8,8,0,245.0,190.0,4.9,29.0,306.0,238.43,176.52
2016,7,8,8,15,483.5,148.5,4.9,29.5,411.5,306.48,225.87
2016,7,8,8,30,722.0,107.0,4.9,30.0,517.0,398.7,295.59
2016,7,8,8,45,751.0,107.0,4.95,30.5,568.0,453.85,339.43
2016,7,8,9,0,780.0,107.0,5.0,31.0,619.0,508.31,381.71
2016,7,8,9,15,795.0,110.0,5.0,31.5,664.5,558.61,419.67
2016,7,8,9,30,810.0,113.0,5.0,32.0,710.0,608.22,456.01
2016,7,8,9,45,826.0,112.5,5.0,32.5,751.5,652.37,487.6
2016,7,8,10,0,842.0,112.0,5.0,33.0,793.0,696.61,518.42
2016,7,8,10,15,850.5,114.0,4.95,33.5,828.0,736.16,544.48
2016,7,8,10,30,859.0,116.0,4.9,34.0,863.0,773.45,567.62
2016,7,8,10,45,867.5,116.0,4.9,34.5,892.0,806.44,587.8
2016,7,8,11,0,876.0,116.0,4.9,35.0,921.0,836.77,606.02
2016,7,8,11,15,880.5,117.0,4.85,35.0,942.5,861.78,621.6
2016,7,8,11,30,885.0,118.0,4.8,35.0,964.0,883.61,635.06
2016,7,8,11,45,886.0,119.5,4.8,35.5,977.5,899.51,643.6
2016,7,8,12,0,887.0,121.0,4.8,36.0,991.0,911.96,649.94
2016,7,8,12,15,888.0,121.5,4.8,36.0,997.0,920.07,654.93
2016,7,8,12,30,889.0,122.0,4.8,36.0,1003.0,924.82,657.85
2016,7,8,12,45,889.0,121.5,4.8,36.5,1001.0,924.5,656.22
2016,7,8,13,0,889.0,121.0,4.8,37.0,999.0,920.93,652.62
2016,7,8,13,15,887.0,121.0,4.8,37.0,989.5,912.64,647.48
2016,7,8,13,30,885.0,121.0,4.8,37.0,980.0,900.93,640.24
2016,7,8,13,45,880.5,120.5,4.8,37.0,962.0,883.19,629.17
2016,7,8,14,0,876.0,120.0,4.8,37.0,944.0,862.18,616.02
2016,7,8,14,15,572.5,276.5,4.8,37.0,809.5,744.67,534.96
2016,7,8,14,30,269.0,433.0,4.8,37.0,675.0,621.13,444.6
2016,7,8,14,45,554.0,277.0,4.8,37.0,751.5,694.6,502.23
2016,7,8,15,0,839.0,121.0,4.8,37.0,828.0,736.52,536.1
2016,7,8,15,15,559.5,238.5,4.8,36.5,701.0,622.16,453.6
2016,7,8,15,30,280.0,356.0,4.8,36.0,574.0,512.12,373.12
2016,7,8,15,45,532.5,235.5,4.8,36.0,619.5,550.16,403.91
2016,7,8,16,0,785.0,115.0,4.8,36.0,665.0,560.7,412.84
2016,7,8,16,15,767.5,111.5,4.8,35.5,617.5,509.19,374.74
2016,7,8,16,30,750.0,108.0,4.8,35.0,570.0,457.5,335.55
2016,7,8,16,45,722.5,106.0,4.8,35.0,518.5,403.15,292.65
2016,7,8,17,0,695.0,104.0,4.8,35.0,467.0,347.98,248.21
2016,7,8,17,15,663.0,98.5,4.7,34.5,414.5,292.0,202.9
2016,7,8,17,30,631.0,93.0,4.6,34.0,362.0,238.66,159.23
2016,7,8,17,45,584.0,87.5,4.5,33.5,309.0,185.42,116.83
2016,7,8,18,0,537.0,82.0,4.4,33.0,256.0,137.18,80.66
2016,7,8,18,15,473.5,73.5,4.15,32.0,205.5,90.53,51.1
2016,7,8,18,30,410.0,65.0,3.9,31.0,155.0,50.01,36.2
2016,7,8,18,45,314.5,52.5,3.7,30.5,110.5,40.09,27.61
2016,7,8,19,0,219.0,40.0,3.5,30.0,66.0,31.02,19.35
2016,7,8,19,15,109.5,20.0,3.55,29.5,33.0,15.66,2.38
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,13.5,10.5,3.45,24.0,11.5,9.55,0.0
2016,7,9,6,0,27.0,21.0,3.6,24.0,23.0,17.66,1.46
2016,7,9,6,15,93.0,41.0,3.75,24.5,55.0,32.52,20.95
2016,7,9,6,30,159.0,61.0,3.9,25.0,87.0,47.54,34.54
2016,7,9,6,45,216.0,78.5,4.05,25.5,128.0,60.38,45.9
2016,7,9,7,0,273.0,96.0,4.2,26.0,169.0,93.33,61.88
2016,7,9,7,15,316.5,110.0,4.2,26.5,213.5,128.66,85.54
2016,7,9,7,30,360.0,124.0,4.2,27.0,258.0,170.46,117.11
2016,7,9,7,45,431.5,131.5,4.2,27.5,317.0,218.48,154.16
2016,7,9,8,0,503.0,139.0,4.2,28.0,376.0,274.22,198.22
2016,7,9,8,15,419.0,181.5,4.2,28.5,395.0,311.88,231.33
2016,7,9,8,30,335.0,224.0,4.2,29.0,414.0,337.49,253.21
2016,7,9,8,45,189.0,245.0,4.2,30.0,354.0,306.05,230.31
2016,7,9,9,0,43.0,266.0,4.2,31.0,294.0,257.82,192.98
2016,7,9,9,15,33.0,269.0,4.15,31.5,291.5,258.32,192.61
2016,7,9,9,30,23.0,272.0,4.1,32.0,289.0,254.84,189.09
2016,7,9,9,45,17.0,252.5,4.1,32.5,265.5,235.24,173.72
2016,7,9,10,0,11.0,233.0,4.1,33.0,242.0,214.83,157.83
2016,7,9,10,15,75.0,330.5,4.05,33.0,395.5,354.15,261.11
2016,7,9,10,30,139.0,428.0,4.0,33.0,549.0,500.96,365.89
2016,7,9,10,45,242.0,425.0,4.0,33.5,643.5,591.98,429.87
2016,7,9,11,0,345.0,422.0,4.0,34.0,738.0,682.69,492.38
2016,7,9,11,15,600.0,279.0,3.95,34.5,845.5,784.25,565.46
2016,7,9,11,30,855.0,136.0,3.9,35.0,953.0,874.53,625.68
2016,7,9,11,45,849.0,142.5,3.85,35.5,964.0,888.12,631.98
2016,7,9,12,0,843.0,149.0,3.8,36.0,975.0,898.1,636.47
2016,7,9,12,15,844.0,149.0,3.75,36.0,980.5,905.36,640.61
2016,7,9,12,30,845.0,149.0,3.7,36.0,986.0,909.45,642.82
2016,7,9,12,45,841.5,151.0,3.65,36.0,983.0,908.14,641.67
2016,7,9,13,0,838.0,153.0,3.6,36.0,980.0,903.82,638.73
2016,7,9,13,15,563.5,313.5,3.55,36.0,867.5,815.59,577.89
2016,7,9,13,30,289.0,474.0,3.5,36.0,755.0,706.11,498.69
2016,7,9,13,45,552.5,314.5,3.5,36.5,838.5,789.83,560.98
2016,7,9,14,0,816.0,155.0,3.5,37.0,922.0,851.21,603.91
2016,7,9,14,15,809.5,153.5,3.45,36.5,897.0,825.23,588.19
2016,7,9,14,30,803.0,152.0,3.4,36.0,872.0,796.49,571.15
2016,7,9,14,45,797.0,148.0,3.35,36.0,841.5,763.2,549.84
2016,7,9,15,0,791.0,144.0,3.3,36.0,811.0,727.46,526.18
2016,7,9,15,15,780.0,141.5,3.2,36.0,773.0,687.35,498.55
2016,7,9,15,30,769.0,139.0,3.1,36.0,735.0,645.54,469.32
2016,7,9,15,45,749.5,138.0,3.05,36.0,691.5,598.42,435.95
2016,7,9,16,0,730.0,137.0,3.0,36.0,648.0,550.12,401.06
2016,7,9,16,15,646.0,157.5,3.0,35.5,585.5,488.04,356.2
2016,7,9,16,30,562.0,178.0,3.0,35.0,523.0,429.28,313.07
2016,7,9,16,45,536.0,167.5,3.0,35.0,473.5,376.98,273.25
2016,7,9,17,0,510.0,157.0,3.0,35.0,424.0,326.43,233.86
2016,7,9,17,15,481.0,146.0,2.85,34.5,375.5,276.54,194.72
2016,7,9,17,30,452.0,135.0,2.7,34.0,327.0,229.25,157.22
2016,7,9,17,45,450.5,116.5,2.55,33.5,285.0,183.77,120.41
2016,7,9,18,0,449.0,98.0,2.4,33.0,243.0,138.22,84.88
2016,7,9,18,15,384.0,86.5,2.35,32.0,194.0,93.95,56.57
2016,7,9,18,30,319.0,75.0,2.3,31.0,145.0,57.29,42.23
2016,7,9,18,45,231.0,59.0,2.25,30.5,102.5,44.85,31.52
2016,7,9,19,0,143.0,43.0,2.2,30.0,60.0,34.12,21.82
2016,7,9,19,15,71.5,21.5,2.5,29.5,30.0,17.55,3.08
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.0,5.0,4.55,0.0
2016,7,10,6,0,0.0,10.0,2.5,24.0,10.0,8.79,0.0
2016,7,10,6,15,0.0,27.0,2.75,24.5,27.0,23.81,13.8
2016,7,10,6,30,0.0,44.0,3.0,25.0,44.0,38.18,26.65
2016,7,10,6,45,0.5,66.0,3.3,25.5,66.5,56.18,42.32
2016,7,10,7,0,1.0,88.0,3.6,26.0,89.0,74.96,55.69
2016,7,10,7,15,9.5,109.5,3.7,26.5,113.0,94.78,71.26
2016,7,10,7,30,18.0,131.0,3.8,27.0,137.0,115.84,87.53
2016,7,10,7,45,27.0,155.0,3.9,27.5,166.5,139.63,105.77
2016,7,10,8,0,36.0,179.0,4.0,28.0,196.0,165.58,125.56
2016,7,10,8,15,28.0,190.5,4.0,28.5,205.0,176.22,133.53
2016,7,10,8,30,20.0,202.0,4.0,29.0,214.0,185.05,139.87
2016,7,10,8,45,22.5,221.5,4.0,29.5,236.0,204.95,154.49
2016,7,10,9,0,25.0,241.0,4.0,30.0,258.0,225.13,169.12
2016,7,10,9,15,70.5,292.5,3.95,30.5,343.5,300.27,225.11
2016,7,10,9,30,116.0,344.0,3.9,31.0,429.0,382.08,284.74
2016,7,10,9,45,69.0,319.0,3.9,31.5,371.0,331.89,246.38
2016,7,10,10,0,22.0,294.0,3.9,32.0,313.0,276.82,204.35
2016,7,10,10,15,26.5,320.0,3.9,32.0,343.0,309.22,227.96
2016,7,10,10,30,31.0,346.0,3.9,32.0,373.0,338.17,248.68
2016,7,10,10,45,34.5,355.5,3.9,32.5,386.5,351.53,257.53
2016,7,10,11,0,38.0,365.0,3.9,33.0,400.0,364.94,266.41
2016,7,10,11,15,76.5,421.5,3.9,33.5,494.0,451.53,327.91
2016,7,10,11,30,115.0,478.0,3.9,34.0,588.0,546.6,393.47
2016,7,10,11,45,150.5,489.5,3.9,34.5,635.5,591.67,423.79
2016,7,10,12,0,186.0,501.0,3.9,35.0,683.0,636.97,454.05
2016,7,10,12,15,196.5,503.5,3.9,35.0,697.0,651.06,463.46
2016,7,10,12,30,207.0,506.0,3.9,35.0,711.0,664.17,472.37
2016,7,10,12,45,222.5,502.5,3.95,35.0,722.0,675.12,480.21
2016,7,10,13,0,238.0,499.0,4.0,35.0,733.0,684.74,487.21
2016,7,10,13,15,236.5,493.5,4.05,35.0,724.5,675.78,481.43
2016,7,10,13,30,235.0,488.0,4.1,35.0,716.0,665.66,474.98
2016,7,10,13,45,513.5,329.5,4.15,35.5,816.0,770.55,552.4
2016,7,10,14,0,792.0,171.0,4.2,36.0,916.0,846.8,606.82
2016,7,10,14,15,785.5,169.5,4.2,36.0,891.5,821.37,590.17
2016,7,10,14,30,779.0,168.0,4.2,36.0,867.0,793.25,572.33
2016,7,10,14,45,764.0,169.5,4.2,36.0,834.0,758.8,549.77
2016,7,10,15,0,749.0,171.0,4.2,36.0,801.0,722.54,525.13
2016,7,10,15,15,736.5,168.0,4.2,35.5,764.0,683.57,499.37
2016,7,10,15,30,724.0,165.0,4.2,35.0,727.0,641.45,470.88
2016,7,10,15,45,696.5,167.0,4.25,35.0,682.0,593.47,436.6
2016,7,10,16,0,669.0,169.0,4.3,35.0,637.0,545.81,401.85
2016,7,10,16,15,647.5,163.5,4.3,34.5,590.0,495.17,364.99
2016,7,10,16,30,626.0,158.0,4.3,34.0,543.0,445.05,327.47
2016,7,10,16,45,580.0,158.5,4.3,34.0,490.5,390.81,285.48
2016,7,10,17,0,534.0,159.0,4.3,34.0,438.0,337.56,243.69
2016,7,10,17,15,496.5,150.0,4.1,33.5,386.5,285.33,202.48
2016,7,10,17,30,459.0,141.0,3.9,33.0,335.0,236.58,163.73
2016,7,10,17,45,391.5,133.0,3.75,32.5,282.5,186.69,125.78
2016,7,10,18,0,324.0,125.0,3.6,32.0,230.0,144.7,95.64
2016,7,10,18,15,260.0,108.5,3.4,31.5,182.5,103.92,68.65
2016,7,10,18,30,196.0,92.0,3.2,31.0,135.0,70.6,53.27
2016,7,10,18,45,120.0,69.0,3.0,30.5,93.0,54.2,39.21
2016,7,10,19,0,44.0,46.0,2.8,30.0,51.0,37.57,24.56
2016,7,10,19,15,22.0,23.0,2.9,29.5,25.5,19.61,3.75
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,5.0,9.0,4.5,24.5,9.5,8.19,0.0
2016,7,11,6,0,10.0,18.0,4.6,25.0,19.0,15.71,0.0
2016,7,11,6,15,72.0,42.5,4.75,25.0,54.0,34.3,22.19
2016,7,11,6,30,134.0,67.0,4.9,25.0,89.0,51.6,37.9
2016,7,11,6,45,222.5,83.0,5.1,25.5,135.5,63.47,48.49
2016,7,11,7,0,311.0,99.0,5.3,26.0,182.0,97.74,64.32
2016,7,11,7,15,369.5,111.5,5.45,26.5,232.0,136.36,89.6
2016,7,11,7,30,428.0,124.0,5.6,27.0,282.0,182.95,124.5
2016,7,11,7,45,491.5,127.5,5.75,28.0,336.5,229.77,161.11
2016,7,11,8,0,555.0,131.0,5.9,29.0,391.0,285.55,205.69
2016,7,11,8,15,588.0,137.5,6.0,29.5,443.0,337.0,248.07
