Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,44.5,7.5,2.25,23.5,9.0,0.0,0.0
2016,7,21,6,0,89.0,15.0,2.5,24.0,18.0,13.64,0.0
2016,7,21,6,15,213.5,29.0,2.6,24.5,54.5,22.69,11.9
2016,7,21,6,30,338.0,43.0,2.7,25.0,91.0,34.45,23.26
2016,7,21,6,45,433.0,50.5,2.8,26.0,140.0,39.0,27.54
2016,7,21,7,0,528.0,58.0,2.9,27.0,189.0,78.82,41.75
2016,7,21,7,15,581.0,64.5,2.8,27.5,242.0,125.99,71.88
2016,7,21,7,30,634.0,71.0,2.7,28.0,295.0,179.21,112.45
2016,7,21,7,45,674.5,74.5,2.6,29.0,349.5,232.46,155.9
2016,7,21,8,0,715.0,78.0,2.5,30.0,404.0,291.75,204.49
2016,7,21,8,15,741.5,82.0,2.3,30.5,457.0,347.68,250.44
2016,7,21,8,30,768.0,86.0,2.1,31.0,510.0,405.29,296.24
2016,7,21,8,45,788.0,89.0,1.9,32.0,560.5,460.25,337.77
2016,7,21,9,0,808.0,92.0,1.7,33.0,611.0,515.57,377.54
2016,7,21,9,15,822.5,94.5,1.7,33.5,657.5,566.77,414.32
2016,7,21,9,30,837.0,97.0,1.7,34.0,704.0,617.13,449.25
2016,7,21,9,45,848.0,99.5,1.75,34.5,745.5,664.06,481.04
2016,7,21,10,0,859.0,102.0,1.8,35.0,787.0,709.32,510.86
2016,7,21,10,15,867.5,103.5,1.95,35.0,822.5,749.87,537.46
2016,7,21,10,30,876.0,105.0,2.1,35.0,858.0,788.1,562.22
2016,7,21,10,45,881.0,107.0,2.25,35.5,887.0,821.44,582.54
2016,7,21,11,0,886.0,109.0,2.4,36.0,916.0,851.84,600.88
2016,7,21,11,15,890.5,110.0,2.45,36.5,938.0,877.79,615.6
2016,7,21,11,30,895.0,111.0,2.5,37.0,960.0,900.51,628.25
2016,7,21,11,45,895.5,113.0,2.65,37.5,974.0,917.21,637.92
2016,7,21,12,0,896.0,115.0,2.8,38.0,988.0,930.37,645.45
2016,7,21,12,15,897.5,115.0,2.9,38.0,994.0,939.08,651.27
2016,7,21,12,30,899.0,115.0,3.0,38.0,1000.0,944.31,655.06
2016,7,21,12,45,898.0,115.0,3.1,38.0,998.5,943.79,655.38
2016,7,21,13,0,897.0,115.0,3.2,38.0,997.0,939.83,653.67
2016,7,21,13,15,895.0,115.0,3.25,38.0,987.0,931.5,649.0
2016,7,21,13,30,893.0,115.0,3.3,38.0,977.0,919.67,642.23
2016,7,21,13,45,892.5,112.0,3.4,38.5,960.0,902.92,631.39
2016,7,21,14,0,892.0,109.0,3.5,39.0,943.0,882.64,618.38
2016,7,21,14,15,886.5,108.0,3.55,38.5,918.0,856.58,603.98
2016,7,21,14,30,881.0,107.0,3.6,38.0,893.0,827.42,587.48
2016,7,21,14,45,875.0,104.5,3.65,38.0,861.0,793.53,566.52
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,756.91,543.6
2016,7,21,15,15,859.0,100.5,3.7,38.0,791.0,715.82,517.3
2016,7,21,15,30,849.0,99.0,3.7,38.0,753.0,672.69,487.87
2016,7,21,15,45,837.0,96.5,3.7,38.0,709.5,625.56,454.83
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,577.05,420.0
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,524.53,382.1
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,471.14,342.35
2016,7,21,16,45,770.5,84.5,3.6,37.0,518.5,414.99,298.75
2016,7,21,17,0,749.0,81.0,3.6,37.0,467.0,359.58,254.49
2016,7,21,17,15,719.5,77.0,3.5,36.5,413.5,302.21,208.32
2016,7,21,17,30,690.0,73.0,3.4,36.0,360.0,247.11,163.21
2016,7,21,17,45,649.0,68.0,3.35,35.5,306.5,188.87,116.48
2016,7,21,18,0,608.0,63.0,3.3,35.0,253.0,137.13,76.84
2016,7,21,18,15,547.0,56.0,2.9,34.0,201.5,86.63,43.88
2016,7,21,18,30,486.0,49.0,2.5,33.0,150.0,43.32,25.01
2016,7,21,18,45,389.5,39.5,2.15,32.5,104.5,30.97,19.73
2016,7,21,19,0,293.0,30.0,1.8,32.0,59.0,24.25,13.27
2016,7,21,19,15,146.5,15.0,1.8,31.5,29.5,12.03,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.0,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,18.0,12.73,0.0
2016,7,22,6,15,244.0,26.5,2.35,25.5,54.5,21.43,10.71
2016,7,22,6,30,374.0,39.0,2.3,26.0,91.0,30.99,20.25
2016,7,22,6,45,460.0,46.5,2.3,27.0,140.0,35.74,24.65
2016,7,22,7,0,546.0,54.0,2.3,28.0,189.0,76.76,39.28
2016,7,22,7,15,597.5,60.0,2.15,28.5,241.5,124.44,69.59
2016,7,22,7,30,649.0,66.0,2.0,29.0,294.0,177.96,110.29
2016,7,22,7,45,687.0,70.0,1.9,30.0,348.5,234.23,155.94
2016,7,22,8,0,725.0,74.0,1.8,31.0,403.0,291.61,202.78
2016,7,22,8,15,750.5,77.5,1.85,31.5,455.5,347.32,248.51
2016,7,22,8,30,776.0,81.0,1.9,32.0,508.0,404.59,294.21
2016,7,22,8,45,796.0,83.5,2.0,32.5,558.5,459.54,337.0
2016,7,22,9,0,816.0,86.0,2.1,33.0,609.0,514.98,378.75
2016,7,22,9,15,830.5,88.5,2.2,33.5,655.5,566.6,416.52
2016,7,22,9,30,845.0,91.0,2.3,34.0,702.0,617.39,452.56
2016,7,22,9,45,856.0,92.5,2.4,34.5,743.5,663.78,484.62
2016,7,22,10,0,867.0,94.0,2.5,35.0,785.0,708.49,514.64
2016,7,22,10,15,875.0,96.0,2.55,35.5,820.5,749.51,539.86
2016,7,22,10,30,883.0,98.0,2.6,36.0,856.0,788.16,563.21
2016,7,22,10,45,889.0,99.0,2.65,36.5,885.5,821.65,582.97
2016,7,22,11,0,895.0,100.0,2.7,37.0,915.0,852.24,600.73
2016,7,22,11,15,899.0,101.0,2.75,37.0,936.5,878.05,616.64
2016,7,22,11,30,903.0,102.0,2.8,37.0,958.0,900.58,630.51
2016,7,22,11,45,900.0,107.0,2.85,37.5,971.0,917.15,639.36
2016,7,22,12,0,897.0,112.0,2.9,38.0,984.0,930.02,645.97
2016,7,22,12,15,898.0,112.0,2.95,38.0,990.5,938.3,651.17
2016,7,22,12,30,899.0,112.0,3.0,38.0,997.0,943.1,654.33
2016,7,22,12,45,898.0,112.0,3.05,38.5,995.0,942.58,652.94
2016,7,22,13,0,897.0,112.0,3.1,39.0,993.0,938.62,649.54
2016,7,22,13,15,895.5,112.0,3.15,39.0,983.5,930.72,645.17
2016,7,22,13,30,894.0,112.0,3.2,39.0,974.0,919.31,638.72
2016,7,22,13,45,890.0,111.0,3.25,39.0,956.5,901.25,628.15
2016,7,22,14,0,886.0,110.0,3.3,39.0,939.0,879.83,615.52
2016,7,22,14,15,881.0,109.0,3.3,39.0,914.0,854.29,599.99
2016,7,22,14,30,876.0,108.0,3.3,39.0,889.0,825.66,582.47
2016,7,22,14,45,862.0,110.5,3.35,39.0,855.5,790.29,560.74
2016,7,22,15,0,848.0,113.0,3.4,39.0,822.0,752.73,537.41
2016,7,22,15,15,838.0,111.0,3.4,38.5,784.0,711.9,512.43
2016,7,22,15,30,828.0,109.0,3.4,38.0,746.0,669.09,484.24
2016,7,22,15,45,814.5,106.5,3.4,38.0,702.5,621.85,451.27
2016,7,22,16,0,801.0,104.0,3.4,38.0,659.0,574.42,417.33
2016,7,22,16,15,783.5,101.0,3.4,37.5,611.0,521.85,379.69
2016,7,22,16,30,766.0,98.0,3.4,37.0,563.0,469.07,340.64
2016,7,22,16,45,742.0,94.5,3.4,37.0,511.5,413.07,297.39
2016,7,22,17,0,718.0,91.0,3.4,37.0,460.0,358.15,253.78
2016,7,22,17,15,687.5,86.5,3.3,36.5,407.0,299.43,206.92
2016,7,22,17,30,657.0,82.0,3.2,36.0,354.0,245.06,162.67
2016,7,22,17,45,612.0,76.5,3.15,36.0,300.5,189.63,118.21
2016,7,22,18,0,567.0,71.0,3.1,36.0,247.0,138.95,79.57
2016,7,22,18,15,504.5,62.5,2.75,35.0,196.0,89.38,47.23
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,47.28,28.2
2016,7,22,18,45,344.0,43.0,2.05,33.5,100.5,34.02,22.09
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,25.01,13.69
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,37.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,74.0,13.0,2.6,25.0,16.0,11.82,0.0
2016,7,23,6,15,189.5,28.0,2.6,25.5,51.0,21.9,10.88
2016,7,23,6,30,305.0,43.0,2.6,26.0,86.0,33.21,22.06
2016,7,23,6,45,395.5,52.5,2.65,26.5,134.0,40.77,28.94
2016,7,23,7,0,486.0,62.0,2.7,27.0,182.0,80.21,44.1
2016,7,23,7,15,540.5,69.5,2.55,27.5,234.0,126.03,73.57
2016,7,23,7,30,595.0,77.0,2.4,28.0,286.0,178.16,113.19
2016,7,23,7,45,640.0,81.0,2.3,29.0,340.5,230.85,155.8
2016,7,23,8,0,685.0,85.0,2.2,30.0,395.0,288.05,202.36
2016,7,23,8,15,712.5,89.5,2.2,30.5,447.5,345.52,249.37
2016,7,23,8,30,740.0,94.0,2.2,31.0,500.0,402.62,294.92
2016,7,23,8,45,765.0,95.5,2.2,32.0,551.0,457.23,336.64
2016,7,23,9,0,790.0,97.0,2.2,33.0,602.0,512.73,377.44
2016,7,23,9,15,805.5,99.5,2.25,33.5,648.5,564.32,414.96
2016,7,23,9,30,821.0,102.0,2.3,34.0,695.0,613.9,449.96
2016,7,23,9,45,835.0,103.0,2.35,34.5,737.5,660.85,482.16
2016,7,23,10,0,849.0,104.0,2.4,35.0,780.0,706.42,512.58
2016,7,23,10,15,858.0,105.5,2.45,35.5,816.0,747.09,537.74
2016,7,23,10,30,867.0,107.0,2.5,36.0,852.0,785.49,560.91
2016,7,23,10,45,875.0,107.5,2.65,36.5,881.5,819.67,581.73
2016,7,23,11,0,883.0,108.0,2.8,37.0,911.0,851.11,600.69
2016,7,23,11,15,887.5,109.0,2.9,37.0,933.0,877.08,617.04
2016,7,23,11,30,892.0,110.0,3.0,37.0,955.0,899.82,631.41
2016,7,23,11,45,893.0,111.5,3.1,37.5,969.0,916.54,640.69
2016,7,23,12,0,894.0,113.0,3.2,38.0,983.0,929.73,647.84
2016,7,23,12,15,895.0,113.5,3.25,38.0,989.0,938.47,653.33
2016,7,23,12,30,896.0,114.0,3.3,38.0,995.0,943.73,656.76
2016,7,23,12,45,896.0,113.5,3.4,38.5,993.5,943.68,655.94
2016,7,23,13,0,896.0,113.0,3.5,39.0,992.0,940.18,653.07
2016,7,23,13,15,894.0,113.0,3.55,39.0,982.0,931.82,648.34
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,919.96,641.52
2016,7,23,13,45,887.5,112.5,3.65,39.0,954.5,901.93,630.86
2016,7,23,14,0,883.0,112.0,3.7,39.0,937.0,880.56,618.14
2016,7,23,14,15,877.5,110.5,3.7,39.0,911.5,854.17,601.95
2016,7,23,14,30,872.0,109.0,3.7,39.0,886.0,824.72,583.78
2016,7,23,14,45,857.5,112.0,3.7,39.0,852.5,789.49,561.77
2016,7,23,15,0,843.0,115.0,3.7,39.0,819.0,752.11,538.22
2016,7,23,15,15,832.5,113.0,3.7,38.5,781.0,711.05,512.94
2016,7,23,15,30,822.0,111.0,3.7,38.0,743.0,668.07,484.52
2016,7,23,15,45,808.0,108.5,3.75,38.0,699.0,622.43,452.62
2016,7,23,16,0,794.0,106.0,3.8,38.0,655.0,573.32,417.55
2016,7,23,16,15,776.5,103.0,3.8,37.5,607.0,521.01,379.96
2016,7,23,16,30,759.0,100.0,3.8,37.0,559.0,468.5,340.98
2016,7,23,16,45,735.0,96.0,3.8,37.0,507.5,412.31,297.49
2016,7,23,17,0,711.0,92.0,3.8,37.0,456.0,357.22,253.67
2016,7,23,17,15,679.5,87.0,3.75,36.5,403.0,298.04,206.45
2016,7,23,17,30,648.0,82.0,3.7,36.0,350.0,243.34,161.93
2016,7,23,17,45,603.0,76.5,3.65,36.0,296.5,188.36,117.74
2016,7,23,18,0,558.0,71.0,3.6,36.0,243.0,138.16,79.38
2016,7,23,18,15,495.0,62.5,3.3,35.0,192.5,89.01,47.23
2016,7,23,18,30,432.0,54.0,3.0,34.0,142.0,47.42,28.27
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,33.62,21.74
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,24.22,12.98
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.35,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.6,25.0,14.0,11.82,0.0
2016,7,24,6,15,160.0,29.0,2.65,25.5,48.5,22.67,11.25
2016,7,24,6,30,272.0,45.0,2.7,26.0,83.0,34.71,23.28
2016,7,24,6,45,364.0,56.0,2.75,26.5,130.5,42.52,30.41
2016,7,24,7,0,456.0,67.0,2.8,27.0,178.0,83.03,47.28
2016,7,24,7,15,513.0,75.0,2.75,27.5,230.0,127.82,76.17
2016,7,24,7,30,570.0,83.0,2.7,28.0,282.0,179.31,115.21
2016,7,24,7,45,620.5,86.0,2.65,29.0,336.5,231.1,156.86
2016,7,24,8,0,671.0,89.0,2.6,30.0,391.0,288.07,203.11
2016,7,24,8,15,699.5,93.5,2.55,30.5,444.0,343.26,248.42
2016,7,24,8,30,728.0,98.0,2.5,31.0,497.0,402.14,295.29
2016,7,24,8,45,754.5,99.0,2.45,31.5,548.0,456.46,337.46
2016,7,24,9,0,781.0,100.0,2.4,32.0,599.0,511.84,379.0
2016,7,24,9,15,796.5,103.0,2.35,32.5,645.5,563.56,416.5
2016,7,24,9,30,812.0,106.0,2.3,33.0,692.0,613.09,451.23
2016,7,24,9,45,826.0,107.0,2.3,34.0,734.0,659.73,482.12
2016,7,24,10,0,840.0,108.0,2.3,35.0,776.0,705.01,511.05
2016,7,24,10,15,849.0,110.0,2.3,35.5,811.5,745.86,536.1
2016,7,24,10,30,858.0,112.0,2.3,36.0,847.0,784.47,559.03
2016,7,24,10,45,865.5,112.5,2.35,36.5,876.5,818.01,578.74
2016,7,24,11,0,873.0,113.0,2.4,37.0,906.0,848.81,596.57
2016,7,24,11,15,877.0,114.0,2.45,37.0,928.0,874.13,612.1
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,896.24,625.67
2016,7,24,11,45,880.5,118.0,2.6,37.5,963.0,912.81,634.89
2016,7,24,12,0,880.0,121.0,2.7,38.0,976.0,925.85,641.98
2016,7,24,12,15,881.0,121.5,2.7,38.0,982.5,934.47,647.01
2016,7,24,12,30,882.0,122.0,2.7,38.0,989.0,939.65,650.04
2016,7,24,12,45,880.0,122.5,2.75,38.0,986.5,938.66,649.76
2016,7,24,13,0,878.0,123.0,2.8,38.0,984.0,934.29,647.52
2016,7,24,13,15,876.0,122.5,2.8,38.0,974.5,925.61,642.34
2016,7,24,13,30,874.0,122.0,2.8,38.0,965.0,913.5,635.15
2016,7,24,13,45,869.0,122.0,2.85,38.0,947.0,895.77,624.86
2016,7,24,14,0,864.0,122.0,2.9,38.0,929.0,874.78,612.57
2016,7,24,14,15,858.5,120.5,2.9,38.0,903.5,848.83,596.8
2016,7,24,14,30,853.0,119.0,2.9,38.0,878.0,819.87,579.11
2016,7,24,14,45,581.5,252.0,2.9,38.0,761.0,711.7,505.76
2016,7,24,15,0,310.0,385.0,2.9,38.0,644.0,598.66,425.21
2016,7,24,15,15,288.0,370.0,2.9,38.0,601.5,555.24,396.51
2016,7,24,15,30,266.0,355.0,2.9,38.0,559.0,512.56,367.56
2016,7,24,15,45,287.5,327.5,2.9,38.0,536.0,487.23,350.88
2016,7,24,16,0,309.0,300.0,2.9,38.0,513.0,459.25,331.82
2016,7,24,16,15,513.0,207.5,2.9,37.5,530.5,473.01,343.43
2016,7,24,16,30,717.0,115.0,2.9,37.0,548.0,461.86,335.06
2016,7,24,16,45,435.5,167.0,2.95,37.0,423.0,344.21,249.25
2016,7,24,17,0,154.0,219.0,3.0,37.0,298.0,251.71,183.07
2016,7,24,17,15,370.5,158.0,3.0,36.5,318.5,260.74,185.23
2016,7,24,17,30,587.0,97.0,3.0,36.0,339.0,241.59,162.31
2016,7,24,17,45,533.5,91.0,3.0,36.0,286.0,187.89,119.89
2016,7,24,18,0,480.0,85.0,3.0,36.0,233.0,140.13,84.03
2016,7,24,18,15,414.5,74.0,2.85,35.5,183.5,91.56,51.85
2016,7,24,18,30,349.0,63.0,2.7,35.0,134.0,52.56,32.72
2016,7,24,18,45,251.0,48.5,2.55,34.5,91.5,37.18,24.48
2016,7,24,19,0,153.0,34.0,2.4,34.0,49.0,26.47,14.5
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.5,13.41,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.55,0.0
2016,7,25,6,15,5.5,25.0,2.05,26.0,26.0,21.74,10.3
2016,7,25,6,30,11.0,45.0,2.0,26.0,47.0,38.26,26.19
2016,7,25,6,45,31.0,69.5,2.0,26.5,76.5,56.58,42.23
2016,7,25,7,0,51.0,94.0,2.0,27.0,106.0,80.78,58.39
2016,7,25,7,15,79.0,115.5,2.0,27.0,140.0,106.94,77.86
2016,7,25,7,30,107.0,137.0,2.0,27.0,174.0,136.74,100.51
2016,7,25,7,45,265.0,142.5,2.0,27.5,256.0,189.88,137.28
2016,7,25,8,0,423.0,148.0,2.0,28.0,338.0,262.8,191.1
2016,7,25,8,15,455.0,162.0,1.9,28.0,390.0,313.98,231.94
2016,7,25,8,30,487.0,176.0,1.8,28.0,442.0,368.08,274.29
2016,7,25,8,45,516.5,188.0,1.75,28.5,495.0,421.84,314.91
2016,7,25,9,0,546.0,200.0,1.7,29.0,548.0,477.63,355.79
2016,7,25,9,15,567.5,207.0,1.6,29.0,593.0,525.98,390.79
2016,7,25,9,30,589.0,214.0,1.5,29.0,638.0,577.53,426.97
2016,7,25,9,45,623.0,209.5,1.4,29.5,682.0,624.56,458.42
2016,7,25,10,0,657.0,205.0,1.3,30.0,726.0,672.34,489.41
2016,7,25,10,15,669.5,209.0,1.35,30.5,761.5,712.31,515.22
2016,7,25,10,30,682.0,213.0,1.4,31.0,797.0,750.83,539.63
2016,7,25,10,45,712.5,202.0,1.45,32.0,831.0,788.22,562.3
2016,7,25,11,0,743.0,191.0,1.5,33.0,865.0,820.28,580.66
2016,7,25,11,15,749.5,192.5,1.65,33.5,887.0,845.8,596.26
2016,7,25,11,30,756.0,194.0,1.8,34.0,909.0,868.62,610.16
2016,7,25,11,45,422.5,319.5,1.95,34.5,720.5,702.93,497.58
2016,7,25,12,0,89.0,445.0,2.1,35.0,532.0,496.13,351.46
2016,7,25,12,15,79.5,457.5,2.2,35.5,535.5,500.45,354.58
2016,7,25,12,30,70.0,470.0,2.3,36.0,539.0,504.15,356.14
2016,7,25,12,45,48.5,426.5,2.45,36.5,474.5,442.84,313.68
2016,7,25,13,0,27.0,383.0,2.6,37.0,410.0,381.33,270.73
2016,7,25,13,15,428.5,266.0,2.7,37.0,679.0,664.94,475.81
2016,7,25,13,30,830.0,149.0,2.8,37.0,948.0,899.49,631.08
2016,7,25,13,45,829.0,146.0,2.9,37.5,931.5,883.37,618.79
2016,7,25,14,0,828.0,143.0,3.0,38.0,915.0,863.98,606.44
2016,7,25,14,15,454.0,282.5,3.1,38.0,704.5,668.18,475.09
2016,7,25,14,30,80.0,422.0,3.2,38.0,494.0,454.65,322.68
2016,7,25,14,45,112.0,415.0,3.35,38.0,511.0,476.67,340.07
2016,7,25,15,0,144.0,408.0,3.5,38.0,528.0,488.75,349.66
2016,7,25,15,15,445.0,277.5,3.6,37.5,623.5,590.64,427.4
2016,7,25,15,30,746.0,147.0,3.7,37.0,719.0,655.68,477.54
2016,7,25,15,45,719.5,148.5,3.8,37.0,673.5,606.78,442.82
2016,7,25,16,0,693.0,150.0,3.9,37.0,628.0,557.41,407.55
2016,7,25,16,15,347.0,155.5,4.0,36.5,395.0,337.0,248.7
2016,7,25,16,30,1.0,161.0,4.1,36.0,162.0,142.82,103.72
2016,7,25,16,45,192.5,173.0,4.2,35.5,271.5,241.63,178.18
2016,7,25,17,0,384.0,185.0,4.3,35.0,381.0,314.04,228.97
2016,7,25,17,15,192.0,96.0,4.25,34.5,194.0,148.23,105.73
2016,7,25,17,30,0.0,7.0,4.2,34.0,7.0,6.16,0.0
2016,7,25,17,45,0.0,5.5,4.2,33.5,5.5,4.83,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.51,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.63,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.75,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.88,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,2.05,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.2,24.0,6.0,5.46,0.0
2016,7,26,6,15,52.5,29.0,2.25,24.0,35.5,24.01,11.8
2016,7,26,6,30,100.0,52.0,2.3,24.0,65.0,41.69,29.25
2016,7,26,6,45,164.5,74.5,2.4,24.5,108.5,57.19,43.09
2016,7,26,7,0,229.0,97.0,2.5,25.0,152.0,92.27,62.4
2016,7,26,7,15,138.5,114.0,2.5,25.0,149.5,112.87,80.78
2016,7,26,7,30,48.0,131.0,2.5,25.0,147.0,121.04,91.2
2016,7,26,7,45,82.0,158.5,2.55,25.5,192.5,156.96,118.63
2016,7,26,8,0,116.0,186.0,2.6,26.0,238.0,198.47,150.49
2016,7,26,8,15,212.0,202.5,2.6,26.0,312.5,256.77,194.63
2016,7,26,8,30,308.0,219.0,2.6,26.0,387.0,328.05,249.07
2016,7,26,8,45,264.5,252.0,2.65,26.5,406.5,355.74,270.36
2016,7,26,9,0,221.0,285.0,2.7,27.0,426.0,374.78,284.28
2016,7,26,9,15,212.5,310.5,2.7,27.0,454.5,405.78,307.1
2016,7,26,9,30,204.0,336.0,2.7,27.0,483.0,435.54,328.48
2016,7,26,9,45,428.5,270.0,2.75,27.5,603.0,548.0,412.5
2016,7,26,10,0,653.0,204.0,2.8,28.0,723.0,669.8,500.82
2016,7,26,10,15,448.0,309.0,2.8,28.0,672.5,637.14,473.03
2016,7,26,10,30,243.0,414.0,2.8,28.0,622.0,584.29,431.15
2016,7,26,10,45,204.0,434.5,2.8,28.5,613.5,574.34,422.36
2016,7,26,11,0,165.0,455.0,2.8,29.0,605.0,567.82,415.57
2016,7,26,11,15,137.0,463.0,2.8,29.0,590.0,556.52,406.65
2016,7,26,11,30,109.0,471.0,2.8,29.0,575.0,535.0,390.7
2016,7,26,11,45,118.0,481.5,2.8,29.0,595.5,564.31,411.06
2016,7,26,12,0,127.0,492.0,2.8,29.0,616.0,584.95,425.15
2016,7,26,12,15,213.5,485.5,2.8,29.0,695.5,660.9,479.36
2016,7,26,12,30,300.0,479.0,2.8,29.0,775.0,744.82,537.44
2016,7,26,12,45,531.5,337.0,2.8,29.0,858.5,835.27,604.06
2016,7,26,13,0,763.0,195.0,2.8,29.0,942.0,907.57,655.4
2016,7,26,13,15,760.5,194.5,2.8,29.0,933.0,898.98,649.4
2016,7,26,13,30,758.0,194.0,2.8,29.0,924.0,887.3,642.14
2016,7,26,13,45,534.0,319.5,2.85,29.0,829.0,797.76,579.29
2016,7,26,14,0,310.0,445.0,2.9,29.0,734.0,699.58,508.03
2016,7,26,14,15,316.5,432.5,2.9,29.0,720.5,684.5,499.01
2016,7,26,14,30,323.0,420.0,2.9,29.0,707.0,667.76,488.27
2016,7,26,14,45,528.5,295.5,2.9,29.0,744.5,710.65,523.47
2016,7,26,15,0,734.0,171.0,2.9,29.0,782.0,730.54,541.94
2016,7,26,15,15,654.5,209.5,2.85,28.5,735.0,682.56,507.65
2016,7,26,15,30,575.0,248.0,2.8,28.0,688.0,632.54,472.05
2016,7,26,15,45,632.5,198.5,2.8,28.0,656.0,599.16,449.59
2016,7,26,16,0,690.0,149.0,2.8,28.0,624.0,555.73,418.91
2016,7,26,16,15,583.0,176.0,2.75,28.0,557.0,486.9,366.97
2016,7,26,16,30,476.0,203.0,2.7,28.0,490.0,423.37,318.64
2016,7,26,16,45,444.5,190.5,2.7,28.0,439.0,370.16,277.71
2016,7,26,17,0,413.0,178.0,2.7,28.0,388.0,319.51,237.9
2016,7,26,17,15,398.0,158.0,2.6,27.5,341.5,270.54,198.79
2016,7,26,17,30,383.0,138.0,2.5,27.0,295.0,222.85,159.99
2016,7,26,17,45,417.0,113.0,2.4,27.0,260.0,182.28,124.48
2016,7,26,18,0,451.0,88.0,2.3,27.0,225.0,137.51,86.34
2016,7,26,18,15,384.5,76.5,2.1,26.5,176.5,91.78,55.06
2016,7,26,18,30,318.0,65.0,1.9,26.0,128.0,54.0,35.34
2016,7,26,18,45,231.0,48.5,1.7,25.5,87.0,37.2,25.52
2016,7,26,19,0,144.0,32.0,1.5,25.0,46.0,24.93,13.72
2016,7,26,19,15,72.0,16.0,1.5,25.0,23.0,14.55,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.5,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,0.6,23.0,1.0,0.91,0.0
2016,7,27,6,15,0.0,6.0,0.8,23.5,6.0,5.26,0.0
2016,7,27,6,30,0.0,11.0,1.0,24.0,11.0,9.65,2.46
2016,7,27,6,45,0.0,18.5,1.2,24.5,18.5,16.26,8.28
2016,7,27,7,0,0.0,26.0,1.4,25.0,26.0,22.88,13.25
2016,7,27,7,15,0.0,34.5,1.45,25.5,34.5,30.39,19.45
2016,7,27,7,30,0.0,43.0,1.5,26.0,43.0,37.92,25.54
2016,7,27,7,45,0.0,87.5,1.55,26.5,87.5,77.1,57.16
2016,7,27,8,0,0.0,132.0,1.6,27.0,132.0,115.71,87.55
2016,7,27,8,15,10.5,164.0,1.6,27.0,169.5,147.71,112.15
2016,7,27,8,30,21.0,196.0,1.6,27.0,207.0,181.16,137.64
2016,7,27,8,45,19.0,209.0,1.65,27.5,220.0,193.42,146.35
2016,7,27,9,0,17.0,222.0,1.7,28.0,233.0,205.41,154.79
2016,7,27,9,15,76.0,279.5,1.75,28.5,333.5,295.36,222.14
2016,7,27,9,30,135.0,337.0,1.8,29.0,434.0,393.8,293.58
2016,7,27,9,45,193.0,355.0,1.85,29.5,503.0,457.14,338.43
2016,7,27,10,0,251.0,373.0,1.9,30.0,572.0,530.71,389.71
2016,7,27,10,15,263.0,389.5,2.0,30.0,607.0,566.86,414.46
2016,7,27,10,30,275.0,406.0,2.1,30.0,642.0,602.96,439.19
2016,7,27,10,45,262.5,425.0,2.25,30.0,656.5,621.12,451.21
2016,7,27,11,0,250.0,444.0,2.4,30.0,671.0,637.52,462.07
2016,7,27,11,15,277.5,449.0,2.5,30.0,706.5,674.01,487.38
2016,7,27,11,30,305.0,454.0,2.6,30.0,742.0,710.48,512.39
2016,7,27,11,45,340.5,444.0,2.75,30.5,770.5,739.71,532.07
2016,7,27,12,0,376.0,434.0,2.9,31.0,799.0,768.29,551.26
2016,7,27,12,15,421.5,434.0,2.95,31.0,845.5,820.43,586.31
2016,7,27,12,30,467.0,434.0,3.0,31.0,892.0,865.34,616.26
2016,7,27,12,45,573.5,345.5,3.15,31.0,907.5,883.9,632.6
2016,7,27,13,0,680.0,257.0,3.3,31.0,923.0,897.54,646.0
2016,7,27,13,15,677.5,256.0,3.35,31.0,913.5,888.75,640.54
2016,7,27,13,30,675.0,255.0,3.4,31.0,904.0,877.08,633.37
2016,7,27,13,45,676.0,248.5,3.45,31.0,888.0,860.61,623.22
2016,7,27,14,0,677.0,242.0,3.5,31.0,872.0,841.25,611.13
2016,7,27,14,15,669.0,239.5,3.5,31.0,848.0,815.11,594.0
2016,7,27,14,30,661.0,237.0,3.5,31.0,824.0,786.69,575.22
2016,7,27,14,45,663.0,225.0,3.5,31.0,795.5,755.32,554.59
2016,7,27,15,0,665.0,213.0,3.5,31.0,767.0,721.35,531.91
2016,7,27,15,15,651.0,209.0,3.45,31.0,729.5,680.76,503.77
2016,7,27,15,30,637.0,205.0,3.4,31.0,692.0,639.04,474.43
2016,7,27,15,45,621.0,198.5,3.35,31.0,650.0,592.89,441.48
2016,7,27,16,0,605.0,192.0,3.3,31.0,608.0,546.32,407.57
2016,7,27,16,15,581.5,185.5,3.15,30.5,561.0,495.55,370.42
2016,7,27,16,30,558.0,179.0,3.0,30.0,514.0,442.71,330.89
2016,7,27,16,45,532.0,169.0,2.85,30.0,465.0,389.81,289.77
2016,7,27,17,0,506.0,159.0,2.7,30.0,416.0,338.68,249.16
2016,7,27,17,15,466.5,149.0,2.3,29.5,364.5,285.25,206.65
2016,7,27,17,30,427.0,139.0,1.9,29.0,313.0,235.66,166.86
2016,7,27,17,45,382.0,125.0,1.55,28.5,263.0,185.71,127.39
2016,7,27,18,0,337.0,111.0,1.2,28.0,213.0,140.85,93.16
2016,7,27,18,15,269.5,94.5,1.1,27.5,165.5,98.06,63.86
2016,7,27,18,30,202.0,78.0,1.0,27.0,118.0,63.38,43.69
2016,7,27,18,45,129.0,56.0,0.9,27.0,78.5,43.69,30.68
2016,7,27,19,0,56.0,34.0,0.8,27.0,39.0,27.8,15.58
2016,7,27,19,15,28.0,17.0,0.8,26.5,19.5,15.46,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.0,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,24.0,6.0,5.46,0.0
2016,7,28,6,15,17.5,25.5,2.4,24.0,27.5,21.84,9.55
2016,7,28,6,30,35.0,45.0,2.5,24.0,49.0,37.56,25.72
2016,7,28,6,45,64.0,67.5,2.7,24.5,80.5,53.66,40.06
2016,7,28,7,0,93.0,90.0,2.9,25.0,112.0,79.73,56.62
2016,7,28,7,15,114.5,112.0,2.95,25.5,146.5,108.61,78.24
2016,7,28,7,30,136.0,134.0,3.0,26.0,181.0,140.33,102.8
2016,7,28,7,45,94.5,154.5,3.15,26.5,190.0,157.86,118.57
2016,7,28,8,0,53.0,175.0,3.3,27.0,199.0,169.05,128.56
2016,7,28,8,15,131.0,204.0,3.25,27.0,273.0,229.12,174.19
2016,7,28,8,30,209.0,233.0,3.2,27.0,347.0,296.88,225.84
2016,7,28,8,45,285.5,243.5,3.2,27.5,415.5,359.46,272.96
2016,7,28,9,0,362.0,254.0,3.2,28.0,484.0,426.82,323.17
2016,7,28,9,15,361.5,277.5,3.1,28.5,522.0,468.13,352.81
2016,7,28,9,30,361.0,301.0,3.0,29.0,560.0,508.57,381.05
2016,7,28,9,45,254.0,341.0,2.9,29.5,529.0,491.48,365.96
2016,7,28,10,0,147.0,381.0,2.8,30.0,498.0,458.67,339.31
2016,7,28,10,15,481.0,257.0,2.75,30.0,663.5,616.42,457.62
2016,7,28,10,30,815.0,133.0,2.7,30.0,829.0,775.75,570.57
2016,7,28,10,45,502.0,293.0,2.7,30.5,726.5,703.14,513.31
2016,7,28,11,0,189.0,453.0,2.7,31.0,624.0,587.77,425.59
2016,7,28,11,15,265.0,446.0,2.75,31.0,692.5,661.34,478.06
2016,7,28,11,30,341.0,439.0,2.8,31.0,761.0,729.63,525.19
2016,7,28,11,45,597.0,287.5,2.85,31.0,861.5,835.15,602.1
2016,7,28,12,0,853.0,136.0,2.9,31.0,962.0,921.19,659.97
2016,7,28,12,15,854.5,136.5,2.95,31.0,968.5,930.07,665.11
2016,7,28,12,30,856.0,137.0,3.0,31.0,975.0,935.61,668.84
2016,7,28,12,45,581.5,306.0,3.1,31.5,875.0,854.45,612.49
2016,7,28,13,0,307.0,475.0,3.2,32.0,775.0,748.58,534.36
2016,7,28,13,15,313.0,468.5,3.25,32.0,772.0,744.93,533.18
2016,7,28,13,30,319.0,462.0,3.3,32.0,769.0,739.6,530.25
2016,7,28,13,45,579.5,298.5,3.4,32.0,843.0,821.24,593.01
2016,7,28,14,0,840.0,135.0,3.5,32.0,917.0,871.68,630.08
2016,7,28,14,15,653.0,246.5,3.55,31.5,844.0,809.37,588.69
2016,7,28,14,30,466.0,358.0,3.6,31.0,771.0,736.91,536.79
2016,7,28,14,45,526.5,319.0,3.7,31.0,769.0,732.97,536.77
2016,7,28,15,0,587.0,280.0,3.8,31.0,767.0,722.93,531.94
2016,7,28,15,15,686.5,202.5,3.8,30.5,746.5,701.59,520.91
2016,7,28,15,30,786.0,125.0,3.8,30.0,726.0,665.49,499.0
2016,7,28,15,45,661.0,172.5,3.85,30.0,656.5,595.43,447.06
2016,7,28,16,0,536.0,220.0,3.9,30.0,587.0,529.06,397.4
2016,7,28,16,15,354.5,244.0,3.85,29.5,479.5,418.57,315.71
2016,7,28,16,30,173.0,268.0,3.8,29.0,372.0,326.7,246.98
2016,7,28,16,45,260.5,229.5,3.8,29.0,369.0,322.26,243.24
2016,7,28,17,0,348.0,191.0,3.8,29.0,366.0,304.6,227.66
2016,7,28,17,15,337.0,168.5,3.65,28.5,322.0,258.91,191.17
2016,7,28,17,30,326.0,146.0,3.5,28.0,278.0,214.21,154.89
2016,7,28,17,45,300.5,126.5,3.35,28.0,234.0,170.21,119.28
2016,7,28,18,0,275.0,107.0,3.2,28.0,190.0,129.18,86.94
2016,7,28,18,15,235.0,88.0,3.0,27.5,148.5,90.54,59.22
2016,7,28,18,30,195.0,69.0,2.8,27.0,107.0,56.94,38.58
2016,7,28,18,45,134.0,49.5,2.6,26.5,72.0,39.06,26.87
2016,7,28,19,0,73.0,30.0,2.4,26.0,37.0,24.16,12.63
2016,7,28,19,15,36.5,15.0,2.4,25.5,18.5,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,6.5,4.0,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,13.0,8.0,1.8,24.0,9.0,7.28,0.0
2016,7,29,6,15,106.5,27.0,1.95,24.0,40.0,21.84,9.14
2016,7,29,6,30,200.0,46.0,2.1,24.0,71.0,35.48,23.96
2016,7,29,6,45,283.5,60.5,2.25,24.5,116.0,45.85,33.43
2016,7,29,7,0,367.0,75.0,2.4,25.0,161.0,84.07,51.04
2016,7,29,7,15,428.0,85.5,2.45,25.0,211.5,126.61,79.51
2016,7,29,7,30,489.0,96.0,2.5,25.0,262.0,176.3,117.66
2016,7,29,7,45,533.0,103.5,2.6,25.5,314.5,228.31,160.16
2016,7,29,8,0,577.0,111.0,2.7,26.0,367.0,282.83,205.2
2016,7,29,8,15,609.0,117.5,2.7,26.0,419.0,336.36,249.8
2016,7,29,8,30,641.0,124.0,2.7,26.0,471.0,392.47,295.57
2016,7,29,8,45,669.5,127.5,2.75,26.5,521.5,446.38,338.12
2016,7,29,9,0,698.0,131.0,2.8,27.0,572.0,501.78,380.56
2016,7,29,9,15,716.5,135.0,2.75,27.0,618.5,553.0,419.29
2016,7,29,9,30,735.0,139.0,2.7,27.0,665.0,603.95,456.77
2016,7,29,9,45,754.5,139.0,2.7,27.5,707.5,651.05,489.91
2016,7,29,10,0,774.0,139.0,2.7,28.0,750.0,697.44,521.7
2016,7,29,10,15,512.5,274.5,2.65,28.0,687.5,657.54,488.12
2016,7,29,10,30,251.0,410.0,2.6,28.0,625.0,589.59,434.38
2016,7,29,10,45,230.5,430.0,2.55,28.5,632.5,594.21,436.07
2016,7,29,11,0,210.0,450.0,2.5,29.0,640.0,603.59,440.44
2016,7,29,11,15,262.5,450.0,2.35,29.0,693.5,663.92,481.76
2016,7,29,11,30,315.0,450.0,2.2,29.0,747.0,717.87,517.69
2016,7,29,11,45,353.0,422.5,2.1,29.5,760.5,733.08,526.83
2016,7,29,12,0,391.0,395.0,2.0,30.0,774.0,755.11,540.49
2016,7,29,12,15,625.5,264.5,1.85,30.0,875.0,855.95,611.17
2016,7,29,12,30,860.0,134.0,1.7,30.0,976.0,938.34,662.08
2016,7,29,12,45,865.0,130.5,1.6,30.5,976.0,940.23,659.81
2016,7,29,13,0,870.0,127.0,1.5,31.0,976.0,938.71,656.34
2016,7,29,13,15,868.0,126.5,1.45,31.0,966.5,929.97,650.49
2016,7,29,13,30,866.0,126.0,1.4,31.0,957.0,917.81,642.69
2016,7,29,13,45,866.0,122.5,1.4,31.5,940.5,901.26,631.68
2016,7,29,14,0,866.0,119.0,1.4,32.0,924.0,881.25,618.63
2016,7,29,14,15,860.5,118.0,1.5,32.0,899.0,855.46,604.42
2016,7,29,14,30,855.0,117.0,1.6,32.0,874.0,826.66,588.13
2016,7,29,14,45,821.5,131.0,1.7,32.0,836.5,786.61,564.31
2016,7,29,15,0,788.0,145.0,1.8,32.0,799.0,751.02,543.09
2016,7,29,15,15,776.5,142.0,1.9,32.0,760.5,709.2,516.21
2016,7,29,15,30,765.0,139.0,2.0,32.0,722.0,665.7,487.33
2016,7,29,15,45,755.5,133.0,2.1,32.0,679.5,619.18,455.61
2016,7,29,16,0,746.0,127.0,2.2,32.0,637.0,571.29,421.91
2016,7,29,16,15,726.5,123.0,2.25,32.0,589.0,517.98,383.06
2016,7,29,16,30,707.0,119.0,2.3,32.0,541.0,465.16,343.38
2016,7,29,16,45,685.0,112.5,2.35,32.0,490.5,409.33,300.31
2016,7,29,17,0,663.0,106.0,2.4,32.0,440.0,354.52,256.73
2016,7,29,17,15,629.0,100.0,2.15,31.5,387.0,297.6,210.85
2016,7,29,17,30,595.0,94.0,1.9,31.0,334.0,243.67,166.69
2016,7,29,17,45,550.5,86.0,1.7,30.5,281.5,189.1,122.72
2016,7,29,18,0,506.0,78.0,1.5,30.0,229.0,139.41,84.29
2016,7,29,18,15,438.5,67.5,1.4,29.0,179.0,90.86,51.63
2016,7,29,18,30,371.0,57.0,1.3,28.0,129.0,49.14,30.41
2016,7,29,18,45,273.0,43.0,1.25,27.5,86.5,33.15,21.84
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,22.69,11.22
2016,7,29,19,15,87.5,14.5,1.2,26.5,22.0,13.19,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,22.5,4.0,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,7,30,6,15,116.5,26.5,2.25,23.5,40.0,20.76,7.98
2016,7,30,6,30,216.0,45.0,2.4,24.0,72.0,34.77,23.32
2016,7,30,6,45,316.0,56.5,2.6,24.5,118.5,42.94,30.94
2016,7,30,7,0,416.0,68.0,2.8,25.0,165.0,82.06,47.71
2016,7,30,7,15,476.0,77.5,2.8,25.5,217.0,128.23,78.64
2016,7,30,7,30,536.0,87.0,2.8,26.0,269.0,179.93,118.3
2016,7,30,7,45,588.5,91.0,2.85,26.5,323.5,231.66,160.53
2016,7,30,8,0,641.0,95.0,2.9,27.0,378.0,288.92,207.84
2016,7,30,8,15,671.5,100.0,2.85,27.5,431.0,344.16,253.61
2016,7,30,8,30,702.0,105.0,2.8,28.0,484.0,401.69,299.98
2016,7,30,8,45,729.0,107.5,2.75,28.5,535.5,458.38,344.36
2016,7,30,9,0,756.0,110.0,2.7,29.0,587.0,514.73,387.06
2016,7,30,9,15,773.0,113.0,2.65,29.5,634.0,566.59,425.13
2016,7,30,9,30,790.0,116.0,2.6,30.0,681.0,618.0,461.62
2016,7,30,9,45,805.5,117.0,2.55,30.5,723.5,665.72,494.43
2016,7,30,10,0,821.0,118.0,2.5,31.0,766.0,708.81,523.21
2016,7,30,10,15,830.5,120.0,2.5,31.0,802.0,749.66,549.91
2016,7,30,10,30,840.0,122.0,2.5,31.0,838.0,788.33,574.57
2016,7,30,10,45,850.0,122.0,2.5,31.5,868.0,823.17,595.28
2016,7,30,11,0,860.0,122.0,2.5,32.0,898.0,855.45,614.12
2016,7,30,11,15,864.5,123.0,2.55,32.0,920.5,881.09,630.16
2016,7,30,11,30,869.0,124.0,2.6,32.0,943.0,903.55,644.23
2016,7,30,11,45,882.0,117.5,2.65,32.5,960.0,923.53,655.43
2016,7,30,12,0,895.0,111.0,2.7,33.0,977.0,940.34,664.65
2016,7,30,12,15,896.0,111.5,2.8,33.0,983.0,949.2,670.68
2016,7,30,12,30,897.0,112.0,2.9,33.0,989.0,954.52,674.63
2016,7,30,12,45,897.0,111.5,3.0,33.5,987.5,954.44,673.89
2016,7,30,13,0,897.0,111.0,3.1,34.0,986.0,950.83,671.04
2016,7,30,13,15,895.0,110.5,3.15,34.0,976.0,941.8,665.89
2016,7,30,13,30,893.0,110.0,3.2,34.0,966.0,929.23,658.6
2016,7,30,13,45,888.5,110.0,3.3,34.5,948.0,911.37,646.97
2016,7,30,14,0,884.0,110.0,3.4,35.0,930.0,890.14,633.24
2016,7,30,14,15,878.5,109.0,3.45,34.5,905.0,863.85,618.52
2016,7,30,14,30,873.0,108.0,3.5,34.0,880.0,834.47,601.67
2016,7,30,14,45,864.5,106.5,3.55,34.0,847.5,799.3,579.6
2016,7,30,15,0,856.0,105.0,3.6,34.0,815.0,761.56,555.65
2016,7,30,15,15,846.0,103.0,3.65,34.0,776.5,719.9,528.8
2016,7,30,15,30,836.0,101.0,3.7,34.0,738.0,676.23,499.15
2016,7,30,15,45,821.5,99.5,3.75,34.0,693.5,628.37,465.27
2016,7,30,16,0,807.0,98.0,3.8,34.0,649.0,579.38,429.72
2016,7,30,16,15,789.0,95.0,3.75,33.5,600.5,526.78,391.2
2016,7,30,16,30,771.0,92.0,3.7,33.0,552.0,472.85,350.51
2016,7,30,16,45,745.5,89.0,3.7,33.0,500.0,415.77,305.64
2016,7,30,17,0,720.0,86.0,3.7,33.0,448.0,359.92,260.5
2016,7,30,17,15,688.0,81.5,3.45,32.5,394.5,302.12,213.31
2016,7,30,17,30,656.0,77.0,3.2,32.0,341.0,244.75,165.83
2016,7,30,17,45,609.0,71.5,3.0,31.5,287.0,188.34,119.91
2016,7,30,18,0,562.0,66.0,2.8,31.0,233.0,136.98,79.93
2016,7,30,18,15,494.5,58.0,2.55,30.0,182.0,87.14,46.47
2016,7,30,18,30,427.0,50.0,2.3,29.0,131.0,45.48,26.76
2016,7,30,18,45,322.0,38.5,2.1,28.5,88.0,30.62,19.61
2016,7,30,19,0,217.0,27.0,1.9,28.0,45.0,22.09,10.42
2016,7,30,19,15,108.5,13.5,1.9,27.5,22.5,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
