Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,6,15,139.0,19.5,3.4,24.0,37.0,15.25,3.95
2016,7,31,6,30,278.0,39.0,3.5,24.0,74.0,30.25,19.51
2016,7,31,6,45,389.0,47.0,3.65,24.5,122.5,36.89,25.78
2016,7,31,7,0,500.0,55.0,3.8,25.0,171.0,78.27,41.72
2016,7,31,7,15,557.0,62.0,3.8,25.5,223.5,125.47,73.01
2016,7,31,7,30,614.0,69.0,3.8,26.0,276.0,179.33,114.93
2016,7,31,7,45,662.5,71.5,3.85,26.5,331.5,233.31,159.88
2016,7,31,8,0,711.0,74.0,3.9,27.0,387.0,294.1,210.92
2016,7,31,8,15,738.0,78.0,3.9,27.5,440.5,350.8,258.75
2016,7,31,8,30,765.0,82.0,3.9,28.0,494.0,409.27,306.74
2016,7,31,8,45,784.0,85.0,3.95,28.5,544.5,464.38,350.91
2016,7,31,9,0,803.0,88.0,4.0,29.0,595.0,519.46,393.65
2016,7,31,9,15,818.0,91.0,4.0,29.5,642.0,571.88,433.0
2016,7,31,9,30,833.0,94.0,4.0,30.0,689.0,623.53,470.58
2016,7,31,9,45,846.0,95.0,4.05,30.5,731.0,670.86,504.17
2016,7,31,10,0,859.0,96.0,4.1,31.0,773.0,716.68,535.33
2016,7,31,10,15,867.5,98.0,4.1,31.0,809.0,758.29,562.84
2016,7,31,10,30,876.0,100.0,4.1,31.0,845.0,797.56,588.52
2016,7,31,10,45,883.0,100.5,4.15,31.5,874.5,831.59,609.45
2016,7,31,11,0,890.0,101.0,4.2,32.0,904.0,862.77,628.33
2016,7,31,11,15,894.5,102.0,4.2,32.5,926.0,889.23,643.73
2016,7,31,11,30,899.0,103.0,4.2,33.0,948.0,912.4,656.93
2016,7,31,11,45,902.5,103.0,4.25,33.5,963.0,930.31,666.91
2016,7,31,12,0,906.0,103.0,4.3,34.0,978.0,944.72,674.68
2016,7,31,12,15,907.0,103.0,4.35,34.0,984.5,953.24,680.11
2016,7,31,12,30,908.0,103.0,4.4,34.0,991.0,958.15,683.36
2016,7,31,12,45,906.5,104.0,4.45,34.5,988.5,958.06,682.1
2016,7,31,13,0,905.0,105.0,4.5,35.0,986.0,954.39,678.67
2016,7,31,13,15,903.0,104.5,4.55,35.0,976.5,945.24,673.24
2016,7,31,13,30,901.0,104.0,4.6,35.0,967.0,932.52,665.6
2016,7,31,13,45,895.0,105.0,4.65,35.0,948.5,914.07,654.31
2016,7,31,14,0,889.0,106.0,4.7,35.0,930.0,892.28,640.89
2016,7,31,14,15,500.0,269.5,4.7,35.0,731.0,701.99,510.04
2016,7,31,14,30,111.0,433.0,4.7,35.0,532.0,493.43,356.86
2016,7,31,14,45,472.5,275.5,4.7,35.0,670.0,653.11,478.2
2016,7,31,15,0,834.0,118.0,4.7,35.0,808.0,758.32,555.79
2016,7,31,15,15,823.0,116.0,4.7,34.5,769.5,716.7,528.87
2016,7,31,15,30,812.0,114.0,4.7,34.0,731.0,676.07,501.42
2016,7,31,15,45,795.0,112.5,4.75,34.0,686.5,626.92,466.37
2016,7,31,16,0,778.0,111.0,4.8,34.0,642.0,576.96,429.89
2016,7,31,16,15,759.5,108.0,4.8,33.5,593.5,524.21,391.14
2016,7,31,16,30,741.0,105.0,4.8,33.0,545.0,471.39,351.1
2016,7,31,16,45,713.0,101.5,4.8,33.0,493.0,412.71,304.89
2016,7,31,17,0,685.0,98.0,4.8,33.0,441.0,356.77,259.61
2016,7,31,17,15,651.0,92.5,4.65,32.5,387.5,298.95,212.46
2016,7,31,17,30,617.0,87.0,4.5,32.0,334.0,244.08,167.02
2016,7,31,17,45,566.0,81.0,4.35,31.5,280.5,188.55,122.02
2016,7,31,18,0,515.0,75.0,4.2,31.0,227.0,138.65,83.35
2016,7,31,18,15,444.5,65.5,4.05,30.5,176.5,90.05,50.5
2016,7,31,18,30,374.0,56.0,3.9,30.0,126.0,48.65,29.61
2016,7,31,18,45,265.0,42.5,3.75,29.5,83.5,32.81,21.25
2016,7,31,19,0,156.0,29.0,3.6,29.0,41.0,22.72,10.44
2016,7,31,19,15,78.0,14.5,3.7,28.5,20.5,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,64.5,25.0,3.45,23.5,33.0,20.23,6.51
2016,8,1,6,30,129.0,50.0,3.6,24.0,66.0,39.17,26.84
2016,8,1,6,45,254.0,62.5,3.75,24.5,114.5,47.89,35.08
2016,8,1,7,0,379.0,75.0,3.9,25.0,163.0,86.09,52.03
2016,8,1,7,15,444.0,85.5,3.95,25.5,215.0,130.2,81.63
2016,8,1,7,30,509.0,96.0,4.0,26.0,267.0,184.21,123.09
2016,8,1,7,45,580.0,96.5,4.1,26.5,325.0,236.08,164.87
2016,8,1,8,0,651.0,97.0,4.2,27.0,383.0,295.69,213.77
2016,8,1,8,15,682.5,102.0,4.25,27.5,437.0,352.1,260.86
2016,8,1,8,30,714.0,107.0,4.3,28.0,491.0,410.9,308.72
2016,8,1,8,45,746.0,107.5,4.35,29.0,544.0,468.89,354.03
2016,8,1,9,0,778.0,108.0,4.4,30.0,597.0,527.08,398.03
2016,8,1,9,15,795.0,111.5,4.4,30.5,645.0,580.67,437.96
2016,8,1,9,30,812.0,115.0,4.4,31.0,693.0,633.76,476.32
2016,8,1,9,45,828.0,115.5,4.4,31.5,736.5,682.44,510.57
2016,8,1,10,0,844.0,116.0,4.4,32.0,780.0,726.46,540.78
2016,8,1,10,15,853.5,118.0,4.4,32.5,817.0,768.3,567.28
2016,8,1,10,30,863.0,120.0,4.4,33.0,854.0,807.89,591.84
2016,8,1,10,45,872.0,120.5,4.4,33.5,884.5,843.2,613.24
2016,8,1,11,0,881.0,121.0,4.4,34.0,915.0,875.8,632.65
2016,8,1,11,15,886.0,122.0,4.4,34.0,937.5,902.45,649.34
2016,8,1,11,30,891.0,123.0,4.4,34.0,960.0,925.87,663.92
2016,8,1,11,45,895.5,122.5,4.45,34.5,975.0,944.07,674.01
2016,8,1,12,0,900.0,122.0,4.5,35.0,990.0,958.82,681.93
2016,8,1,12,15,901.0,122.0,4.5,35.0,996.5,967.25,687.02
2016,8,1,12,30,902.0,122.0,4.5,35.0,1003.0,972.11,689.96
2016,8,1,12,45,903.0,121.0,4.5,35.5,1001.5,972.48,688.74
2016,8,1,13,0,904.0,120.0,4.5,36.0,1000.0,969.28,685.36
2016,8,1,13,15,901.5,119.5,4.5,36.0,989.5,959.67,679.44
2016,8,1,13,30,899.0,119.0,4.5,36.0,979.0,946.51,671.37
2016,8,1,13,45,896.0,117.5,4.5,36.5,961.0,928.41,658.84
2016,8,1,14,0,893.0,116.0,4.5,37.0,943.0,906.86,644.2
2016,8,1,14,15,887.0,115.0,4.5,37.0,917.0,879.81,627.39
2016,8,1,14,30,881.0,114.0,4.5,37.0,891.0,849.67,608.54
2016,8,1,14,45,873.5,112.0,4.5,37.0,858.0,814.44,586.27
2016,8,1,15,0,866.0,110.0,4.5,37.0,825.0,776.54,562.1
2016,8,1,15,15,855.5,108.0,4.45,36.5,785.5,733.98,535.56
2016,8,1,15,30,845.0,106.0,4.4,36.0,746.0,689.41,506.16
2016,8,1,15,45,831.5,103.0,4.4,36.0,701.0,640.19,471.37
2016,8,1,16,0,818.0,100.0,4.4,36.0,656.0,591.02,435.74
2016,8,1,16,15,799.5,97.0,4.35,35.5,606.5,536.26,395.94
2016,8,1,16,30,781.0,94.0,4.3,35.0,557.0,481.35,354.76
2016,8,1,16,45,756.5,90.5,4.3,35.0,504.5,423.47,309.52
2016,8,1,17,0,732.0,87.0,4.3,35.0,452.0,366.72,263.88
2016,8,1,17,15,699.0,82.5,4.0,34.0,397.0,307.7,216.43
2016,8,1,17,30,666.0,78.0,3.7,33.0,342.0,249.26,168.61
2016,8,1,17,45,617.0,72.5,3.4,32.5,287.5,191.64,121.83
2016,8,1,18,0,568.0,67.0,3.1,32.0,233.0,139.33,81.22
2016,8,1,18,15,497.5,58.5,2.9,31.0,181.5,88.27,47.01
2016,8,1,18,30,427.0,50.0,2.7,30.0,130.0,45.82,26.79
2016,8,1,18,45,311.5,38.5,2.5,29.5,86.0,30.81,19.58
2016,8,1,19,0,196.0,27.0,2.3,29.0,42.0,21.21,8.97
2016,8,1,19,15,98.0,13.5,2.5,28.5,21.0,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.0,21.0,2.55,23.5,35.0,16.44,3.68
2016,8,2,6,30,228.0,42.0,2.8,24.0,70.0,32.55,21.32
2016,8,2,6,45,345.0,52.0,3.1,24.5,118.5,40.6,28.89
2016,8,2,7,0,462.0,62.0,3.4,25.0,167.0,82.99,46.59
2016,8,2,7,15,522.0,70.0,3.45,25.5,220.0,129.34,77.57
2016,8,2,7,30,582.0,78.0,3.5,26.0,273.0,182.82,119.07
2016,8,2,7,45,639.5,79.5,3.55,27.0,329.5,236.55,162.98
2016,8,2,8,0,697.0,81.0,3.6,28.0,386.0,296.3,212.22
2016,8,2,8,15,725.5,85.0,3.55,28.5,439.5,354.95,261.06
2016,8,2,8,30,754.0,89.0,3.5,29.0,493.0,413.61,308.65
2016,8,2,8,45,779.5,90.5,3.5,29.5,545.0,470.03,353.26
2016,8,2,9,0,805.0,92.0,3.5,30.0,597.0,527.38,397.11
2016,8,2,9,15,820.5,94.5,3.45,30.5,644.5,579.39,435.58
2016,8,2,9,30,836.0,97.0,3.4,31.0,692.0,631.15,472.61
2016,8,2,9,45,849.5,98.0,3.35,32.0,734.5,679.09,504.82
2016,8,2,10,0,863.0,99.0,3.3,33.0,777.0,725.55,534.32
2016,8,2,10,15,871.5,101.0,3.25,33.0,813.0,767.42,561.16
2016,8,2,10,30,880.0,103.0,3.2,33.0,849.0,806.92,586.13
2016,8,2,10,45,887.0,103.5,3.2,33.5,879.0,841.15,606.41
2016,8,2,11,0,894.0,104.0,3.2,34.0,909.0,872.52,624.64
2016,8,2,11,15,898.0,105.0,3.2,34.5,931.0,898.68,639.37
2016,8,2,11,30,902.0,106.0,3.2,35.0,953.0,921.51,651.93
2016,8,2,11,45,904.0,107.0,3.25,35.5,967.0,939.07,661.44
2016,8,2,12,0,906.0,108.0,3.3,36.0,981.0,953.07,668.77
2016,8,2,12,15,907.0,108.0,3.35,36.0,987.5,961.58,674.13
2016,8,2,12,30,908.0,108.0,3.4,36.0,994.0,966.47,677.35
2016,8,2,12,45,907.5,108.0,3.45,36.0,992.0,966.33,677.55
2016,8,2,13,0,907.0,108.0,3.5,36.0,990.0,962.59,675.61
2016,8,2,13,15,905.0,107.5,3.55,36.0,979.5,953.36,670.32
2016,8,2,13,30,903.0,107.0,3.6,36.0,969.0,940.53,662.87
2016,8,2,13,45,899.0,106.0,3.7,36.5,951.0,921.84,650.68
2016,8,2,14,0,895.0,105.0,3.8,37.0,933.0,899.72,636.36
2016,8,2,14,15,889.5,104.0,3.85,36.5,907.5,872.97,621.42
2016,8,2,14,30,884.0,103.0,3.9,36.0,882.0,843.08,604.32
2016,8,2,14,45,876.5,101.5,3.95,36.0,849.5,808.14,582.49
2016,8,2,15,0,869.0,100.0,4.0,36.0,817.0,770.52,558.73
2016,8,2,15,15,859.0,98.5,4.0,36.0,778.0,728.62,531.68
2016,8,2,15,30,849.0,97.0,4.0,36.0,739.0,684.65,502.16
2016,8,2,15,45,836.0,94.5,4.05,36.0,694.5,635.98,467.96
2016,8,2,16,0,823.0,92.0,4.1,36.0,650.0,586.01,431.96
2016,8,2,16,15,805.5,89.0,4.05,35.5,601.0,532.07,392.75
2016,8,2,16,30,788.0,86.0,4.0,35.0,552.0,477.82,352.04
2016,8,2,16,45,764.5,83.0,4.0,35.0,500.0,420.45,307.15
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,364.09,261.76
2016,8,2,17,15,709.5,75.5,3.8,34.5,394.0,305.0,213.76
2016,8,2,17,30,678.0,71.0,3.6,34.0,340.0,248.48,167.02
2016,8,2,17,45,631.0,66.0,3.45,33.5,285.5,188.97,118.79
2016,8,2,18,0,584.0,61.0,3.3,33.0,231.0,136.54,78.05
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.5,85.51,43.95
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,42.78,24.03
2016,8,2,18,45,332.0,35.5,2.4,30.0,84.5,28.25,17.4
2016,8,2,19,0,217.0,25.0,2.1,29.0,41.0,20.53,8.01
2016,8,2,19,15,108.5,12.5,2.2,28.5,20.5,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,143.0,18.5,2.35,24.5,35.5,14.51,1.98
2016,8,3,6,30,286.0,37.0,2.5,25.0,71.0,29.98,19.06
2016,8,3,6,45,390.5,46.5,2.65,25.5,119.5,37.77,26.35
2016,8,3,7,0,495.0,56.0,2.8,26.0,168.0,80.52,43.14
2016,8,3,7,15,554.0,63.0,2.75,26.5,221.0,127.99,74.76
2016,8,3,7,30,613.0,70.0,2.7,27.0,274.0,182.4,116.96
2016,8,3,7,45,660.5,73.0,2.7,28.0,329.5,236.86,161.72
2016,8,3,8,0,708.0,76.0,2.7,29.0,385.0,298.01,212.03
2016,8,3,8,15,736.0,80.0,2.7,29.5,439.0,355.21,259.44
2016,8,3,8,30,764.0,84.0,2.7,30.0,493.0,414.3,306.98
2016,8,3,8,45,786.0,87.0,2.7,30.5,544.5,471.08,351.36
2016,8,3,9,0,808.0,90.0,2.7,31.0,596.0,528.42,394.62
2016,8,3,9,15,823.5,92.5,2.65,31.5,643.5,580.65,432.65
2016,8,3,9,30,839.0,95.0,2.6,32.0,691.0,632.62,469.19
2016,8,3,9,45,851.0,97.0,2.6,32.5,733.5,680.69,502.07
2016,8,3,10,0,863.0,99.0,2.6,33.0,776.0,727.15,532.27
2016,8,3,10,15,871.5,100.5,2.6,33.5,812.5,768.59,557.54
2016,8,3,10,30,880.0,102.0,2.6,34.0,849.0,807.65,580.9
2016,8,3,10,45,887.0,103.0,2.65,34.5,878.5,842.41,601.5
2016,8,3,11,0,894.0,104.0,2.7,35.0,908.0,874.29,620.09
2016,8,3,11,15,898.5,105.0,2.75,35.0,930.5,900.91,636.53
2016,8,3,11,30,903.0,106.0,2.8,35.0,953.0,924.23,650.92
2016,8,3,11,45,904.5,107.5,2.85,35.5,967.5,941.84,660.41
2016,8,3,12,0,906.0,109.0,2.9,36.0,982.0,955.85,667.72
2016,8,3,12,15,907.0,109.0,2.95,36.0,988.0,964.35,673.06
2016,8,3,12,30,908.0,109.0,3.0,36.0,994.0,969.23,676.3
2016,8,3,12,45,908.5,108.5,3.1,36.5,992.5,969.55,675.78
2016,8,3,13,0,909.0,108.0,3.2,37.0,991.0,966.24,673.12
2016,8,3,13,15,907.0,107.5,3.25,37.0,981.0,956.95,667.88
2016,8,3,13,30,905.0,107.0,3.3,37.0,971.0,944.05,660.5
2016,8,3,13,45,902.0,106.0,3.4,37.0,953.0,926.17,650.36
2016,8,3,14,0,899.0,105.0,3.5,37.0,935.0,904.81,638.02
2016,8,3,14,15,893.5,104.0,3.55,37.0,909.0,877.9,621.81
2016,8,3,14,30,888.0,103.0,3.6,37.0,883.0,847.83,603.53
2016,8,3,14,45,877.0,103.5,3.65,37.0,849.5,811.81,581.24
2016,8,3,15,0,866.0,104.0,3.7,37.0,816.0,773.34,557.17
2016,8,3,15,15,856.0,102.0,3.75,36.5,777.0,730.98,531.35
2016,8,3,15,30,846.0,100.0,3.8,36.0,738.0,686.57,502.86
2016,8,3,15,45,833.0,97.5,3.9,36.0,694.0,637.93,468.94
2016,8,3,16,0,820.0,95.0,4.0,36.0,650.0,588.01,433.18
2016,8,3,16,15,802.5,92.0,4.0,35.5,601.0,534.76,394.61
2016,8,3,16,30,785.0,89.0,4.0,35.0,552.0,480.04,353.71
2016,8,3,16,45,762.0,85.5,4.0,35.0,499.5,422.45,308.7
2016,8,3,17,0,739.0,82.0,4.0,35.0,447.0,365.82,263.15
2016,8,3,17,15,707.0,77.5,3.9,34.5,392.5,306.58,215.13
2016,8,3,17,30,675.0,73.0,3.8,34.0,338.0,247.92,166.82
2016,8,3,17,45,628.5,67.5,3.7,33.5,284.0,190.15,119.88
2016,8,3,18,0,582.0,62.0,3.6,33.0,230.0,137.4,78.84
2016,8,3,18,15,513.0,54.0,3.3,32.0,178.0,85.93,44.36
2016,8,3,18,30,444.0,46.0,3.0,31.0,126.0,42.86,24.08
2016,8,3,18,45,331.0,35.0,2.7,30.5,83.0,27.9,17.02
2016,8,3,19,0,218.0,24.0,2.4,30.0,40.0,19.69,6.82
2016,8,3,19,15,109.0,12.0,2.3,29.5,20.0,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,27.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,17.5,2.65,24.5,35.5,13.94,1.03
2016,8,4,6,30,308.0,35.0,2.8,25.0,71.0,28.25,17.59
2016,8,4,6,45,410.5,44.0,3.0,25.5,119.5,36.19,25.0
2016,8,4,7,0,513.0,53.0,3.2,26.0,168.0,79.76,41.77
2016,8,4,7,15,571.0,59.5,3.2,26.5,221.0,127.87,73.95
2016,8,4,7,30,629.0,66.0,3.2,27.0,274.0,182.76,116.78
2016,8,4,7,45,673.5,69.5,3.25,28.0,329.5,239.96,164.07
2016,8,4,8,0,718.0,73.0,3.3,29.0,385.0,299.38,213.42
2016,8,4,8,15,745.5,77.0,3.3,29.5,439.0,357.04,261.47
2016,8,4,8,30,773.0,81.0,3.3,30.0,493.0,416.53,309.6
2016,8,4,8,45,793.5,83.5,3.3,30.5,544.0,472.64,353.8
2016,8,4,9,0,814.0,86.0,3.3,31.0,595.0,528.7,396.47
2016,8,4,9,15,829.5,88.5,3.3,31.5,642.5,581.78,435.59
2016,8,4,9,30,845.0,91.0,3.3,32.0,690.0,634.1,472.9
2016,8,4,9,45,855.0,94.0,3.3,32.5,732.5,682.1,506.05
2016,8,4,10,0,865.0,97.0,3.3,33.0,775.0,728.3,536.26
2016,8,4,10,15,874.0,98.5,3.3,33.5,811.5,770.25,562.2
2016,8,4,10,30,883.0,100.0,3.3,34.0,848.0,809.84,586.23
2016,8,4,10,45,887.0,102.5,3.35,34.5,877.0,843.69,606.44
2016,8,4,11,0,891.0,105.0,3.4,35.0,906.0,874.47,624.52
2016,8,4,11,15,896.0,106.0,3.45,35.0,928.5,901.48,641.39
2016,8,4,11,30,901.0,107.0,3.5,35.0,951.0,925.21,656.18
2016,8,4,11,45,902.0,109.0,3.6,35.5,965.0,942.81,666.03
2016,8,4,12,0,903.0,111.0,3.7,36.0,979.0,956.8,673.67
2016,8,4,12,15,904.0,111.0,3.75,36.0,985.5,965.26,679.0
2016,8,4,12,30,905.0,111.0,3.8,36.0,992.0,970.12,682.19
2016,8,4,12,45,902.0,113.0,3.9,36.0,989.5,969.46,682.31
2016,8,4,13,0,899.0,115.0,4.0,36.0,987.0,965.2,680.28
2016,8,4,13,15,897.0,114.5,4.05,36.0,977.0,955.96,674.91
2016,8,4,13,30,895.0,114.0,4.1,36.0,967.0,943.14,667.36
2016,8,4,13,45,888.5,114.5,4.15,36.5,948.0,923.64,654.24
2016,8,4,14,0,882.0,115.0,4.2,37.0,929.0,900.83,639.1
2016,8,4,14,15,876.5,114.0,4.2,37.0,903.5,874.28,622.66
2016,8,4,14,30,871.0,113.0,4.2,37.0,878.0,844.63,604.2
2016,8,4,14,45,862.5,111.5,4.25,37.0,845.0,809.15,582.01
2016,8,4,15,0,854.0,110.0,4.3,37.0,812.0,771.1,557.96
2016,8,4,15,15,843.5,108.0,4.3,36.5,773.0,728.76,531.73
2016,8,4,15,30,833.0,106.0,4.3,36.0,734.0,684.43,502.74
2016,8,4,15,45,821.0,102.5,4.3,36.0,689.5,635.96,468.52
2016,8,4,16,0,809.0,99.0,4.3,36.0,645.0,587.55,433.47
2016,8,4,16,15,791.0,96.0,4.2,35.5,596.0,533.24,393.93
2016,8,4,16,30,773.0,93.0,4.1,35.0,547.0,478.75,353.02
2016,8,4,16,45,751.5,88.5,4.1,35.0,495.0,421.39,308.2
2016,8,4,17,0,730.0,84.0,4.1,35.0,443.0,364.85,262.73
2016,8,4,17,15,697.5,79.0,3.95,34.5,389.0,305.38,214.55
2016,8,4,17,30,665.0,74.0,3.8,34.0,335.0,246.59,166.17
2016,8,4,17,45,622.0,67.5,3.7,33.5,281.0,189.14,119.38
2016,8,4,18,0,579.0,61.0,3.6,33.0,227.0,136.32,78.12
2016,8,4,18,15,509.5,53.5,3.25,32.0,175.5,85.38,44.02
2016,8,4,18,30,440.0,46.0,2.9,31.0,124.0,42.9,24.14
2016,8,4,18,45,329.0,34.5,2.6,30.5,81.0,27.55,16.69
2016,8,4,19,0,218.0,23.0,2.3,30.0,38.0,18.86,5.6
2016,8,4,19,15,109.0,11.5,2.4,29.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,149.5,17.5,2.35,24.5,35.0,13.99,0.31
2016,8,5,6,30,299.0,35.0,2.5,25.0,70.0,28.32,17.59
2016,8,5,6,45,396.0,45.5,2.65,25.5,118.0,37.93,26.45
2016,8,5,7,0,493.0,56.0,2.8,26.0,166.0,81.66,43.85
2016,8,5,7,15,553.5,63.0,2.8,26.5,219.5,129.44,75.91
2016,8,5,7,30,614.0,70.0,2.8,27.0,273.0,184.36,118.64
2016,8,5,7,45,658.0,75.0,2.8,27.5,328.5,240.04,164.9
2016,8,5,8,0,702.0,80.0,2.8,28.0,384.0,302.06,216.5
2016,8,5,8,15,730.5,84.0,2.75,28.5,438.0,359.33,264.03
2016,8,5,8,30,759.0,88.0,2.7,29.0,492.0,418.55,311.69
2016,8,5,8,45,781.5,91.5,2.65,29.5,544.0,476.0,356.51
2016,8,5,9,0,804.0,95.0,2.6,30.0,596.0,534.07,400.18
2016,8,5,9,15,819.5,97.5,2.55,30.5,643.5,587.33,438.89
2016,8,5,9,30,835.0,100.0,2.5,31.0,691.0,637.95,474.47
2016,8,5,9,45,846.5,102.5,2.45,31.5,733.5,686.11,507.14
2016,8,5,10,0,858.0,105.0,2.4,32.0,776.0,732.62,537.09
2016,8,5,10,15,866.5,106.5,2.4,32.0,812.5,773.96,563.38
2016,8,5,10,30,875.0,108.0,2.4,32.0,849.0,812.93,587.86
2016,8,5,10,45,881.0,109.5,2.4,32.5,878.5,847.23,607.86
2016,8,5,11,0,887.0,111.0,2.4,33.0,908.0,878.61,625.8
2016,8,5,11,15,891.5,112.0,2.45,33.0,929.5,905.09,642.19
2016,8,5,11,30,896.0,113.0,2.5,33.0,951.0,928.27,656.54
2016,8,5,11,45,892.0,118.0,2.55,33.5,963.5,943.99,664.87
2016,8,5,12,0,888.0,123.0,2.6,34.0,976.0,955.95,670.96
2016,8,5,12,15,888.5,123.5,2.65,34.0,982.0,964.25,676.25
2016,8,5,12,30,889.0,124.0,2.7,34.0,988.0,969.0,679.45
2016,8,5,12,45,887.0,124.5,2.8,34.5,985.0,967.82,678.09
2016,8,5,13,0,885.0,125.0,2.9,35.0,982.0,963.12,674.65
2016,8,5,13,15,882.0,124.5,2.95,35.0,971.5,953.03,668.94
2016,8,5,13,30,879.0,124.0,3.0,35.0,961.0,939.43,661.14
2016,8,5,13,45,873.0,124.0,3.1,35.0,942.0,920.13,650.11
2016,8,5,14,0,867.0,124.0,3.2,35.0,923.0,897.54,636.99
2016,8,5,14,15,860.5,123.0,3.25,34.5,897.0,870.43,621.89
2016,8,5,14,30,854.0,122.0,3.3,34.0,871.0,840.33,604.71
2016,8,5,14,45,835.0,126.0,3.35,34.0,835.5,802.02,580.71
2016,8,5,15,0,816.0,130.0,3.4,34.0,800.0,766.97,558.72
2016,8,5,15,15,804.0,127.5,3.45,33.5,760.5,723.68,531.74
2016,8,5,15,30,792.0,125.0,3.5,33.0,721.0,678.65,501.84
2016,8,5,15,45,777.5,121.5,3.55,33.0,676.5,629.55,467.28
2016,8,5,16,0,763.0,118.0,3.6,33.0,632.0,579.47,431.14
2016,8,5,16,15,430.0,187.5,3.65,33.0,472.5,418.62,312.39
2016,8,5,16,30,97.0,257.0,3.7,33.0,313.0,278.73,207.66
2016,8,5,16,45,385.5,178.5,3.75,33.0,371.5,339.56,252.41
2016,8,5,17,0,674.0,100.0,3.8,33.0,430.0,357.44,260.13
2016,8,5,17,15,638.0,94.0,3.7,32.5,376.0,298.66,212.41
2016,8,5,17,30,602.0,88.0,3.6,32.0,322.0,243.13,166.75
2016,8,5,17,45,557.5,79.5,3.5,31.5,269.0,187.15,121.25
2016,8,5,18,0,513.0,71.0,3.4,31.0,216.0,136.11,81.36
2016,8,5,18,15,439.5,61.5,3.15,30.5,166.0,87.07,48.16
2016,8,5,18,30,366.0,52.0,2.9,30.0,116.0,47.16,28.34
2016,8,5,18,45,261.0,38.0,2.65,29.5,75.0,29.48,18.27
2016,8,5,19,0,156.0,24.0,2.4,29.0,34.0,18.88,4.78
2016,8,5,19,15,78.0,12.0,2.35,29.0,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,27.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,6,15,107.5,19.5,2.45,24.5,31.5,15.31,0.0
2016,8,6,6,30,215.0,39.0,2.6,25.0,63.0,30.29,19.13
2016,8,6,6,45,310.5,51.5,2.8,25.5,108.5,41.56,29.49
2016,8,6,7,0,406.0,64.0,3.0,26.0,154.0,81.64,46.72
2016,8,6,7,15,469.5,73.5,3.05,26.5,205.5,128.35,78.62
2016,8,6,7,30,533.0,83.0,3.1,27.0,257.0,181.12,119.39
2016,8,6,7,45,585.0,87.5,3.15,27.5,312.0,233.73,162.54
2016,8,6,8,0,637.0,92.0,3.2,28.0,367.0,291.85,210.57
2016,8,6,8,15,486.5,149.0,3.15,28.5,376.0,323.9,241.02
2016,8,6,8,30,336.0,206.0,3.1,29.0,385.0,336.14,253.23
2016,8,6,8,45,546.0,156.0,3.1,29.5,481.0,422.11,318.17
2016,8,6,9,0,756.0,106.0,3.1,30.0,577.0,520.25,391.72
2016,8,6,9,15,773.0,109.5,3.05,30.5,624.0,573.1,430.21
2016,8,6,9,30,790.0,113.0,3.0,31.0,671.0,625.5,467.32
2016,8,6,9,45,804.5,115.0,3.0,32.0,714.0,673.96,499.74
2016,8,6,10,0,819.0,117.0,3.0,33.0,757.0,717.35,527.66
2016,8,6,10,15,829.0,119.0,3.0,33.5,793.0,758.85,553.29
2016,8,6,10,30,839.0,121.0,3.0,34.0,829.0,798.21,577.13
2016,8,6,10,45,846.0,122.5,3.0,34.5,859.0,832.21,597.17
2016,8,6,11,0,853.0,124.0,3.0,35.0,889.0,863.46,615.23
2016,8,6,11,15,858.0,125.5,3.0,35.0,911.5,890.01,631.44
2016,8,6,11,30,863.0,127.0,3.0,35.0,934.0,913.4,645.64
2016,8,6,11,45,867.0,127.0,3.05,35.5,948.5,931.2,655.31
2016,8,6,12,0,871.0,127.0,3.1,36.0,963.0,945.62,662.92
2016,8,6,12,15,872.0,127.5,3.1,36.0,969.5,954.23,668.0
2016,8,6,12,30,873.0,128.0,3.1,36.0,976.0,959.36,671.03
2016,8,6,12,45,872.0,128.5,3.15,36.0,974.0,959.1,671.18
2016,8,6,13,0,871.0,129.0,3.2,36.0,972.0,955.36,669.28
2016,8,6,13,15,868.5,128.5,3.2,36.0,961.5,945.8,663.5
2016,8,6,13,30,866.0,128.0,3.2,36.0,951.0,932.79,655.68
2016,8,6,13,45,861.5,127.5,3.25,36.5,933.0,914.53,643.59
2016,8,6,14,0,857.0,127.0,3.3,37.0,915.0,892.98,629.51
2016,8,6,14,15,850.5,125.5,3.25,37.0,889.0,865.57,612.45
2016,8,6,14,30,844.0,124.0,3.2,37.0,863.0,835.2,593.5
2016,8,6,14,45,833.0,124.0,3.2,37.0,829.5,799.82,571.48
2016,8,6,15,0,822.0,124.0,3.2,37.0,796.0,762.12,547.81
2016,8,6,15,15,810.5,121.5,3.15,36.5,757.0,723.71,524.35
2016,8,6,15,30,799.0,119.0,3.1,36.0,718.0,678.69,494.6
2016,8,6,15,45,783.5,116.5,3.1,36.0,673.5,629.54,460.44
2016,8,6,16,0,768.0,114.0,3.1,36.0,629.0,579.48,424.8
2016,8,6,16,15,748.0,110.0,3.05,35.5,580.0,524.87,385.69
2016,8,6,16,30,728.0,106.0,3.0,35.0,531.0,470.39,345.42
2016,8,6,16,45,700.5,102.0,3.0,35.0,478.5,411.76,300.32
2016,8,6,17,0,673.0,98.0,3.0,35.0,426.0,355.7,255.89
2016,8,6,17,15,637.0,92.0,2.9,34.5,372.5,296.92,208.96
2016,8,6,17,30,601.0,86.0,2.8,34.0,319.0,241.39,163.8
2016,8,6,17,45,549.0,79.0,2.7,33.5,265.5,185.24,118.93
2016,8,6,18,0,497.0,72.0,2.6,33.0,212.0,134.93,80.33
2016,8,6,18,15,421.5,62.0,2.3,32.0,162.0,86.23,47.78
2016,8,6,18,30,346.0,52.0,2.0,31.0,112.0,45.46,27.04
2016,8,6,18,45,233.0,37.5,1.75,30.5,71.5,29.07,17.78
2016,8,6,19,0,120.0,23.0,1.5,30.0,31.0,18.07,3.23
2016,8,6,19,15,60.0,11.5,1.55,30.0,15.5,10.46,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,6,15,96.0,20.0,2.7,24.5,30.5,15.72,0.0
2016,8,7,6,30,192.0,40.0,2.9,25.0,61.0,31.06,19.68
2016,8,7,6,45,303.5,51.5,3.1,26.0,107.5,41.93,29.7
2016,8,7,7,0,415.0,63.0,3.3,27.0,154.0,83.66,47.71
2016,8,7,7,15,478.5,72.0,3.3,27.5,206.0,128.98,78.42
2016,8,7,7,30,542.0,81.0,3.3,28.0,258.0,181.98,119.35
2016,8,7,7,45,599.5,84.0,3.35,28.5,314.0,235.28,162.85
2016,8,7,8,0,657.0,87.0,3.4,29.0,370.0,294.72,211.77
2016,8,7,8,15,687.5,92.0,3.3,29.5,423.5,351.57,258.67
2016,8,7,8,30,718.0,97.0,3.2,30.0,477.0,412.03,306.99
2016,8,7,8,45,746.0,98.5,3.15,31.0,529.0,468.23,350.1
2016,8,7,9,0,774.0,100.0,3.1,32.0,581.0,525.69,392.52
2016,8,7,9,15,790.5,103.0,2.95,32.5,628.5,578.7,430.72
2016,8,7,9,30,807.0,106.0,2.8,33.0,676.0,631.16,467.13
2016,8,7,9,45,821.5,107.5,2.7,33.5,718.5,677.04,498.04
2016,8,7,10,0,836.0,109.0,2.6,34.0,761.0,723.84,528.04
2016,8,7,10,15,845.5,111.0,2.55,34.5,797.5,765.66,553.2
2016,8,7,10,30,855.0,113.0,2.5,35.0,834.0,805.24,576.48
2016,8,7,10,45,862.5,114.0,2.45,35.5,863.5,839.73,596.11
2016,8,7,11,0,870.0,115.0,2.4,36.0,893.0,871.45,613.72
2016,8,7,11,15,874.5,116.0,2.45,36.0,915.0,897.54,629.69
2016,8,7,11,30,879.0,117.0,2.5,36.0,937.0,920.38,643.68
2016,8,7,11,45,883.0,116.5,2.55,36.5,952.0,937.99,653.1
2016,8,7,12,0,887.0,116.0,2.6,37.0,967.0,952.16,660.46
2016,8,7,12,15,888.0,116.0,2.65,37.0,973.0,960.45,665.66
2016,8,7,12,30,889.0,116.0,2.7,37.0,979.0,965.17,668.81
2016,8,7,12,45,888.5,116.0,2.8,37.5,977.0,964.89,668.0
2016,8,7,13,0,888.0,116.0,2.9,38.0,975.0,961.05,665.1
2016,8,7,13,15,886.0,115.5,2.95,38.0,964.5,951.74,659.95
2016,8,7,13,30,884.0,115.0,3.0,38.0,954.0,938.89,652.7
2016,8,7,13,45,880.0,114.0,3.1,38.0,936.0,920.22,642.21
2016,8,7,14,0,876.0,113.0,3.2,38.0,918.0,898.16,629.59
2016,8,7,14,15,870.0,112.0,3.2,38.0,892.0,871.09,613.16
2016,8,7,14,30,864.0,111.0,3.2,38.0,866.0,840.97,594.76
2016,8,7,14,45,846.5,115.0,3.25,38.0,831.0,803.46,571.74
2016,8,7,15,0,829.0,119.0,3.3,38.0,796.0,764.0,547.25
2016,8,7,15,15,817.5,116.5,3.3,37.5,757.0,721.13,521.11
2016,8,7,15,30,806.0,114.0,3.3,37.0,718.0,679.66,494.24
2016,8,7,15,45,791.0,111.5,3.3,37.0,673.0,630.46,460.06
2016,8,7,16,0,776.0,109.0,3.3,37.0,628.0,580.28,424.38
2016,8,7,16,15,757.0,105.5,3.3,36.5,579.5,526.23,385.81
2016,8,7,16,30,738.0,102.0,3.3,36.0,531.0,472.19,345.97
2016,8,7,16,45,711.0,98.0,3.3,36.0,478.5,413.16,300.58
2016,8,7,17,0,684.0,94.0,3.3,36.0,426.0,356.67,255.82
2016,8,7,17,15,648.5,88.5,3.2,35.5,372.0,297.82,208.83
2016,8,7,17,30,613.0,83.0,3.1,35.0,318.0,242.16,163.54
2016,8,7,17,45,561.0,76.5,3.05,34.5,264.5,185.68,118.43
2016,8,7,18,0,509.0,70.0,3.0,34.0,211.0,135.03,79.61
2016,8,7,18,15,434.0,60.0,2.7,33.0,161.0,85.56,46.6
2016,8,7,18,30,359.0,50.0,2.4,32.0,111.0,45.44,26.78
2016,8,7,18,45,244.0,36.0,2.1,31.5,70.5,27.96,16.72
2016,8,7,19,0,129.0,22.0,1.8,31.0,30.0,17.31,1.52
2016,8,7,19,15,64.5,11.0,1.85,31.0,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,66.5,21.0,2.7,25.5,28.0,17.08,0.0
2016,8,8,6,30,133.0,42.0,2.8,26.0,56.0,33.28,21.3
2016,8,8,6,45,237.5,57.0,2.95,26.5,101.5,45.96,32.98
2016,8,8,7,0,342.0,72.0,3.1,27.0,147.0,84.66,50.95
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,128.19,80.75
2016,8,8,7,30,474.0,95.0,3.1,28.0,249.0,179.63,120.16
2016,8,8,7,45,537.5,99.0,3.1,28.5,305.0,233.89,163.71
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,292.78,211.46
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,348.51,256.97
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,406.92,303.35
2016,8,8,8,45,698.5,117.0,2.95,30.5,519.5,463.11,346.79
2016,8,8,9,0,730.0,119.0,2.9,31.0,572.0,521.03,390.12
2016,8,8,9,15,748.0,123.0,2.85,31.5,619.0,574.4,428.75
2016,8,8,9,30,766.0,127.0,2.8,32.0,666.0,626.94,465.56
2016,8,8,9,45,781.5,128.5,2.8,33.0,708.5,674.73,497.2
2016,8,8,10,0,797.0,130.0,2.8,34.0,751.0,721.38,527.06
2016,8,8,10,15,807.5,132.5,2.8,34.5,787.5,763.74,553.35
2016,8,8,10,30,818.0,135.0,2.8,35.0,824.0,804.04,577.56
2016,8,8,10,45,826.0,136.5,2.8,35.5,853.5,832.19,593.56
2016,8,8,11,0,834.0,138.0,2.8,36.0,883.0,863.77,611.72
2016,8,8,11,15,839.5,139.0,2.85,36.0,905.5,889.85,627.82
2016,8,8,11,30,845.0,140.0,2.9,36.0,928.0,912.84,642.02
2016,8,8,11,45,660.0,277.5,2.95,36.5,899.5,902.54,632.44
2016,8,8,12,0,475.0,415.0,3.0,37.0,871.0,866.51,602.61
2016,8,8,12,15,667.5,276.5,3.0,37.0,920.5,923.9,645.11
2016,8,8,12,30,860.0,138.0,3.0,37.0,970.0,959.91,668.2
2016,8,8,12,45,857.5,139.0,3.05,37.5,967.5,958.61,666.06
2016,8,8,13,0,855.0,140.0,3.1,38.0,965.0,953.88,662.19
2016,8,8,13,15,852.5,139.0,3.1,38.0,954.5,943.9,656.22
2016,8,8,13,30,850.0,138.0,3.1,38.0,944.0,930.52,648.25
2016,8,8,13,45,842.5,139.0,3.1,38.0,925.0,911.05,636.54
2016,8,8,14,0,835.0,140.0,3.1,38.0,906.0,888.47,622.94
2016,8,8,14,15,828.5,138.5,3.1,38.0,880.0,861.46,606.54
2016,8,8,14,30,822.0,137.0,3.1,38.0,854.0,831.57,588.27
2016,8,8,14,45,810.0,136.5,3.1,38.0,820.5,801.64,569.92
2016,8,8,15,0,798.0,136.0,3.1,38.0,787.0,762.64,545.51
2016,8,8,15,15,786.0,133.5,3.1,37.5,747.5,719.74,519.04
2016,8,8,15,30,774.0,131.0,3.1,37.0,708.0,675.16,489.95
2016,8,8,15,45,756.5,128.5,3.15,37.0,663.5,625.58,455.81
2016,8,8,16,0,739.0,126.0,3.2,37.0,619.0,575.33,420.34
2016,8,8,16,15,718.0,121.5,3.15,36.5,570.0,520.45,381.24
2016,8,8,16,30,697.0,117.0,3.1,36.0,521.0,465.96,341.2
2016,8,8,16,45,668.0,112.5,3.1,36.0,468.5,408.57,297.26
2016,8,8,17,0,639.0,108.0,3.1,36.0,416.0,353.02,253.55
2016,8,8,17,15,600.5,101.5,3.0,35.5,362.5,294.65,207.36
2016,8,8,17,30,562.0,95.0,2.9,35.0,309.0,239.92,163.29
2016,8,8,17,45,510.5,86.0,2.8,34.5,256.0,184.21,119.14
2016,8,8,18,0,459.0,77.0,2.7,34.0,203.0,134.4,81.15
2016,8,8,18,15,381.0,65.5,2.5,33.5,154.0,84.64,47.64
2016,8,8,18,30,303.0,54.0,2.3,33.0,105.0,46.34,27.88
2016,8,8,18,45,196.5,38.0,2.15,32.5,66.0,29.47,17.73
2016,8,8,19,0,90.0,22.0,2.0,32.0,27.0,17.89,0.0
2016,8,8,19,15,45.0,11.0,2.1,31.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,96.0,19.0,2.85,25.5,29.0,14.95,0.0
2016,8,9,6,30,192.0,38.0,3.0,26.0,58.0,29.54,18.2
2016,8,9,6,45,300.5,50.5,3.2,26.5,104.5,42.03,26.19
2016,8,9,7,0,409.0,63.0,3.4,27.0,151.0,84.59,48.4
2016,8,9,7,15,474.0,72.0,3.4,27.5,203.0,129.98,79.4
2016,8,9,7,30,539.0,81.0,3.4,28.0,255.0,183.27,120.66
2016,8,9,7,45,597.0,84.5,3.4,28.5,311.0,237.23,164.74
2016,8,9,8,0,655.0,88.0,3.4,29.0,367.0,297.42,214.22
2016,8,9,8,15,686.0,92.5,3.35,29.5,421.0,354.08,260.99
2016,8,9,8,30,717.0,97.0,3.3,30.0,475.0,414.33,309.19
2016,8,9,8,45,747.5,98.0,3.25,31.0,527.5,471.41,352.94
2016,8,9,9,0,778.0,99.0,3.2,32.0,580.0,530.01,396.16
2016,8,9,9,15,794.5,102.0,3.15,32.5,627.5,583.35,434.87
2016,8,9,9,30,811.0,105.0,3.1,33.0,675.0,636.13,471.9
2016,8,9,9,45,826.5,106.0,3.05,33.5,718.5,682.44,503.44
2016,8,9,10,0,842.0,107.0,3.0,34.0,762.0,729.81,534.01
2016,8,9,10,15,851.5,109.0,2.95,34.5,798.5,771.94,559.56
2016,8,9,10,30,861.0,111.0,2.9,35.0,835.0,811.82,583.21
2016,8,9,10,45,869.5,111.5,2.9,35.5,865.0,846.92,603.7
2016,8,9,11,0,878.0,112.0,2.9,36.0,895.0,879.26,622.23
2016,8,9,11,15,882.5,113.0,2.95,36.0,917.5,905.58,638.43
2016,8,9,11,30,887.0,114.0,3.0,36.0,940.0,928.62,652.61
2016,8,9,11,45,894.0,112.0,3.1,36.5,955.5,947.71,663.34
2016,8,9,12,0,901.0,110.0,3.2,37.0,971.0,963.4,671.99
2016,8,9,12,15,902.0,110.0,3.3,37.0,977.5,971.79,677.57
2016,8,9,12,30,903.0,110.0,3.4,37.0,984.0,976.53,681.03
2016,8,9,12,45,903.0,109.5,3.5,37.5,982.0,976.18,680.01
2016,8,9,13,0,903.0,109.0,3.6,38.0,980.0,972.18,676.83
2016,8,9,13,15,901.0,108.5,3.65,38.0,969.5,962.62,671.4
2016,8,9,13,30,899.0,108.0,3.7,38.0,959.0,949.44,663.8
2016,8,9,13,45,895.0,107.0,3.8,38.0,940.5,930.36,652.83
2016,8,9,14,0,891.0,106.0,3.9,38.0,922.0,907.83,639.67
2016,8,9,14,15,885.5,105.0,3.95,38.0,896.0,880.65,623.27
2016,8,9,14,30,880.0,104.0,4.0,38.0,870.0,850.35,604.79
2016,8,9,14,45,872.5,102.5,4.05,38.0,837.0,814.95,582.88
2016,8,9,15,0,865.0,101.0,4.1,38.0,804.0,776.89,559.05
2016,8,9,15,15,854.5,99.0,4.1,37.5,764.5,733.67,532.47
2016,8,9,15,30,844.0,97.0,4.1,37.0,725.0,688.44,503.65
2016,8,9,15,45,830.0,94.5,4.15,37.0,680.0,638.68,468.88
2016,8,9,16,0,816.0,92.0,4.2,37.0,635.0,587.74,432.38
2016,8,9,16,15,798.0,89.5,4.15,36.5,585.5,534.54,393.85
2016,8,9,16,30,780.0,87.0,4.1,36.0,536.0,479.75,352.94
2016,8,9,16,45,754.5,83.5,4.1,36.0,483.0,420.77,307.07
2016,8,9,17,0,729.0,80.0,4.1,36.0,430.0,363.07,260.87
2016,8,9,17,15,695.5,75.5,4.0,35.5,375.5,303.38,212.66
2016,8,9,17,30,662.0,71.0,3.9,35.0,321.0,244.67,164.43
2016,8,9,17,45,611.0,65.5,3.8,34.5,266.5,186.31,117.26
2016,8,9,18,0,560.0,60.0,3.7,34.0,212.0,133.59,76.45
2016,8,9,18,15,485.0,51.5,3.35,33.5,161.5,82.21,42.06
2016,8,9,18,30,410.0,43.0,3.0,33.0,111.0,40.09,22.02
2016,8,9,18,45,286.5,31.0,2.65,32.5,69.5,24.87,13.99
2016,8,9,19,0,163.0,19.0,2.3,32.0,28.0,15.58,0.0
2016,8,9,19,15,81.5,9.5,2.25,31.5,14.0,8.64,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
