Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,84.5,19.0,2.5,25.5,28.0,14.96,0.0
2016,8,10,6,30,169.0,38.0,2.7,26.0,56.0,29.53,18.1
2016,8,10,6,45,271.0,52.5,2.9,26.5,101.5,43.7,27.48
2016,8,10,7,0,373.0,67.0,3.1,27.0,147.0,84.12,49.17
2016,8,10,7,15,439.0,77.5,3.15,27.5,198.5,128.89,79.99
2016,8,10,7,30,505.0,88.0,3.2,28.0,250.0,183.75,122.39
2016,8,10,7,45,565.0,92.0,3.3,28.5,306.0,236.81,165.48
2016,8,10,8,0,625.0,96.0,3.4,29.0,362.0,296.42,214.26
2016,8,10,8,15,657.0,101.5,3.4,29.5,415.0,352.85,260.63
2016,8,10,8,30,689.0,107.0,3.4,30.0,468.0,411.79,307.73
2016,8,10,8,45,721.5,107.5,3.45,30.5,521.0,468.31,351.84
2016,8,10,9,0,754.0,108.0,3.5,31.0,574.0,527.22,396.39
2016,8,10,9,15,771.0,111.5,3.45,31.5,621.0,580.28,435.11
2016,8,10,9,30,788.0,115.0,3.4,32.0,668.0,632.87,472.28
2016,8,10,9,45,805.0,115.5,3.35,32.5,711.0,681.73,505.8
2016,8,10,10,0,822.0,116.0,3.3,33.0,754.0,725.51,534.58
2016,8,10,10,15,831.5,118.0,3.25,33.5,790.5,766.92,559.98
2016,8,10,10,30,841.0,120.0,3.2,34.0,827.0,806.11,583.5
2016,8,10,10,45,850.0,120.5,3.2,34.5,857.0,841.02,604.14
2016,8,10,11,0,859.0,121.0,3.2,35.0,887.0,873.26,622.85
2016,8,10,11,15,864.0,122.0,3.2,35.5,909.0,899.55,637.59
2016,8,10,11,30,869.0,123.0,3.2,36.0,931.0,922.65,650.24
2016,8,10,11,45,873.0,123.0,3.2,36.5,946.0,940.55,659.6
2016,8,10,12,0,877.0,123.0,3.2,37.0,961.0,955.04,666.85
2016,8,10,12,15,878.0,123.5,3.25,37.0,967.0,963.66,672.25
2016,8,10,12,30,879.0,124.0,3.3,37.0,973.0,968.73,675.58
2016,8,10,12,45,878.5,123.5,3.4,37.5,970.5,967.86,674.26
2016,8,10,13,0,878.0,123.0,3.5,38.0,968.0,963.45,670.85
2016,8,10,13,15,875.5,122.5,3.55,38.0,958.0,953.59,665.23
2016,8,10,13,30,873.0,122.0,3.6,38.0,948.0,940.23,657.52
2016,8,10,13,45,868.5,121.5,3.65,38.0,929.0,921.56,646.52
2016,8,10,14,0,864.0,121.0,3.7,38.0,910.0,899.56,633.46
2016,8,10,14,15,858.0,119.5,3.7,38.0,884.0,872.07,616.62
2016,8,10,14,30,852.0,118.0,3.7,38.0,858.0,841.58,597.83
2016,8,10,14,45,844.0,116.0,3.75,38.0,825.0,806.12,575.94
2016,8,10,15,0,836.0,114.0,3.8,38.0,792.0,768.11,552.2
2016,8,10,15,15,824.5,112.0,3.8,38.0,752.5,725.17,524.75
2016,8,10,15,30,813.0,110.0,3.8,38.0,713.0,680.39,494.84
2016,8,10,15,45,798.0,107.0,3.85,38.0,668.0,633.3,462.12
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,582.03,425.72
2016,8,10,16,15,763.5,101.0,3.9,37.5,574.0,527.58,386.77
2016,8,10,16,30,744.0,98.0,3.9,37.0,525.0,473.19,346.57
2016,8,10,16,45,602.0,126.0,3.9,36.5,449.5,393.15,286.92
2016,8,10,17,0,460.0,154.0,3.9,36.0,374.0,323.89,235.04
2016,8,10,17,15,445.5,135.0,3.8,35.5,326.0,272.26,194.41
2016,8,10,17,30,431.0,116.0,3.7,35.0,278.0,221.85,153.85
2016,8,10,17,45,397.0,100.0,3.65,35.0,230.0,171.46,113.56
2016,8,10,18,0,363.0,84.0,3.6,35.0,182.0,125.02,77.56
2016,8,10,18,15,307.0,68.0,3.35,34.5,137.5,80.96,47.18
2016,8,10,18,30,251.0,52.0,3.1,34.0,93.0,43.95,26.38
2016,8,10,18,45,125.5,37.0,2.9,33.5,57.5,29.6,17.49
2016,8,10,19,0,0.0,22.0,2.7,33.0,22.0,18.63,0.0
2016,8,10,19,15,0.0,11.0,2.75,32.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,90.5,18.0,2.9,26.0,27.5,14.18,0.0
2016,8,11,6,30,181.0,36.0,3.0,26.0,55.0,28.0,16.78
2016,8,11,6,45,298.5,47.5,3.2,26.5,101.0,40.64,24.55
2016,8,11,7,0,416.0,59.0,3.4,27.0,147.0,82.96,46.57
2016,8,11,7,15,347.5,86.0,3.45,27.5,174.5,124.03,80.0
2016,8,11,7,30,279.0,113.0,3.5,28.0,202.0,156.92,109.98
2016,8,11,7,45,307.5,133.5,3.55,29.0,249.0,201.92,145.96
2016,8,11,8,0,336.0,154.0,3.6,30.0,296.0,250.21,184.33
2016,8,11,8,15,391.5,166.0,3.55,30.5,354.0,307.89,229.25
2016,8,11,8,30,447.0,178.0,3.5,31.0,412.0,368.58,275.85
2016,8,11,8,45,481.0,187.0,3.45,32.0,463.0,421.19,315.08
2016,8,11,9,0,515.0,196.0,3.4,33.0,514.0,476.37,355.03
2016,8,11,9,15,441.0,243.5,3.3,33.5,531.5,504.21,373.75
2016,8,11,9,30,367.0,291.0,3.2,34.0,549.0,517.49,381.2
2016,8,11,9,45,596.5,200.5,3.1,34.5,649.5,621.75,456.81
2016,8,11,10,0,826.0,110.0,3.0,35.0,750.0,724.51,528.73
2016,8,11,10,15,835.5,112.0,2.95,35.5,786.5,766.1,553.49
2016,8,11,10,30,845.0,114.0,2.9,36.0,823.0,805.47,576.77
2016,8,11,10,45,851.5,116.0,2.85,36.5,852.5,839.86,596.47
2016,8,11,11,0,858.0,118.0,2.8,37.0,882.0,871.43,614.13
2016,8,11,11,15,862.5,119.0,2.85,37.0,904.0,897.26,629.98
2016,8,11,11,30,867.0,120.0,2.9,37.0,926.0,919.87,643.85
2016,8,11,11,45,863.0,126.0,2.95,37.5,938.5,935.97,652.33
2016,8,11,12,0,859.0,132.0,3.0,38.0,951.0,948.38,658.6
2016,8,11,12,15,860.0,132.0,3.1,38.0,957.0,956.34,663.95
2016,8,11,12,30,861.0,132.0,3.2,38.0,963.0,960.83,667.26
2016,8,11,12,45,656.5,277.5,3.3,38.0,910.0,922.94,642.98
2016,8,11,13,0,452.0,423.0,3.4,38.0,857.0,861.85,598.71
2016,8,11,13,15,429.0,416.5,3.5,38.0,825.0,829.43,578.77
2016,8,11,13,30,406.0,410.0,3.6,38.0,793.0,795.33,557.34
2016,8,11,13,45,619.5,274.5,3.7,38.0,845.5,856.56,604.2
2016,8,11,14,0,833.0,139.0,3.8,38.0,898.0,890.18,628.45
2016,8,11,14,15,826.0,137.5,3.85,38.0,872.0,862.53,611.3
2016,8,11,14,30,819.0,136.0,3.9,38.0,846.0,832.03,592.62
2016,8,11,14,45,809.0,134.5,3.95,38.0,812.5,802.65,574.6
2016,8,11,15,0,799.0,133.0,4.0,38.0,779.0,763.99,550.28
2016,8,11,15,15,787.0,130.5,4.0,37.5,740.0,720.79,523.44
2016,8,11,15,30,775.0,128.0,4.0,37.0,701.0,675.9,493.78
2016,8,11,15,45,760.5,124.0,4.0,37.0,656.5,626.48,459.26
2016,8,11,16,0,746.0,120.0,4.0,37.0,612.0,576.15,423.27
2016,8,11,16,15,725.0,115.5,3.95,36.5,563.0,521.08,383.7
2016,8,11,16,30,704.0,111.0,3.9,36.0,514.0,465.56,342.58
2016,8,11,16,45,680.0,105.0,3.85,36.0,462.5,408.35,298.32
2016,8,11,17,0,656.0,99.0,3.8,36.0,411.0,352.44,253.86
2016,8,11,17,15,618.5,93.0,3.65,35.5,357.5,293.7,206.93
2016,8,11,17,30,581.0,87.0,3.5,35.0,304.0,238.47,162.03
2016,8,11,17,45,529.0,78.5,3.4,35.0,251.0,181.79,116.54
2016,8,11,18,0,477.0,70.0,3.3,35.0,198.0,131.06,77.53
2016,8,11,18,15,398.0,59.5,2.95,34.5,148.5,82.65,45.26
2016,8,11,18,30,319.0,49.0,2.6,34.0,99.0,42.61,24.74
2016,8,11,18,45,203.0,33.5,2.3,33.5,60.5,26.08,14.61
2016,8,11,19,0,87.0,18.0,2.0,33.0,22.0,14.18,0.0
2016,8,11,19,15,43.5,9.0,2.05,32.5,11.0,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,63.5,19.0,3.05,25.5,25.5,15.48,0.0
2016,8,12,6,30,127.0,38.0,3.2,26.0,51.0,30.27,18.47
2016,8,12,6,45,229.5,54.0,3.35,26.5,95.5,45.22,28.55
2016,8,12,7,0,332.0,70.0,3.5,27.0,140.0,84.71,50.89
2016,8,12,7,15,400.0,81.5,3.55,27.5,191.0,128.38,81.25
2016,8,12,7,30,468.0,93.0,3.6,28.0,242.0,180.26,121.29
2016,8,12,7,45,527.5,98.5,3.65,29.0,297.0,235.03,165.29
2016,8,12,8,0,587.0,104.0,3.7,30.0,352.0,293.96,212.82
2016,8,12,8,15,621.0,110.0,3.65,30.5,405.0,349.68,258.22
2016,8,12,8,30,655.0,116.0,3.6,31.0,458.0,408.22,304.62
2016,8,12,8,45,686.0,118.5,3.6,32.0,510.0,464.37,347.37
2016,8,12,9,0,717.0,121.0,3.6,33.0,562.0,522.23,389.89
2016,8,12,9,15,735.5,125.0,3.4,33.5,609.0,575.33,427.9
2016,8,12,9,30,754.0,129.0,3.2,34.0,656.0,627.89,464.18
2016,8,12,9,45,768.5,131.5,3.05,34.5,698.0,675.67,496.09
2016,8,12,10,0,783.0,134.0,2.9,35.0,740.0,722.25,526.15
2016,8,12,10,15,793.5,136.5,2.7,35.5,776.0,764.24,551.03
2016,8,12,10,30,804.0,139.0,2.5,36.0,812.0,804.21,573.64
2016,8,12,10,45,665.5,243.0,2.35,36.5,813.5,817.88,577.41
2016,8,12,11,0,527.0,347.0,2.2,37.0,815.0,813.55,567.82
2016,8,12,11,15,676.5,247.5,2.15,37.5,864.5,870.01,605.92
2016,8,12,11,30,826.0,148.0,2.1,38.0,914.0,910.38,629.14
2016,8,12,11,45,806.0,165.0,2.05,38.5,922.5,931.9,639.76
2016,8,12,12,0,786.0,182.0,2.0,39.0,931.0,939.6,642.07
2016,8,12,12,15,787.5,182.5,2.05,39.0,937.0,948.21,647.51
2016,8,12,12,30,789.0,183.0,2.1,39.0,943.0,953.48,651.02
2016,8,12,12,45,537.0,328.5,2.15,39.0,845.0,858.11,588.94
2016,8,12,13,0,285.0,474.0,2.2,39.0,747.0,744.95,511.72
2016,8,12,13,15,530.0,330.0,2.2,39.0,831.5,845.18,583.07
2016,8,12,13,30,775.0,186.0,2.2,39.0,916.0,923.13,635.04
2016,8,12,13,45,767.5,186.0,2.25,39.5,897.0,903.08,621.56
2016,8,12,14,0,760.0,186.0,2.3,40.0,878.0,880.11,607.17
2016,8,12,14,15,752.5,183.5,2.25,39.5,852.0,852.01,591.35
2016,8,12,14,30,745.0,181.0,2.2,39.0,826.0,821.29,573.82
2016,8,12,14,45,717.5,188.5,2.2,39.0,789.5,785.3,551.62
2016,8,12,15,0,690.0,196.0,2.2,39.0,753.0,744.14,525.06
2016,8,12,15,15,675.5,191.5,2.15,39.0,714.5,700.49,496.61
2016,8,12,15,30,661.0,187.0,2.1,39.0,676.0,655.7,466.91
2016,8,12,15,45,434.5,244.0,2.1,39.0,557.0,525.81,376.74
2016,8,12,16,0,208.0,301.0,2.1,39.0,438.0,406.24,292.0
2016,8,12,16,15,394.0,231.0,2.05,38.5,464.5,442.88,320.24
2016,8,12,16,30,580.0,161.0,2.0,38.0,491.0,451.42,326.15
2016,8,12,16,45,549.0,152.5,1.95,38.0,440.0,391.84,281.75
2016,8,12,17,0,518.0,144.0,1.9,38.0,389.0,338.06,240.81
2016,8,12,17,15,476.0,133.5,1.8,37.5,336.5,281.54,197.63
2016,8,12,17,30,434.0,123.0,1.7,37.0,284.0,229.3,157.11
2016,8,12,17,45,380.5,109.5,1.6,36.5,233.0,176.65,116.82
2016,8,12,18,0,327.0,96.0,1.5,36.0,182.0,130.28,82.43
2016,8,12,18,15,254.0,78.0,1.35,35.0,135.0,85.21,52.09
2016,8,12,18,30,181.0,60.0,1.2,34.0,88.0,49.91,31.58
2016,8,12,18,45,90.5,38.0,1.05,33.5,52.0,30.18,17.59
2016,8,12,19,0,0.0,16.0,0.9,33.0,16.0,13.95,0.0
2016,8,12,19,15,0.0,8.0,0.9,32.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,14.0,16.0,1.45,26.0,17.5,13.93,0.0
2016,8,13,6,30,28.0,32.0,1.4,26.0,35.0,27.25,15.98
2016,8,13,6,45,84.0,61.0,1.35,26.0,77.0,50.33,33.93
2016,8,13,7,0,140.0,90.0,1.3,26.0,119.0,85.96,58.99
2016,8,13,7,15,166.0,105.0,1.3,26.0,150.0,114.19,80.11
2016,8,13,7,30,192.0,120.0,1.3,26.0,181.0,146.18,105.35
2016,8,13,7,45,150.5,146.5,1.3,26.5,200.0,170.81,127.09
2016,8,13,8,0,109.0,173.0,1.3,27.0,219.0,191.48,144.7
2016,8,13,8,15,199.5,192.0,1.25,27.0,290.5,251.93,190.43
2016,8,13,8,30,290.0,211.0,1.2,27.0,362.0,326.43,246.57
2016,8,13,8,45,396.5,210.5,1.15,27.0,440.5,402.69,303.33
2016,8,13,9,0,503.0,210.0,1.1,27.0,519.0,485.34,363.7
2016,8,13,9,15,417.5,255.0,1.05,27.0,525.5,503.06,375.12
2016,8,13,9,30,332.0,300.0,1.0,27.0,532.0,505.38,375.25
2016,8,13,9,45,347.0,317.5,0.95,27.5,573.5,549.52,404.78
2016,8,13,10,0,362.0,335.0,0.9,28.0,615.0,593.93,433.35
2016,8,13,10,15,225.5,366.5,0.9,28.0,544.0,525.28,383.18
2016,8,13,10,30,89.0,398.0,0.9,28.0,473.0,444.56,324.16
2016,8,13,10,45,97.5,406.5,0.95,28.0,491.0,463.68,338.15
2016,8,13,11,0,106.0,415.0,1.0,28.0,509.0,482.93,351.44
2016,8,13,11,15,80.0,418.5,1.05,28.0,491.0,466.26,338.93
2016,8,13,11,30,54.0,422.0,1.1,28.0,473.0,448.02,325.52
2016,8,13,11,45,96.5,453.5,1.15,28.5,545.0,520.15,375.82
2016,8,13,12,0,139.0,485.0,1.2,29.0,617.0,604.4,432.27
2016,8,13,12,15,132.5,487.0,1.2,29.0,614.0,601.91,429.55
2016,8,13,12,30,126.0,489.0,1.2,29.0,611.0,598.48,427.01
2016,8,13,12,45,113.5,484.0,1.25,29.0,593.5,570.02,408.1
2016,8,13,13,0,101.0,479.0,1.3,29.0,576.0,552.41,396.48
2016,8,13,13,15,80.0,458.0,1.3,28.5,534.5,510.59,368.54
2016,8,13,13,30,59.0,437.0,1.3,28.0,493.0,468.83,340.4
2016,8,13,13,45,91.5,446.0,1.3,28.0,530.5,505.94,367.54
2016,8,13,14,0,124.0,455.0,1.3,28.0,568.0,551.58,399.6
2016,8,13,14,15,224.5,428.0,1.3,28.0,624.5,609.19,441.6
2016,8,13,14,30,325.0,401.0,1.3,28.0,681.0,669.77,484.5
2016,8,13,14,45,335.5,380.0,1.3,28.0,659.5,645.88,468.82
2016,8,13,15,0,346.0,359.0,1.3,28.0,638.0,620.09,452.45
2016,8,13,15,15,262.0,354.5,1.3,27.5,559.5,537.96,396.05
2016,8,13,15,30,178.0,350.0,1.3,27.0,481.0,454.59,337.78
2016,8,13,15,45,303.0,299.5,1.3,27.0,505.5,485.63,362.95
2016,8,13,16,0,428.0,249.0,1.3,27.0,530.0,503.44,376.89
2016,8,13,16,15,346.0,244.5,1.3,27.0,460.0,423.84,318.65
2016,8,13,16,30,264.0,240.0,1.3,27.0,390.0,357.92,270.02
2016,8,13,16,45,135.0,196.0,1.3,27.0,272.5,239.92,181.83
2016,8,13,17,0,6.0,152.0,1.3,27.0,155.0,136.57,103.35
2016,8,13,17,15,3.0,132.5,1.25,26.5,134.0,117.66,89.22
2016,8,13,17,30,0.0,113.0,1.2,26.0,113.0,99.2,75.03
2016,8,13,17,45,0.0,92.5,1.15,26.0,92.5,81.0,60.53
2016,8,13,18,0,0.0,72.0,1.1,26.0,72.0,62.96,45.89
2016,8,13,18,15,0.0,53.0,1.05,25.5,53.0,46.38,32.26
2016,8,13,18,30,0.0,34.0,1.0,25.0,34.0,29.99,18.57
2016,8,13,18,45,0.0,20.0,1.0,25.0,20.0,17.61,8.26
2016,8,13,19,0,0.0,6.0,1.0,25.0,6.0,5.46,0.0
2016,8,13,19,15,0.0,3.0,0.95,25.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,12.5,4.6,24.0,12.5,11.01,0.0
2016,8,14,6,30,0.0,25.0,4.7,24.0,25.0,22.01,11.83
2016,8,14,6,45,3.0,47.0,4.85,24.0,48.0,40.4,27.01
2016,8,14,7,0,6.0,69.0,5.0,24.0,71.0,59.87,43.28
2016,8,14,7,15,17.5,91.5,5.15,24.0,97.5,81.72,60.97
2016,8,14,7,30,29.0,114.0,5.3,24.0,124.0,105.71,80.26
2016,8,14,7,45,17.5,126.5,5.45,24.5,133.0,115.59,88.55
2016,8,14,8,0,6.0,139.0,5.6,25.0,142.0,124.38,95.57
2016,8,14,8,15,3.0,91.5,5.75,25.0,93.0,82.14,61.26
2016,8,14,8,30,0.0,44.0,5.9,25.0,44.0,38.85,26.02
2016,8,14,8,45,39.5,155.5,6.05,25.5,180.0,160.45,123.39
2016,8,14,9,0,79.0,267.0,6.2,26.0,316.0,287.09,221.9
2016,8,14,9,15,56.5,272.0,6.15,26.0,308.0,283.07,217.95
2016,8,14,9,30,34.0,277.0,6.1,26.0,300.0,276.56,212.08
2016,8,14,9,45,61.5,318.0,6.1,26.0,364.0,336.66,258.05
2016,8,14,10,0,89.0,359.0,6.1,26.0,428.0,399.4,305.37
2016,8,14,10,15,55.5,332.5,5.95,26.0,376.0,352.33,268.56
2016,8,14,10,30,22.0,306.0,5.8,26.0,324.0,294.42,223.51
2016,8,14,10,45,174.0,360.5,5.7,26.0,514.0,494.79,377.22
2016,8,14,11,0,326.0,415.0,5.6,26.0,704.0,696.67,525.18
2016,8,14,11,15,175.5,384.5,5.45,26.0,541.0,530.83,401.19
2016,8,14,11,30,25.0,354.0,5.3,26.0,378.0,355.85,267.79
2016,8,14,11,45,180.5,401.5,5.15,26.0,573.5,560.47,422.74
2016,8,14,12,0,336.0,449.0,5.0,26.0,769.0,768.72,572.02
2016,8,14,12,15,172.5,317.0,4.8,26.0,481.0,485.3,366.61
2016,8,14,12,30,9.0,185.0,4.6,26.0,193.0,175.22,130.81
2016,8,14,12,45,8.0,176.0,4.45,26.0,183.5,166.04,124.12
2016,8,14,13,0,7.0,167.0,4.3,26.0,174.0,156.81,117.0
2016,8,14,13,15,3.5,134.0,4.1,26.0,137.5,123.42,91.15
2016,8,14,13,30,0.0,101.0,3.9,26.0,101.0,90.23,65.31
2016,8,14,13,45,6.5,178.5,3.7,26.0,185.0,166.29,124.47
2016,8,14,14,0,13.0,256.0,3.5,26.0,269.0,242.76,182.8
2016,8,14,14,15,10.5,223.5,3.35,26.0,234.0,210.27,158.1
2016,8,14,14,30,8.0,191.0,3.2,26.0,199.0,178.06,133.67
2016,8,14,14,45,35.0,276.5,3.1,26.0,305.5,285.04,215.86
2016,8,14,15,0,62.0,362.0,3.0,26.0,412.0,385.4,290.8
2016,8,14,15,15,31.0,228.0,3.0,26.0,253.0,232.79,176.4
2016,8,14,15,30,0.0,94.0,3.0,26.0,94.0,83.46,60.67
2016,8,14,15,45,0.0,95.0,3.0,26.0,95.0,84.31,61.64
2016,8,14,16,0,0.0,96.0,3.0,26.0,96.0,85.16,62.5
2016,8,14,16,15,0.0,105.0,3.0,25.5,105.0,93.13,69.19
2016,8,14,16,30,0.0,114.0,3.0,25.0,114.0,101.08,75.92
2016,8,14,16,45,6.5,137.5,3.0,25.0,140.5,124.7,95.06
2016,8,14,17,0,13.0,161.0,3.0,25.0,167.0,147.25,113.23
2016,8,14,17,15,8.0,141.0,2.95,24.5,144.5,126.74,97.39
2016,8,14,17,30,3.0,121.0,2.9,24.0,122.0,106.91,81.97
2016,8,14,17,45,1.5,99.5,2.85,24.0,100.0,87.25,66.16
2016,8,14,18,0,0.0,78.0,2.8,24.0,78.0,67.95,50.39
2016,8,14,18,15,0.0,57.5,2.6,23.5,57.5,50.03,35.5
2016,8,14,18,30,0.0,37.0,2.4,23.0,37.0,32.43,20.67
2016,8,14,18,45,0.0,22.0,2.25,23.0,22.0,19.39,9.56
2016,8,14,19,0,0.0,7.0,2.1,23.0,7.0,6.37,0.0
2016,8,14,19,15,0.0,3.5,2.0,22.5,3.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.0,2.45,21.0,12.0,10.91,0.0
2016,8,15,6,30,0.0,24.0,2.5,21.0,24.0,21.16,11.25
2016,8,15,6,45,0.0,45.5,2.6,21.5,45.5,39.17,26.34
2016,8,15,7,0,0.0,67.0,2.7,22.0,67.0,57.78,42.15
2016,8,15,7,15,9.0,89.0,2.75,22.0,91.5,78.47,59.13
2016,8,15,7,30,18.0,111.0,2.8,22.0,116.0,100.52,76.99
2016,8,15,7,45,9.0,102.0,2.85,22.5,104.5,92.21,70.31
2016,8,15,8,0,0.0,93.0,2.9,23.0,93.0,82.18,62.04
2016,8,15,8,15,0.0,118.5,2.9,23.0,118.5,104.81,80.16
2016,8,15,8,30,0.0,144.0,2.9,23.0,144.0,127.62,98.14
2016,8,15,8,45,1.0,155.0,2.95,23.0,155.5,138.14,106.15
2016,8,15,9,0,2.0,166.0,3.0,23.0,167.0,148.79,114.23
2016,8,15,9,15,2.0,164.0,2.9,23.0,165.5,147.26,112.63
2016,8,15,9,30,2.0,162.0,2.8,23.0,164.0,145.7,111.07
2016,8,15,9,45,1.0,144.0,2.75,23.5,145.0,129.0,97.41
2016,8,15,10,0,0.0,126.0,2.7,24.0,126.0,112.2,83.79
2016,8,15,10,15,0.0,128.5,2.6,24.0,128.5,114.53,85.46
2016,8,15,10,30,0.0,131.0,2.5,24.0,131.0,116.87,87.12
2016,8,15,10,45,6.5,192.5,2.45,24.0,198.5,178.21,134.8
2016,8,15,11,0,13.0,254.0,2.4,24.0,266.0,240.53,182.23
2016,8,15,11,15,11.5,230.5,2.3,24.0,241.0,218.1,164.78
2016,8,15,11,30,10.0,207.0,2.2,24.0,216.0,195.58,147.49
2016,8,15,11,45,5.0,154.5,2.15,24.5,159.0,143.31,106.93
2016,8,15,12,0,0.0,102.0,2.1,25.0,102.0,91.19,66.19
2016,8,15,12,15,1.5,124.5,2.05,25.0,126.5,112.99,83.23
2016,8,15,12,30,3.0,147.0,2.0,25.0,151.0,134.86,100.14
2016,8,15,12,45,6.0,171.5,2.0,25.0,178.5,160.04,119.56
2016,8,15,13,0,9.0,196.0,2.0,25.0,206.0,185.22,138.85
2016,8,15,13,15,14.5,262.0,1.95,25.0,276.5,250.94,188.53
2016,8,15,13,30,20.0,328.0,1.9,25.0,347.0,316.97,237.43
2016,8,15,13,45,10.0,211.0,1.9,25.0,220.5,199.21,149.26
2016,8,15,14,0,0.0,94.0,1.9,25.0,94.0,83.81,60.51
2016,8,15,14,15,3.0,131.5,1.9,25.0,134.5,120.13,89.16
2016,8,15,14,30,6.0,169.0,1.9,25.0,175.0,156.41,117.37
2016,8,15,14,45,9.5,209.5,1.9,25.0,218.5,195.76,147.73
2016,8,15,15,0,13.0,250.0,1.9,25.0,262.0,234.96,177.74
2016,8,15,15,15,7.5,203.0,1.9,24.5,210.0,187.32,141.81
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,140.49,106.06
2016,8,15,15,45,16.5,204.0,1.95,24.0,215.5,193.09,147.69
2016,8,15,16,0,31.0,252.0,2.0,24.0,273.0,249.23,191.36
2016,8,15,16,15,43.0,241.5,1.95,24.0,267.5,243.75,187.52
2016,8,15,16,30,55.0,231.0,1.9,24.0,262.0,236.87,182.64
2016,8,15,16,45,32.5,194.5,1.9,24.0,212.5,189.69,146.29
2016,8,15,17,0,10.0,158.0,1.9,24.0,163.0,143.5,110.43
2016,8,15,17,15,5.0,138.0,1.85,23.5,140.5,123.18,94.87
2016,8,15,17,30,0.0,118.0,1.8,23.0,118.0,103.55,79.59
2016,8,15,17,45,0.0,96.0,1.75,23.0,96.0,83.98,63.78
2016,8,15,18,0,0.0,74.0,1.7,23.0,74.0,64.6,47.83
2016,8,15,18,15,0.0,54.5,1.65,23.0,54.5,47.54,33.52
2016,8,15,18,30,0.0,35.0,1.6,23.0,35.0,30.78,19.3
2016,8,15,18,45,0.0,20.0,1.55,23.0,20.0,17.62,7.95
2016,8,15,19,0,0.0,5.0,1.5,23.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.5,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,5.0,2.55,21.0,5.0,4.55,0.0
2016,8,16,6,30,0.0,10.0,2.6,21.0,10.0,8.78,1.31
2016,8,16,6,45,0.0,19.5,2.65,21.5,19.5,17.15,8.37
2016,8,16,7,0,0.0,29.0,2.7,22.0,29.0,25.53,15.54
2016,8,16,7,15,0.0,40.5,2.75,22.0,40.5,35.71,24.16
2016,8,16,7,30,0.0,52.0,2.8,22.0,52.0,45.9,32.66
2016,8,16,7,45,0.0,62.0,2.85,22.5,62.0,54.77,39.86
2016,8,16,8,0,0.0,72.0,2.9,23.0,72.0,63.67,46.93
2016,8,16,8,15,0.0,94.5,2.85,23.0,94.5,83.63,63.01
2016,8,16,8,30,0.0,117.0,2.8,23.0,117.0,103.67,78.93
2016,8,16,8,45,18.0,178.5,2.8,23.5,190.0,167.83,129.6
2016,8,16,9,0,36.0,240.0,2.8,24.0,263.0,238.97,184.49
2016,8,16,9,15,31.5,252.0,2.7,24.0,273.0,249.97,192.22
2016,8,16,9,30,27.0,264.0,2.6,24.0,283.0,260.46,199.62
2016,8,16,9,45,49.5,306.5,2.55,24.5,344.0,318.24,242.84
2016,8,16,10,0,72.0,349.0,2.5,25.0,405.0,378.3,286.71
2016,8,16,10,15,78.0,361.5,2.35,25.0,425.0,398.62,300.83
2016,8,16,10,30,84.0,374.0,2.2,25.0,445.0,419.15,315.12
2016,8,16,10,45,53.0,348.0,2.1,25.5,393.5,371.08,278.12
2016,8,16,11,0,22.0,322.0,2.0,26.0,342.0,311.46,232.76
2016,8,16,11,15,20.5,321.0,1.9,26.0,340.0,309.94,231.47
2016,8,16,11,30,19.0,320.0,1.8,26.0,338.0,308.26,229.87
2016,8,16,11,45,89.5,402.0,1.7,26.0,486.5,465.05,344.64
2016,8,16,12,0,160.0,484.0,1.6,26.0,635.0,626.31,456.01
2016,8,16,12,15,96.5,440.5,1.55,26.0,532.5,512.18,374.68
2016,8,16,12,30,33.0,397.0,1.5,26.0,430.0,408.54,300.44
2016,8,16,12,45,108.5,442.5,1.5,26.5,546.5,538.52,393.73
2016,8,16,13,0,184.0,488.0,1.5,27.0,663.0,655.15,472.92
2016,8,16,13,15,110.0,440.5,1.55,27.0,545.0,535.71,389.69
2016,8,16,13,30,36.0,393.0,1.6,27.0,427.0,405.67,297.81
2016,8,16,13,45,18.0,222.0,1.7,27.0,239.0,223.55,166.2
2016,8,16,14,0,0.0,51.0,1.8,27.0,51.0,45.36,30.04
2016,8,16,14,15,8.0,164.0,1.85,26.5,171.0,153.96,114.88
2016,8,16,14,30,16.0,277.0,1.9,26.0,291.0,263.75,198.29
2016,8,16,14,45,93.0,333.0,2.0,26.0,408.0,386.83,291.31
2016,8,16,15,0,170.0,389.0,2.1,26.0,525.0,505.14,377.89
2016,8,16,15,15,93.0,318.0,2.2,26.0,392.0,364.08,274.64
2016,8,16,15,30,16.0,247.0,2.3,26.0,259.0,232.9,176.06
2016,8,16,15,45,17.5,239.5,2.4,26.0,252.0,226.06,171.72
2016,8,16,16,0,19.0,232.0,2.5,26.0,245.0,219.02,166.85
2016,8,16,16,15,11.0,199.0,2.5,25.5,206.5,183.48,140.07
2016,8,16,16,30,3.0,166.0,2.5,25.0,168.0,149.0,113.78
2016,8,16,16,45,21.0,172.0,2.55,25.0,182.5,161.89,124.39
2016,8,16,17,0,39.0,178.0,2.6,25.0,197.0,174.64,134.56
2016,8,16,17,15,35.5,155.0,2.45,24.5,170.5,149.62,115.06
2016,8,16,17,30,32.0,132.0,2.3,24.0,144.0,125.16,95.77
2016,8,16,17,45,23.5,109.5,2.2,24.0,117.5,100.73,76.22
2016,8,16,18,0,15.0,87.0,2.1,24.0,91.0,77.48,57.47
2016,8,16,18,15,7.5,65.0,1.95,23.5,67.0,56.56,40.48
2016,8,16,18,30,0.0,43.0,1.8,23.0,43.0,36.97,24.22
2016,8,16,18,45,0.0,25.0,1.7,23.0,25.0,21.78,10.79
2016,8,16,19,0,0.0,7.0,1.6,23.0,7.0,6.37,0.0
2016,8,16,19,15,0.0,3.5,1.55,23.0,3.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,9.55,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,18.5,8.79
2016,8,17,6,45,0.0,41.5,2.5,23.5,41.5,36.0,23.49
2016,8,17,7,0,0.0,62.0,2.6,24.0,62.0,53.75,38.47
2016,8,17,7,15,4.0,84.0,2.7,24.0,85.0,73.66,54.91
2016,8,17,7,30,8.0,106.0,2.8,24.0,108.0,94.31,71.71
2016,8,17,7,45,50.0,137.5,2.95,24.5,157.5,135.4,103.47
2016,8,17,8,0,92.0,169.0,3.1,25.0,207.0,181.48,139.26
2016,8,17,8,15,65.5,185.0,3.15,25.0,214.5,191.96,148.05
2016,8,17,8,30,39.0,201.0,3.2,25.0,222.0,199.21,153.74
2016,8,17,8,45,135.0,234.5,3.25,25.5,315.5,286.47,221.08
2016,8,17,9,0,231.0,268.0,3.3,26.0,409.0,380.26,292.17
2016,8,17,9,15,234.5,292.5,3.3,26.0,445.5,418.69,320.51
2016,8,17,9,30,238.0,317.0,3.3,26.0,482.0,456.99,348.44
2016,8,17,9,45,207.0,343.0,3.3,26.5,493.0,472.08,357.65
2016,8,17,10,0,176.0,369.0,3.3,27.0,504.0,483.96,364.28
2016,8,17,10,15,230.5,380.5,3.3,27.0,566.5,546.44,409.86
2016,8,17,10,30,285.0,392.0,3.3,27.0,629.0,621.34,463.15
2016,8,17,10,45,202.5,414.5,3.3,27.5,586.0,573.81,425.98
2016,8,17,11,0,120.0,437.0,3.3,28.0,543.0,529.76,391.47
2016,8,17,11,15,164.0,450.5,3.3,28.0,599.5,587.17,432.86
2016,8,17,11,30,208.0,464.0,3.3,28.0,656.0,645.81,474.07
2016,8,17,11,45,225.0,469.0,3.3,28.0,680.0,671.26,491.42
2016,8,17,12,0,242.0,474.0,3.3,28.0,704.0,696.06,508.45
2016,8,17,12,15,260.5,473.0,3.3,28.0,721.5,726.86,529.46
2016,8,17,12,30,279.0,472.0,3.3,28.0,739.0,745.22,542.13
2016,8,17,12,45,148.5,394.0,3.3,28.5,536.0,530.41,390.7
2016,8,17,13,0,18.0,316.0,3.3,29.0,333.0,304.87,225.15
2016,8,17,13,15,18.5,316.5,3.25,29.0,334.0,305.54,226.33
2016,8,17,13,30,19.0,317.0,3.2,29.0,335.0,306.08,226.82
2016,8,17,13,45,20.5,324.5,3.2,29.0,343.5,313.94,232.78
2016,8,17,14,0,22.0,332.0,3.2,29.0,352.0,321.65,238.63
2016,8,17,14,15,121.5,376.0,3.15,28.5,480.5,471.39,350.79
2016,8,17,14,30,221.0,420.0,3.1,28.0,609.0,593.89,439.93
2016,8,17,14,45,183.5,403.5,3.1,28.0,556.0,538.53,399.95
2016,8,17,15,0,146.0,387.0,3.1,28.0,503.0,485.1,361.81
2016,8,17,15,15,106.5,355.0,3.05,28.0,437.5,409.77,307.31
2016,8,17,15,30,67.0,323.0,3.0,28.0,372.0,346.2,260.57
2016,8,17,15,45,33.5,233.0,2.95,28.0,257.5,235.83,178.15
2016,8,17,16,0,0.0,143.0,2.9,28.0,143.0,127.23,94.75
2016,8,17,16,15,3.5,160.0,2.8,27.5,162.5,144.31,108.78
2016,8,17,16,30,7.0,177.0,2.7,27.0,182.0,160.91,122.32
2016,8,17,16,45,3.5,152.5,2.65,27.0,155.0,136.8,103.77
2016,8,17,17,0,0.0,128.0,2.6,27.0,128.0,113.24,85.55
2016,8,17,17,15,0.0,110.5,2.45,26.5,110.5,97.55,73.5
2016,8,17,17,30,0.0,93.0,2.3,26.0,93.0,81.94,61.29
2016,8,17,17,45,0.0,75.5,2.15,25.5,75.5,66.44,48.91
2016,8,17,18,0,0.0,58.0,2.0,25.0,58.0,51.06,36.36
2016,8,17,18,15,0.0,42.5,1.9,24.5,42.5,37.51,25.07
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,23.79,13.49
2016,8,17,18,45,0.0,15.5,1.75,24.0,15.5,13.64,4.32
2016,8,17,19,0,0.0,4.0,1.7,24.0,4.0,3.64,0.0
2016,8,17,19,15,0.0,2.0,1.8,23.5,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,14.0,1.3,22.0,14.0,12.73,0.0
2016,8,18,6,30,0.0,28.0,1.4,22.0,28.0,24.18,13.12
2016,8,18,6,45,22.5,49.5,1.55,22.5,54.0,42.21,28.26
2016,8,18,7,0,45.0,71.0,1.7,23.0,80.0,64.76,45.86
2016,8,18,7,15,60.0,94.5,1.75,23.0,110.5,91.06,66.92
2016,8,18,7,30,75.0,118.0,1.8,23.0,141.0,119.58,89.94
2016,8,18,7,45,355.0,101.5,1.9,23.5,244.0,194.41,142.15
2016,8,18,8,0,635.0,85.0,2.0,24.0,347.0,300.19,221.97
2016,8,18,8,15,359.0,151.0,2.05,24.0,303.0,288.92,220.58
2016,8,18,8,30,83.0,217.0,2.1,24.0,259.0,234.05,180.79
2016,8,18,8,45,171.0,240.0,2.2,24.5,339.5,310.52,239.63
2016,8,18,9,0,259.0,263.0,2.3,25.0,420.0,397.95,305.43
2016,8,18,9,15,145.0,266.5,2.3,25.0,356.0,340.24,260.78
2016,8,18,9,30,31.0,270.0,2.3,25.0,292.0,269.36,205.21
2016,8,18,9,45,98.0,319.5,2.3,25.5,393.5,365.81,278.13
2016,8,18,10,0,165.0,369.0,2.3,26.0,495.0,476.6,358.62
2016,8,18,10,15,191.5,386.5,2.25,26.0,540.5,522.38,390.65
2016,8,18,10,30,218.0,404.0,2.2,26.0,586.0,569.5,423.5
2016,8,18,10,45,231.5,418.0,2.15,26.0,617.5,603.1,446.22
2016,8,18,11,0,245.0,432.0,2.1,26.0,649.0,646.81,475.55
2016,8,18,11,15,240.0,445.5,2.05,26.0,662.5,652.51,478.37
2016,8,18,11,30,235.0,459.0,2.0,26.0,676.0,667.14,487.42
2016,8,18,11,45,245.5,465.0,1.95,26.5,694.0,699.02,507.34
2016,8,18,12,0,256.0,471.0,1.9,27.0,712.0,719.03,519.12
2016,8,18,12,15,280.0,467.5,1.85,27.0,733.5,741.63,534.13
2016,8,18,12,30,304.0,464.0,1.8,27.0,755.0,762.96,548.2
2016,8,18,12,45,307.5,462.0,1.8,27.0,755.0,764.26,548.99
2016,8,18,13,0,311.0,460.0,1.8,27.0,755.0,763.87,548.91
2016,8,18,13,15,181.5,441.0,1.75,27.0,613.0,606.22,440.41
2016,8,18,13,30,52.0,422.0,1.7,27.0,471.0,450.08,329.56
2016,8,18,13,45,242.0,398.5,1.7,27.0,617.0,624.45,457.47
2016,8,18,14,0,432.0,375.0,1.7,27.0,763.0,776.63,562.67
2016,8,18,14,15,464.0,353.0,1.7,27.0,758.5,771.33,559.06
2016,8,18,14,30,496.0,331.0,1.7,27.0,754.0,762.32,554.46
2016,8,18,14,45,257.5,305.0,1.75,27.0,524.0,514.02,381.86
2016,8,18,15,0,19.0,279.0,1.8,27.0,294.0,266.65,199.02
2016,8,18,15,15,403.5,196.5,1.85,26.5,489.0,504.3,383.99
2016,8,18,15,30,788.0,114.0,1.9,26.0,684.0,677.18,511.06
2016,8,18,15,45,681.0,151.5,1.95,26.0,621.0,607.59,458.85
2016,8,18,16,0,574.0,189.0,2.0,26.0,558.0,539.32,408.69
2016,8,18,16,15,413.0,212.0,2.0,26.0,466.0,439.43,334.39
2016,8,18,16,30,252.0,235.0,2.0,26.0,374.0,349.57,266.67
2016,8,18,16,45,398.0,179.5,2.05,26.0,373.0,351.84,267.7
2016,8,18,17,0,544.0,124.0,2.1,26.0,372.0,334.95,251.21
2016,8,18,17,15,557.0,102.5,2.0,25.5,326.5,284.24,208.57
2016,8,18,17,30,570.0,81.0,1.9,25.0,281.0,231.17,162.76
2016,8,18,17,45,514.5,72.5,1.85,25.0,228.5,174.07,115.43
2016,8,18,18,0,459.0,64.0,1.8,25.0,176.0,123.46,75.22
2016,8,18,18,15,372.0,53.0,1.85,24.5,128.0,74.94,41.93
2016,8,18,18,30,285.0,42.0,1.9,24.0,80.0,36.08,21.19
2016,8,18,18,45,142.5,26.5,1.95,24.0,45.5,20.74,8.92
2016,8,18,19,0,0.0,11.0,2.0,24.0,11.0,10.01,0.0
2016,8,18,19,15,0.0,5.5,2.1,23.5,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,12.28,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,23.37,12.21
2016,8,19,6,45,26.5,49.5,2.4,23.5,54.5,42.33,28.1
2016,8,19,7,0,53.0,72.0,2.6,24.0,82.0,66.37,46.64
2016,8,19,7,15,75.0,95.0,2.8,24.0,115.0,94.64,68.95
2016,8,19,7,30,97.0,118.0,3.0,24.0,148.0,125.94,94.04
2016,8,19,7,45,339.5,109.0,3.2,24.5,243.5,197.81,145.21
2016,8,19,8,0,582.0,100.0,3.4,25.0,339.0,297.9,221.57
2016,8,19,8,15,617.0,106.0,3.5,25.5,392.5,354.42,268.38
2016,8,19,8,30,652.0,112.0,3.6,26.0,446.0,413.87,316.44
2016,8,19,8,45,424.5,191.5,3.7,26.5,418.5,406.96,312.55
2016,8,19,9,0,197.0,271.0,3.8,27.0,391.0,365.51,279.88
2016,8,19,9,15,479.5,196.0,3.8,27.0,518.5,494.46,379.8
2016,8,19,9,30,762.0,121.0,3.8,27.0,646.0,638.1,488.17
2016,8,19,9,45,609.0,205.5,3.8,27.5,642.5,648.7,491.3
2016,8,19,10,0,456.0,290.0,3.8,28.0,639.0,638.01,479.21
2016,8,19,10,15,640.5,206.0,3.75,28.0,722.5,727.68,546.17
2016,8,19,10,30,825.0,122.0,3.7,28.0,806.0,812.13,604.97
2016,8,19,10,45,531.0,278.0,3.7,28.5,724.0,746.29,553.17
2016,8,19,11,0,237.0,434.0,3.7,29.0,642.0,632.57,465.21
2016,8,19,11,15,192.5,449.5,3.65,29.0,621.5,614.17,451.2
2016,8,19,11,30,148.0,465.0,3.6,29.0,601.0,592.94,434.66
2016,8,19,11,45,180.5,471.5,3.6,29.0,640.5,633.65,463.65
2016,8,19,12,0,213.0,478.0,3.6,29.0,680.0,674.34,492.09
2016,8,19,12,15,185.0,483.0,3.55,29.0,658.5,654.4,477.06
2016,8,19,12,30,157.0,488.0,3.5,29.0,637.0,633.07,461.4
2016,8,19,12,45,225.0,476.0,3.45,29.0,690.0,687.31,500.67
2016,8,19,13,0,293.0,464.0,3.4,29.0,743.0,751.63,545.62
2016,8,19,13,15,203.5,465.0,3.35,29.0,658.0,651.84,475.16
2016,8,19,13,30,114.0,466.0,3.3,29.0,573.0,564.59,412.75
2016,8,19,13,45,95.0,446.5,3.25,29.0,534.5,513.25,377.01
2016,8,19,14,0,76.0,427.0,3.2,29.0,496.0,474.11,349.27
2016,8,19,14,15,227.0,399.5,3.1,29.0,595.0,588.66,434.77
2016,8,19,14,30,378.0,372.0,3.0,29.0,694.0,692.91,509.78
2016,8,19,14,45,576.5,256.0,2.95,29.0,723.5,742.12,548.21
2016,8,19,15,0,775.0,140.0,2.9,29.0,753.0,760.59,564.74
2016,8,19,15,15,762.0,137.0,2.7,29.0,713.5,716.26,533.95
2016,8,19,15,30,749.0,134.0,2.5,29.0,674.0,670.41,501.24
2016,8,19,15,45,539.0,201.5,2.4,29.0,576.5,559.11,419.42
2016,8,19,16,0,329.0,269.0,2.3,29.0,479.0,459.55,345.16
2016,8,19,16,15,498.0,193.0,2.15,28.5,481.5,469.52,354.47
2016,8,19,16,30,667.0,117.0,2.0,28.0,484.0,456.87,344.72
2016,8,19,16,45,462.5,148.5,1.9,28.0,390.5,352.4,265.24
2016,8,19,17,0,258.0,180.0,1.8,28.0,297.0,268.42,201.84
2016,8,19,17,15,245.0,156.0,1.7,27.5,255.5,224.7,167.53
2016,8,19,17,30,232.0,132.0,1.6,27.0,214.0,182.43,133.53
2016,8,19,17,45,320.0,101.5,1.55,26.5,191.5,158.27,109.68
2016,8,19,18,0,408.0,71.0,1.5,26.0,169.0,120.67,74.79
2016,8,19,18,15,318.0,58.0,1.55,25.5,121.5,73.54,42.53
2016,8,19,18,30,228.0,45.0,1.6,25.0,74.0,37.68,22.78
2016,8,19,18,45,122.0,27.0,1.7,25.0,41.5,21.16,8.39
2016,8,19,19,0,16.0,9.0,1.8,25.0,9.0,8.19,0.0
2016,8,19,19,15,8.0,4.5,1.95,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
