Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,23.0,2.5,2.27,0.0
2016,8,20,6,30,0.0,5.0,1.9,23.0,5.0,4.38,0.0
2016,8,20,6,45,0.0,10.5,2.0,23.5,10.5,9.21,1.8
2016,8,20,7,0,0.0,16.0,2.1,24.0,16.0,14.06,5.93
2016,8,20,7,15,0.0,22.5,2.15,24.0,22.5,19.79,10.77
2016,8,20,7,30,0.0,29.0,2.2,24.0,29.0,25.53,15.56
2016,8,20,7,45,0.0,40.5,2.3,24.0,40.5,35.71,23.93
2016,8,20,8,0,0.0,52.0,2.4,24.0,52.0,45.9,32.22
2016,8,20,8,15,0.0,70.0,2.5,24.0,70.0,61.9,45.14
2016,8,20,8,30,0.0,88.0,2.6,24.0,88.0,77.93,57.92
2016,8,20,8,45,0.0,97.5,2.75,24.5,97.5,86.42,64.38
2016,8,20,9,0,0.0,107.0,2.9,25.0,107.0,94.95,70.8
2016,8,20,9,15,0.0,109.0,2.9,25.0,109.0,96.78,72.02
2016,8,20,9,30,0.0,111.0,2.9,25.0,111.0,98.63,73.26
2016,8,20,9,45,2.5,145.5,2.95,25.5,147.5,131.52,98.78
2016,8,20,10,0,5.0,180.0,3.0,26.0,184.0,164.87,124.24
2016,8,20,10,15,5.5,178.5,2.95,26.0,183.0,164.22,123.44
2016,8,20,10,30,6.0,177.0,2.9,26.0,182.0,163.58,122.76
2016,8,20,10,45,7.0,182.0,2.9,26.0,188.5,169.32,127.01
2016,8,20,11,0,8.0,187.0,2.9,26.0,195.0,175.09,131.3
2016,8,20,11,15,9.0,199.5,2.85,26.0,208.0,187.76,140.84
2016,8,20,11,30,10.0,212.0,2.8,26.0,221.0,200.46,150.37
2016,8,20,11,45,10.5,218.0,2.8,26.5,228.0,206.74,154.7
2016,8,20,12,0,11.0,224.0,2.8,27.0,235.0,212.97,159.02
2016,8,20,12,15,10.0,208.5,2.7,27.0,219.0,197.9,147.53
2016,8,20,12,30,9.0,193.0,2.6,27.0,203.0,182.77,136.05
2016,8,20,12,45,10.5,212.5,2.55,27.0,223.5,202.13,150.73
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,221.45,165.27
2016,8,20,13,15,16.0,278.5,2.45,27.0,294.0,268.14,200.19
2016,8,20,13,30,20.0,325.0,2.4,27.0,344.0,314.95,234.71
2016,8,20,13,45,10.0,195.0,2.35,27.0,204.5,184.81,137.54
2016,8,20,14,0,0.0,65.0,2.3,27.0,65.0,57.83,39.85
2016,8,20,14,15,0.0,60.5,2.15,26.5,60.5,53.79,36.9
2016,8,20,14,30,0.0,56.0,2.0,26.0,56.0,49.75,33.86
2016,8,20,14,45,0.0,43.0,1.95,26.0,43.0,38.15,24.74
2016,8,20,15,0,0.0,30.0,1.9,26.0,30.0,26.59,15.6
2016,8,20,15,15,0.0,25.5,1.75,26.0,25.5,22.58,12.44
2016,8,20,15,30,0.0,21.0,1.6,26.0,21.0,18.58,9.28
2016,8,20,15,45,3.5,105.5,1.45,26.0,108.0,95.99,71.04
2016,8,20,16,0,7.0,190.0,1.3,26.0,195.0,174.0,131.98
2016,8,20,16,15,3.5,127.5,1.15,25.5,130.0,115.23,86.48
2016,8,20,16,30,0.0,65.0,1.0,25.0,65.0,57.49,40.98
2016,8,20,16,45,48.0,126.0,0.85,25.0,147.5,135.23,103.23
2016,8,20,17,0,96.0,187.0,0.7,25.0,230.0,205.44,157.19
2016,8,20,17,15,287.5,143.0,0.6,25.0,247.5,227.11,169.23
2016,8,20,17,30,479.0,99.0,0.5,25.0,265.0,221.17,156.35
2016,8,20,17,45,412.0,89.0,0.4,25.0,213.0,166.0,112.01
2016,8,20,18,0,345.0,79.0,0.3,25.0,161.0,118.8,75.8
2016,8,20,18,15,258.0,63.0,0.35,24.5,115.0,73.16,44.43
2016,8,20,18,30,171.0,47.0,0.4,24.0,69.0,39.28,27.02
2016,8,20,18,45,85.5,23.5,0.45,24.0,34.5,19.14,6.2
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,2.65,21.0,9.5,8.64,0.0
2016,8,21,6,30,0.0,19.0,2.6,21.0,19.0,16.74,6.9
2016,8,21,6,45,0.0,38.5,2.6,21.0,38.5,33.53,21.64
2016,8,21,7,0,0.0,58.0,2.6,21.0,58.0,50.48,36.21
2016,8,21,7,15,2.5,80.0,2.55,21.0,81.0,70.2,52.78
2016,8,21,7,30,5.0,102.0,2.5,21.0,104.0,90.48,69.55
2016,8,21,7,45,2.5,100.5,2.5,21.5,101.5,89.33,68.46
2016,8,21,8,0,0.0,99.0,2.5,22.0,99.0,87.54,66.72
2016,8,21,8,15,18.0,148.0,2.55,22.0,157.0,138.46,107.58
2016,8,21,8,30,36.0,197.0,2.6,22.0,215.0,195.35,152.58
2016,8,21,8,45,44.5,223.5,2.65,22.5,248.5,226.96,176.7
2016,8,21,9,0,53.0,250.0,2.7,23.0,282.0,259.62,201.35
2016,8,21,9,15,55.5,273.0,2.6,23.0,309.0,286.24,221.23
2016,8,21,9,30,58.0,296.0,2.5,23.0,336.0,313.1,241.07
2016,8,21,9,45,88.5,329.5,2.45,23.5,395.0,370.27,283.5
2016,8,21,10,0,119.0,363.0,2.4,24.0,454.0,438.69,333.13
2016,8,21,10,15,137.5,384.5,2.1,24.0,495.0,480.34,362.14
2016,8,21,10,30,156.0,406.0,1.8,24.0,536.0,522.97,391.21
2016,8,21,10,45,227.5,412.0,1.5,24.5,608.0,597.06,441.88
2016,8,21,11,0,299.0,418.0,1.2,25.0,680.0,685.16,499.12
2016,8,21,11,15,214.5,439.0,0.95,25.0,629.5,626.12,453.91
2016,8,21,11,30,130.0,460.0,0.7,25.0,579.0,573.09,413.67
2016,8,21,11,45,178.5,467.0,0.45,25.5,633.5,629.36,449.32
2016,8,21,12,0,227.0,474.0,0.2,26.0,688.0,686.07,482.41
2016,8,21,12,15,176.5,478.0,0.5,26.0,645.0,643.22,456.28
2016,8,21,12,30,126.0,482.0,0.8,26.0,602.0,598.75,429.04
2016,8,21,12,45,91.0,458.5,1.1,26.0,545.0,528.31,383.39
2016,8,21,13,0,56.0,435.0,1.4,26.0,488.0,470.29,344.33
2016,8,21,13,15,91.5,451.0,1.55,26.0,536.5,519.53,380.92
2016,8,21,13,30,127.0,467.0,1.7,26.0,585.0,579.53,423.79
2016,8,21,13,45,91.0,435.5,1.9,26.0,519.0,499.85,368.33
2016,8,21,14,0,55.0,404.0,2.1,26.0,453.0,433.43,321.57
2016,8,21,14,15,44.0,373.5,2.2,25.5,411.5,391.79,292.79
2016,8,21,14,30,33.0,343.0,2.3,25.0,370.0,350.8,263.81
2016,8,21,14,45,37.5,337.5,2.45,25.0,367.5,347.48,262.26
2016,8,21,15,0,42.0,332.0,2.6,25.0,365.0,343.69,260.21
2016,8,21,15,15,40.5,312.0,2.6,25.0,342.5,321.02,243.8
2016,8,21,15,30,39.0,292.0,2.6,25.0,320.0,298.46,227.41
2016,8,21,15,45,37.0,271.5,2.65,25.0,297.0,275.23,210.41
2016,8,21,16,0,35.0,251.0,2.7,25.0,274.0,252.21,193.41
2016,8,21,16,15,27.5,223.5,2.65,25.0,241.0,219.86,168.91
2016,8,21,16,30,20.0,196.0,2.6,25.0,208.0,184.85,142.1
2016,8,21,16,45,139.5,186.5,2.55,25.0,250.0,235.25,181.66
2016,8,21,17,0,259.0,177.0,2.5,25.0,292.0,266.63,204.0
2016,8,21,17,15,249.0,152.5,2.35,24.5,250.5,223.29,168.86
2016,8,21,17,30,239.0,128.0,2.2,24.0,209.0,181.04,134.13
2016,8,21,17,45,215.5,106.0,2.1,24.0,169.0,139.48,99.92
2016,8,21,18,0,192.0,84.0,2.0,24.0,129.0,100.93,68.75
2016,8,21,18,15,149.5,63.0,1.9,23.5,92.0,64.96,41.98
2016,8,21,18,30,107.0,42.0,1.8,23.0,55.0,34.77,23.29
2016,8,21,18,45,53.5,21.0,1.7,23.0,27.5,17.17,3.9
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,22.5,1.0,0.88,0.0
2016,8,22,7,0,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,8,22,7,15,0.0,3.0,2.35,23.5,3.0,2.63,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.51,0.0
2016,8,22,7,45,32.5,83.0,2.45,24.5,96.0,83.56,62.2
2016,8,22,8,0,65.0,162.0,2.5,25.0,188.0,167.8,129.09
2016,8,22,8,15,53.0,180.5,2.6,25.0,204.5,184.52,142.37
2016,8,22,8,30,41.0,199.0,2.7,25.0,221.0,199.8,154.22
2016,8,22,8,45,61.0,230.5,2.85,25.5,266.0,242.36,186.75
2016,8,22,9,0,81.0,262.0,3.0,26.0,311.0,287.3,220.6
2016,8,22,9,15,82.0,285.5,3.05,26.0,338.5,315.01,241.11
2016,8,22,9,30,83.0,309.0,3.1,26.0,366.0,342.75,261.45
2016,8,22,9,45,209.5,322.5,3.2,26.5,478.5,459.03,349.04
2016,8,22,10,0,336.0,336.0,3.3,27.0,591.0,587.13,442.24
2016,8,22,10,15,333.5,355.5,3.35,27.0,619.5,619.07,463.68
2016,8,22,10,30,331.0,375.0,3.4,27.0,648.0,649.68,484.47
2016,8,22,10,45,209.0,398.0,3.45,27.5,573.0,568.44,423.07
2016,8,22,11,0,87.0,421.0,3.5,28.0,498.0,477.87,354.39
2016,8,22,11,15,61.0,401.0,3.5,28.0,456.0,437.01,324.42
2016,8,22,11,30,35.0,381.0,3.5,28.0,414.0,394.7,292.94
2016,8,22,11,45,450.5,252.5,3.55,28.0,675.0,701.39,523.81
2016,8,22,12,0,866.0,124.0,3.6,28.0,936.0,968.19,705.52
2016,8,22,12,15,867.5,124.5,3.6,28.0,942.0,976.79,708.82
2016,8,22,12,30,869.0,125.0,3.6,28.0,948.0,981.79,711.91
2016,8,22,12,45,869.5,124.5,3.6,28.5,945.5,981.25,710.12
2016,8,22,13,0,870.0,124.0,3.6,29.0,943.0,977.08,706.15
2016,8,22,13,15,612.5,274.5,3.6,29.0,848.0,886.74,645.37
2016,8,22,13,30,355.0,425.0,3.6,29.0,753.0,767.39,558.49
2016,8,22,13,45,605.0,273.5,3.6,29.0,818.0,857.98,628.11
2016,8,22,14,0,855.0,122.0,3.6,29.0,883.0,908.82,664.09
2016,8,22,14,15,849.0,120.5,3.6,29.0,856.5,880.44,645.58
2016,8,22,14,30,843.0,119.0,3.6,29.0,830.0,849.06,625.6
2016,8,22,14,45,650.0,210.0,3.6,29.0,744.5,762.21,566.14
2016,8,22,15,0,457.0,301.0,3.6,29.0,659.0,668.23,497.23
2016,8,22,15,15,626.5,207.0,3.6,29.0,669.5,688.18,515.96
2016,8,22,15,30,796.0,113.0,3.6,29.0,680.0,684.69,517.02
2016,8,22,15,45,773.5,112.5,3.6,29.0,633.0,631.52,478.51
2016,8,22,16,0,751.0,112.0,3.6,29.0,586.0,578.14,439.2
2016,8,22,16,15,728.5,108.0,3.4,28.5,536.0,521.43,396.88
2016,8,22,16,30,706.0,104.0,3.2,28.0,486.0,464.75,353.35
2016,8,22,16,45,670.5,100.5,3.05,28.0,432.0,403.83,304.86
2016,8,22,17,0,635.0,97.0,2.9,28.0,378.0,345.55,257.26
2016,8,22,17,15,591.5,90.5,2.7,27.5,323.5,284.79,207.4
2016,8,22,17,30,548.0,84.0,2.5,27.0,269.0,228.41,160.35
2016,8,22,17,45,481.0,75.5,2.35,26.5,216.0,170.12,112.99
2016,8,22,18,0,414.0,67.0,2.2,26.0,163.0,117.89,72.31
2016,8,22,18,15,318.5,54.0,2.25,25.5,115.5,70.01,39.67
2016,8,22,18,30,223.0,41.0,2.3,25.0,68.0,34.15,22.43
2016,8,22,18,45,111.5,20.5,2.35,25.0,34.0,16.08,1.82
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.7,23.0,19.5,13.64,0.0
2016,8,23,6,30,110.0,30.0,3.8,23.0,39.0,24.12,11.63
2016,8,23,6,45,214.0,47.0,3.9,23.5,82.0,45.0,26.35
2016,8,23,7,0,318.0,64.0,4.0,24.0,125.0,86.58,52.34
2016,8,23,7,15,393.0,76.0,4.2,24.0,176.5,132.46,86.16
2016,8,23,7,30,468.0,88.0,4.4,24.0,228.0,187.55,130.37
2016,8,23,7,45,530.5,93.5,4.6,24.5,283.5,244.84,178.08
2016,8,23,8,0,593.0,99.0,4.8,25.0,339.0,306.58,229.65
2016,8,23,8,15,629.0,105.0,4.9,25.5,393.0,364.57,278.12
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,425.59,327.8
2016,8,23,8,45,703.5,111.0,5.1,26.5,501.0,484.66,374.8
2016,8,23,9,0,742.0,111.0,5.2,27.0,555.0,546.16,422.42
2016,8,23,9,15,761.0,114.5,5.2,27.0,603.5,600.68,464.18
2016,8,23,9,30,780.0,118.0,5.2,27.0,652.0,654.9,504.73
2016,8,23,9,45,803.5,116.0,5.2,27.5,697.0,706.21,541.38
2016,8,23,10,0,827.0,114.0,5.2,28.0,742.0,752.08,571.95
2016,8,23,10,15,837.5,116.5,5.2,28.0,779.0,795.29,601.08
2016,8,23,10,30,848.0,119.0,5.2,28.0,816.0,836.27,628.43
2016,8,23,10,45,860.5,117.5,5.25,28.5,847.0,872.62,651.34
2016,8,23,11,0,873.0,116.0,5.3,29.0,878.0,906.4,672.34
2016,8,23,11,15,878.0,117.0,5.25,29.0,900.5,932.95,689.12
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,956.19,703.68
2016,8,23,11,45,886.0,119.5,5.2,29.5,937.5,974.58,713.9
2016,8,23,12,0,889.0,121.0,5.2,30.0,952.0,989.39,721.79
2016,8,23,12,15,890.0,121.0,5.2,30.0,958.0,997.14,726.6
2016,8,23,12,30,891.0,121.0,5.2,30.0,964.0,1001.2,729.12
2016,8,23,12,45,891.0,120.5,5.2,30.0,961.0,1000.07,728.38
2016,8,23,13,0,891.0,120.0,5.2,30.0,958.0,995.24,725.34
2016,8,23,13,15,889.0,119.5,5.15,30.0,947.0,984.76,718.35
2016,8,23,13,30,887.0,119.0,5.1,30.0,936.0,970.64,709.09
2016,8,23,13,45,882.5,118.5,5.1,30.5,916.5,950.59,694.92
2016,8,23,14,0,878.0,118.0,5.1,31.0,897.0,927.12,678.61
2016,8,23,14,15,871.5,116.5,5.05,30.5,869.5,897.59,660.74
2016,8,23,14,30,865.0,115.0,5.0,30.0,842.0,865.02,640.74
2016,8,23,14,45,847.0,118.0,4.95,30.0,805.5,824.5,613.89
2016,8,23,15,0,829.0,121.0,4.9,30.0,769.0,787.61,589.45
2016,8,23,15,15,816.5,118.5,4.8,30.0,728.0,741.67,558.28
2016,8,23,15,30,804.0,116.0,4.7,30.0,687.0,694.02,524.76
2016,8,23,15,45,783.5,114.5,4.65,30.0,639.5,640.66,485.99
2016,8,23,16,0,763.0,113.0,4.6,30.0,592.0,586.89,446.08
2016,8,23,16,15,740.5,109.0,4.35,29.5,541.5,529.45,402.99
2016,8,23,16,30,718.0,105.0,4.1,29.0,491.0,472.08,358.81
2016,8,23,16,45,684.0,101.0,3.9,29.0,436.5,410.56,309.69
2016,8,23,17,0,650.0,97.0,3.7,29.0,382.0,351.5,261.33
2016,8,23,17,15,606.5,90.5,3.4,28.5,327.0,289.77,210.56
2016,8,23,17,30,563.0,84.0,3.1,28.0,272.0,232.4,162.62
2016,8,23,17,45,498.0,75.0,2.85,27.5,218.0,173.07,114.29
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,121.54,74.12
2016,8,23,18,15,334.0,53.5,2.55,26.5,116.0,70.64,39.45
2016,8,23,18,30,235.0,41.0,2.5,26.0,68.0,34.14,22.18
2016,8,23,18,45,117.5,20.5,2.5,25.5,34.0,16.12,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.0,13.0,2.75,22.5,21.5,11.82,0.0
2016,8,24,6,30,214.0,26.0,3.0,23.0,43.0,21.38,9.34
2016,8,24,6,45,338.5,37.5,3.3,23.5,89.5,42.89,21.93
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,89.97,49.18
2016,8,24,7,15,533.5,56.5,3.75,24.0,189.5,140.45,86.69
2016,8,24,7,30,604.0,64.0,3.9,24.0,243.0,199.5,135.06
2016,8,24,7,45,660.0,67.0,4.1,24.5,301.0,258.26,185.2
2016,8,24,8,0,716.0,70.0,4.3,25.0,359.0,324.17,241.07
2016,8,24,8,15,746.5,74.0,4.3,25.5,414.0,384.81,292.23
2016,8,24,8,30,777.0,78.0,4.3,26.0,469.0,447.61,343.5
2016,8,24,8,45,803.0,79.5,4.35,26.5,522.5,507.28,390.9
2016,8,24,9,0,829.0,81.0,4.4,27.0,576.0,566.35,436.35
2016,8,24,9,15,845.0,83.5,4.4,27.0,624.5,621.66,478.41
2016,8,24,9,30,861.0,86.0,4.4,27.0,673.0,676.16,518.77
2016,8,24,9,45,873.5,88.0,4.4,27.5,716.5,726.51,553.01
2016,8,24,10,0,886.0,90.0,4.4,28.0,760.0,775.13,584.58
2016,8,24,10,15,894.5,91.5,4.4,28.0,797.0,818.03,612.92
2016,8,24,10,30,903.0,93.0,4.4,28.0,834.0,858.38,639.29
2016,8,24,10,45,909.0,94.0,4.4,28.5,863.5,893.27,660.48
2016,8,24,11,0,915.0,95.0,4.4,29.0,893.0,925.06,679.41
2016,8,24,11,15,919.0,96.0,4.35,29.0,914.5,951.71,695.95
2016,8,24,11,30,923.0,97.0,4.3,29.0,936.0,974.84,710.18
2016,8,24,11,45,917.0,103.0,4.3,29.5,948.0,989.8,717.92
2016,8,24,12,0,911.0,109.0,4.3,30.0,960.0,1000.74,723.15
2016,8,24,12,15,911.5,109.0,4.25,30.0,965.0,1008.13,727.35
2016,8,24,12,30,912.0,109.0,4.2,30.0,970.0,1011.71,729.23
2016,8,24,12,45,909.5,110.0,4.2,30.0,966.0,1009.53,727.82
2016,8,24,13,0,907.0,111.0,4.2,30.0,962.0,1003.56,724.11
2016,8,24,13,15,904.0,110.5,4.15,30.0,950.0,991.86,716.54
2016,8,24,13,30,901.0,110.0,4.1,30.0,938.0,976.48,706.72
2016,8,24,13,45,894.0,111.0,4.1,30.0,917.0,955.23,693.44
2016,8,24,14,0,887.0,112.0,4.1,30.0,896.0,930.62,678.02
2016,8,24,14,15,880.5,110.5,4.05,30.0,868.5,900.74,658.88
2016,8,24,14,30,874.0,109.0,4.0,30.0,841.0,867.79,637.68
2016,8,24,14,45,852.0,114.5,3.95,30.0,803.0,826.08,610.5
2016,8,24,15,0,830.0,120.0,3.9,30.0,765.0,788.23,585.82
2016,8,24,15,15,817.0,117.0,3.85,30.0,724.0,741.26,554.63
2016,8,24,15,30,804.0,114.0,3.8,30.0,683.0,692.63,521.14
2016,8,24,15,45,785.5,112.0,3.75,30.0,636.0,640.0,483.32
2016,8,24,16,0,767.0,110.0,3.7,30.0,589.0,586.77,444.19
2016,8,24,16,15,744.5,106.0,3.5,29.5,538.0,529.06,401.29
2016,8,24,16,30,722.0,102.0,3.3,29.0,487.0,471.38,357.16
2016,8,24,16,45,690.0,97.0,3.1,29.0,433.0,409.49,307.98
2016,8,24,17,0,658.0,92.0,2.9,29.0,379.0,349.87,259.32
2016,8,24,17,15,615.0,85.5,2.6,28.5,323.5,287.82,208.37
2016,8,24,17,30,572.0,79.0,2.3,28.0,268.0,230.07,160.16
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,170.89,112.12
2016,8,24,18,0,435.0,64.0,1.8,27.0,160.0,119.91,72.61
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,68.75,37.75
2016,8,24,18,30,242.0,38.0,1.7,26.0,65.0,31.68,20.03
2016,8,24,18,45,121.0,19.0,1.65,25.5,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,101.5,13.0,1.4,22.0,20.5,11.82,0.0
2016,8,25,6,30,203.0,26.0,1.6,22.0,41.0,20.45,8.38
2016,8,25,6,45,311.5,39.5,1.8,22.5,86.0,44.63,23.68
2016,8,25,7,0,420.0,53.0,2.0,23.0,131.0,90.48,51.37
2016,8,25,7,15,492.0,62.0,2.1,23.5,184.5,140.05,88.17
2016,8,25,7,30,564.0,71.0,2.2,24.0,238.0,198.47,135.41
2016,8,25,7,45,613.0,77.5,2.3,24.5,294.0,256.35,184.34
2016,8,25,8,0,662.0,84.0,2.4,25.0,350.0,319.45,237.19
2016,8,25,8,15,695.0,89.0,2.4,25.0,404.5,379.35,287.24
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,442.47,338.35
2016,8,25,8,45,755.5,96.5,2.4,25.5,512.0,501.49,384.24
2016,8,25,9,0,783.0,99.0,2.4,26.0,565.0,561.67,429.39
2016,8,25,9,15,800.5,102.0,2.35,26.0,613.5,616.84,470.1
2016,8,25,9,30,818.0,105.0,2.3,26.0,662.0,671.46,509.2
2016,8,25,9,45,835.0,105.5,2.25,26.5,705.5,718.3,540.51
2016,8,25,10,0,852.0,106.0,2.2,27.0,749.0,767.28,571.09
2016,8,25,10,15,861.0,107.5,2.15,27.0,785.5,809.28,597.5
2016,8,25,10,30,870.0,109.0,2.1,27.0,822.0,848.85,622.0
2016,8,25,10,45,879.0,109.5,2.05,27.5,852.0,884.8,642.57
2016,8,25,11,0,888.0,110.0,2.0,28.0,882.0,917.91,661.02
2016,8,25,11,15,892.0,111.0,1.95,28.0,903.5,943.85,676.03
2016,8,25,11,30,896.0,112.0,1.9,28.0,925.0,966.38,688.88
2016,8,25,11,45,900.0,111.5,1.9,28.5,939.0,983.89,697.79
2016,8,25,12,0,904.0,111.0,1.9,29.0,953.0,997.78,704.53
2016,8,25,12,15,904.5,111.0,1.9,29.0,958.0,1005.05,708.67
2016,8,25,12,30,905.0,111.0,1.9,29.0,963.0,1008.54,710.66
2016,8,25,12,45,904.5,110.5,1.9,29.0,959.5,1006.76,709.55
2016,8,25,13,0,904.0,110.0,1.9,29.0,956.0,1001.2,706.26
2016,8,25,13,15,901.0,109.5,1.9,29.0,944.0,989.44,699.28
2016,8,25,13,30,898.0,109.0,1.9,29.0,932.0,974.0,690.16
2016,8,25,13,45,894.0,108.0,1.9,29.5,912.0,953.51,676.61
2016,8,25,14,0,890.0,107.0,1.9,30.0,892.0,929.54,661.0
2016,8,25,14,15,883.0,105.5,1.9,29.5,864.0,899.03,643.89
2016,8,25,14,30,876.0,104.0,1.9,29.0,836.0,865.46,624.7
2016,8,25,14,45,539.0,239.0,1.95,29.0,683.5,697.59,511.66
2016,8,25,15,0,202.0,374.0,2.0,29.0,531.0,521.86,384.42
2016,8,25,15,15,429.5,281.0,2.0,29.0,591.0,610.21,452.69
2016,8,25,15,30,657.0,188.0,2.0,29.0,651.0,664.42,493.86
2016,8,25,15,45,355.0,224.0,2.0,29.0,472.0,463.18,347.98
2016,8,25,16,0,53.0,260.0,2.0,29.0,293.0,272.77,205.06
2016,8,25,16,15,84.5,245.5,1.9,28.5,293.0,273.16,207.14
2016,8,25,16,30,116.0,231.0,1.8,28.0,293.0,275.12,209.3
2016,8,25,16,45,377.0,161.5,1.75,28.0,330.5,328.2,248.46
2016,8,25,17,0,638.0,92.0,1.7,28.0,368.0,342.25,253.59
2016,8,25,17,15,604.5,84.5,1.55,27.5,315.5,283.48,205.05
2016,8,25,17,30,571.0,77.0,1.4,27.0,263.0,227.9,158.5
2016,8,25,17,45,505.5,68.5,1.3,26.5,209.5,168.44,110.24
2016,8,25,18,0,440.0,60.0,1.2,26.0,156.0,116.83,70.1
2016,8,25,18,15,342.5,47.5,1.2,25.5,109.0,67.4,36.69
2016,8,25,18,30,245.0,35.0,1.2,25.0,62.0,29.17,17.93
2016,8,25,18,45,122.5,17.5,1.2,25.0,31.0,13.8,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,56.5,13.5,0.7,22.5,17.5,12.28,0.0
2016,8,26,6,30,113.0,27.0,0.8,23.0,35.0,21.83,8.82
2016,8,26,6,45,218.5,43.5,0.9,23.5,77.5,44.07,24.85
2016,8,26,7,0,324.0,60.0,1.0,24.0,120.0,86.25,51.46
2016,8,26,7,15,397.5,72.0,1.0,24.0,171.0,132.69,85.88
2016,8,26,7,30,471.0,84.0,1.0,24.0,222.0,188.19,130.14
2016,8,26,7,45,525.0,92.0,1.05,24.5,276.5,245.94,177.66
2016,8,26,8,0,579.0,100.0,1.1,25.0,331.0,307.18,227.61
2016,8,26,8,15,615.0,106.5,1.0,25.0,384.5,365.15,274.48
2016,8,26,8,30,651.0,113.0,0.9,25.0,438.0,426.17,322.08
2016,8,26,8,45,388.0,190.0,0.85,25.5,389.5,395.69,299.94
2016,8,26,9,0,125.0,267.0,0.8,26.0,341.0,325.86,246.22
2016,8,26,9,15,232.5,278.0,0.7,26.0,430.5,412.13,310.29
2016,8,26,9,30,340.0,289.0,0.6,26.0,520.0,516.3,383.79
2016,8,26,9,45,242.0,325.5,0.5,26.5,495.0,497.86,366.23
2016,8,26,10,0,144.0,362.0,0.4,27.0,470.0,461.04,336.81
2016,8,26,10,15,323.0,334.5,0.45,27.0,593.5,595.49,432.82
2016,8,26,10,30,502.0,307.0,0.5,27.0,717.0,742.87,531.65
2016,8,26,10,45,458.0,336.0,0.6,27.5,721.0,750.34,533.3
2016,8,26,11,0,414.0,365.0,0.7,28.0,725.0,753.22,533.72
2016,8,26,11,15,405.0,379.5,0.8,28.0,739.5,770.69,545.43
2016,8,26,11,30,396.0,394.0,0.9,28.0,754.0,776.04,549.42
2016,8,26,11,45,450.0,390.0,1.0,28.5,804.5,841.95,591.98
2016,8,26,12,0,504.0,386.0,1.1,29.0,855.0,897.2,626.74
2016,8,26,12,15,426.5,412.0,1.2,29.0,810.5,850.46,596.21
2016,8,26,12,30,349.0,438.0,1.3,29.0,766.0,791.81,558.77
2016,8,26,12,45,598.5,290.0,1.4,29.0,849.5,903.55,639.08
2016,8,26,13,0,848.0,142.0,1.5,29.0,933.0,979.24,688.63
2016,8,26,13,15,845.5,141.0,1.55,29.0,921.5,967.97,681.74
2016,8,26,13,30,843.0,140.0,1.6,29.0,910.0,953.23,673.75
2016,8,26,13,45,567.0,281.5,1.7,29.0,794.5,835.07,597.69
2016,8,26,14,0,291.0,423.0,1.8,29.0,679.0,694.63,499.95
2016,8,26,14,15,267.5,413.5,1.9,29.0,643.5,655.13,475.22
2016,8,26,14,30,244.0,404.0,2.0,29.0,608.0,605.1,442.16
2016,8,26,14,45,524.5,265.5,2.1,29.0,678.0,712.53,524.05
2016,8,26,15,0,805.0,127.0,2.2,29.0,748.0,777.25,572.79
2016,8,26,15,15,639.5,190.0,2.25,28.5,666.5,684.68,509.0
2016,8,26,15,30,474.0,253.0,2.3,28.0,585.0,594.38,444.86
2016,8,26,15,45,400.0,255.5,2.35,28.0,522.5,523.04,393.96
2016,8,26,16,0,326.0,258.0,2.4,28.0,460.0,450.95,341.42
2016,8,26,16,15,308.0,236.5,2.35,27.5,414.5,401.4,305.59
2016,8,26,16,30,290.0,215.0,2.3,27.0,369.0,353.15,269.74
2016,8,26,16,45,218.0,196.5,2.25,27.0,305.0,280.58,214.24
2016,8,26,17,0,146.0,178.0,2.2,27.0,241.0,221.35,168.63
2016,8,26,17,15,135.5,153.0,2.1,26.5,205.0,184.68,139.8
2016,8,26,17,30,125.0,128.0,2.0,26.0,169.0,149.34,111.44
2016,8,26,17,45,108.0,104.0,1.9,26.0,134.0,115.01,83.64
2016,8,26,18,0,91.0,80.0,1.8,26.0,99.0,83.04,57.93
2016,8,26,18,15,62.5,57.0,1.8,25.5,68.5,53.6,35.34
2016,8,26,18,30,34.0,34.0,1.8,25.0,38.0,28.46,17.15
2016,8,26,18,45,17.0,17.0,1.85,24.5,19.0,14.72,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,66.5,12.5,0.6,22.0,17.5,11.37,0.0
2016,8,27,6,30,133.0,25.0,0.7,22.0,35.0,19.6,6.92
2016,8,27,6,45,236.0,41.5,0.8,22.5,77.5,43.7,24.05
2016,8,27,7,0,339.0,58.0,0.9,23.0,120.0,86.93,51.51
2016,8,27,7,15,411.5,69.5,0.9,23.5,171.0,133.84,86.39
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,192.15,132.87
2016,8,27,7,45,534.0,89.0,0.9,24.5,276.0,247.15,178.34
2016,8,27,8,0,584.0,97.0,0.9,25.0,330.0,307.63,227.66
2016,8,27,8,15,619.5,103.5,0.75,25.0,383.5,365.75,274.25
2016,8,27,8,30,655.0,110.0,0.6,25.0,437.0,426.87,321.25
2016,8,27,8,45,684.0,114.0,0.45,25.5,489.0,484.69,363.15
2016,8,27,9,0,713.0,118.0,0.3,26.0,541.0,544.02,403.95
2016,8,27,9,15,732.5,122.0,0.4,26.5,588.0,598.45,442.19
2016,8,27,9,30,752.0,126.0,0.5,27.0,635.0,651.71,478.67
2016,8,27,9,45,765.0,130.0,0.6,27.5,677.5,700.4,511.16
2016,8,27,10,0,778.0,134.0,0.7,28.0,720.0,747.72,541.46
2016,8,27,10,15,789.5,136.5,0.8,28.0,756.0,790.67,569.03
2016,8,27,10,30,801.0,139.0,0.9,28.0,792.0,831.6,595.19
2016,8,27,10,45,806.5,142.5,1.05,28.0,821.0,866.03,617.87
2016,8,27,11,0,812.0,146.0,1.2,28.0,850.0,897.64,638.79
2016,8,27,11,15,510.0,301.0,1.3,28.0,747.0,793.84,568.57
2016,8,27,11,30,208.0,456.0,1.4,28.0,644.0,648.75,466.0
2016,8,27,11,45,166.5,462.5,1.5,28.5,614.5,619.46,445.96
2016,8,27,12,0,125.0,469.0,1.6,29.0,585.0,588.15,423.32
2016,8,27,12,15,202.5,466.0,1.65,29.0,655.0,662.76,476.16
2016,8,27,12,30,280.0,463.0,1.7,29.0,725.0,750.1,535.34
2016,8,27,12,45,354.0,431.0,1.8,29.0,761.5,790.58,564.08
2016,8,27,13,0,428.0,399.0,1.9,29.0,798.0,839.4,598.25
2016,8,27,13,15,629.5,272.0,1.95,29.0,850.5,908.11,648.9
2016,8,27,13,30,831.0,145.0,2.0,29.0,903.0,947.87,675.83
2016,8,27,13,45,823.0,145.5,2.05,29.0,882.5,936.2,669.07
2016,8,27,14,0,815.0,146.0,2.1,29.0,862.0,910.87,654.13
2016,8,27,14,15,807.5,144.0,2.1,29.0,834.5,880.49,635.53
2016,8,27,14,30,800.0,142.0,2.1,29.0,807.0,847.31,615.06
2016,8,27,14,45,442.0,250.0,2.15,29.0,615.0,629.91,465.35
2016,8,27,15,0,84.0,358.0,2.2,29.0,423.0,404.62,299.77
2016,8,27,15,15,414.5,246.5,2.15,28.5,539.0,567.4,425.72
2016,8,27,15,30,745.0,135.0,2.1,28.0,655.0,673.76,505.5
2016,8,27,15,45,723.0,132.5,2.1,28.0,608.0,621.76,467.68
2016,8,27,16,0,701.0,130.0,2.1,28.0,561.0,568.22,429.07
2016,8,27,16,15,676.0,124.5,2.0,27.5,510.5,510.29,386.69
2016,8,27,16,30,651.0,119.0,1.9,27.0,460.0,453.33,343.72
2016,8,27,16,45,372.0,147.0,1.85,27.0,337.0,312.92,237.56
2016,8,27,17,0,93.0,175.0,1.8,27.0,214.0,194.67,148.23
2016,8,27,17,15,293.5,132.0,1.65,26.5,230.5,220.11,164.09
2016,8,27,17,30,494.0,89.0,1.5,26.0,247.0,218.85,154.67
2016,8,27,17,45,430.5,77.5,1.4,26.0,195.0,159.35,106.15
2016,8,27,18,0,367.0,66.0,1.3,26.0,143.0,110.21,67.84
2016,8,27,18,15,273.5,50.5,1.3,25.5,98.0,63.36,35.81
2016,8,27,18,30,180.0,35.0,1.3,25.0,53.0,28.45,16.89
2016,8,27,18,45,90.0,17.5,1.3,25.0,26.5,15.92,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.0,12.5,1.7,21.5,16.5,11.37,0.0
2016,8,28,6,30,120.0,25.0,1.9,22.0,33.0,19.61,6.35
2016,8,28,6,45,218.0,42.5,2.1,22.5,75.0,44.47,24.81
2016,8,28,7,0,316.0,60.0,2.3,23.0,117.0,87.16,52.58
2016,8,28,7,15,388.0,72.0,2.35,23.5,167.5,133.18,87.13
2016,8,28,7,30,460.0,84.0,2.4,24.0,218.0,188.09,131.31
2016,8,28,7,45,512.5,93.0,2.45,24.5,271.5,245.97,179.52
2016,8,28,8,0,565.0,102.0,2.5,25.0,325.0,307.16,230.11
2016,8,28,8,15,601.0,109.0,2.6,25.0,378.5,365.01,278.1
2016,8,28,8,30,637.0,116.0,2.7,25.0,432.0,425.94,327.36
2016,8,28,8,45,668.5,119.5,2.8,25.5,484.0,483.76,372.43
2016,8,28,9,0,700.0,123.0,2.9,26.0,536.0,543.35,417.5
2016,8,28,9,15,720.0,127.0,2.95,26.0,583.5,597.54,458.07
2016,8,28,9,30,740.0,131.0,3.0,26.0,631.0,650.39,496.74
2016,8,28,9,45,761.0,131.0,3.15,26.5,674.5,700.45,532.07
2016,8,28,10,0,782.0,131.0,3.3,27.0,718.0,749.78,565.33
2016,8,28,10,15,793.0,133.5,3.35,27.0,754.5,792.47,593.64
2016,8,28,10,30,804.0,136.0,3.4,27.0,791.0,833.09,620.34
2016,8,28,10,45,816.0,135.5,3.45,27.5,821.0,869.21,642.57
2016,8,28,11,0,828.0,135.0,3.5,28.0,851.0,894.18,657.19
2016,8,28,11,15,487.0,295.5,3.5,28.0,719.5,768.63,567.15
2016,8,28,11,30,146.0,456.0,3.5,28.0,588.0,590.94,434.42
2016,8,28,11,45,116.5,454.5,3.55,28.0,561.5,564.15,415.53
2016,8,28,12,0,87.0,453.0,3.6,28.0,535.0,522.28,385.22
2016,8,28,12,15,135.5,465.5,3.65,28.0,593.0,597.29,439.54
2016,8,28,12,30,184.0,478.0,3.7,28.0,651.0,658.44,483.05
2016,8,28,12,45,509.0,312.0,3.75,28.5,786.5,838.47,615.03
2016,8,28,13,0,834.0,146.0,3.8,29.0,922.0,972.34,705.87
2016,8,28,13,15,831.5,145.5,3.8,29.0,910.0,961.51,698.06
2016,8,28,13,30,829.0,145.0,3.8,29.0,898.0,947.26,689.2
2016,8,28,13,45,603.0,266.5,3.85,29.0,808.0,857.16,628.23
2016,8,28,14,0,377.0,388.0,3.9,29.0,718.0,740.76,543.99
2016,8,28,14,15,592.5,262.0,3.9,28.5,761.5,811.36,600.74
2016,8,28,14,30,808.0,136.0,3.9,28.0,805.0,849.03,630.59
2016,8,28,14,45,783.0,142.0,3.95,28.0,767.0,806.51,602.47
2016,8,28,15,0,758.0,148.0,4.0,28.0,729.0,762.65,573.67
2016,8,28,15,15,743.5,144.5,3.95,28.0,688.0,716.41,541.98
2016,8,28,15,30,729.0,141.0,3.9,28.0,647.0,670.64,509.37
2016,8,28,15,45,715.5,134.5,3.85,28.0,602.0,619.32,472.24
2016,8,28,16,0,702.0,128.0,3.8,28.0,557.0,567.21,433.67
2016,8,28,16,15,512.0,167.0,3.65,27.5,465.5,456.36,350.05
2016,8,28,16,30,322.0,206.0,3.5,27.0,374.0,361.38,277.46
2016,8,28,16,45,458.5,154.0,3.4,27.0,363.0,358.15,273.59
2016,8,28,17,0,595.0,102.0,3.3,27.0,352.0,335.58,252.01
2016,8,28,17,15,549.0,93.5,2.9,26.5,298.0,274.09,201.13
2016,8,28,17,30,503.0,85.0,2.5,26.0,244.0,217.44,153.71
2016,8,28,17,45,440.5,74.0,2.15,25.5,192.5,158.09,105.18
2016,8,28,18,0,378.0,63.0,1.8,25.0,141.0,108.95,66.68
2016,8,28,18,15,282.0,48.0,1.65,24.5,96.0,61.73,34.36
2016,8,28,18,30,186.0,33.0,1.5,24.0,51.0,26.77,15.32
2016,8,28,18,45,93.0,16.5,1.4,24.0,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.5,12.0,2.9,22.0,16.0,10.91,0.0
2016,8,29,6,30,117.0,24.0,3.1,22.0,32.0,18.83,5.25
2016,8,29,6,45,225.5,40.0,3.3,22.5,74.0,43.33,23.47
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,86.47,51.21
2016,8,29,7,15,167.0,32.0,3.65,23.0,62.0,59.48,36.52
2016,8,29,7,30,0.0,8.0,3.8,23.0,8.0,7.03,0.2
2016,8,29,7,45,36.5,83.0,3.95,23.5,97.5,85.56,64.12
2016,8,29,8,0,73.0,158.0,4.1,24.0,187.0,169.48,131.34
2016,8,29,8,15,374.0,129.0,4.2,24.5,310.5,286.91,221.92
2016,8,29,8,30,675.0,100.0,4.3,25.0,434.0,430.01,333.14
2016,8,29,8,45,449.0,180.0,4.4,25.5,413.0,422.71,328.0
2016,8,29,9,0,223.0,260.0,4.5,26.0,392.0,378.92,292.87
2016,8,29,9,15,196.0,287.0,4.55,26.0,410.5,400.34,308.65
2016,8,29,9,30,169.0,314.0,4.6,26.0,429.0,418.73,321.52
2016,8,29,9,45,149.5,336.0,4.65,26.5,442.5,434.89,331.97
2016,8,29,10,0,130.0,358.0,4.7,27.0,456.0,448.97,340.66
2016,8,29,10,15,135.0,378.0,4.7,27.0,484.0,479.1,362.23
2016,8,29,10,30,140.0,398.0,4.7,27.0,512.0,509.2,383.55
2016,8,29,10,45,214.0,406.0,4.75,27.5,587.0,587.99,440.98
2016,8,29,11,0,288.0,414.0,4.8,28.0,662.0,682.14,507.69
2016,8,29,11,15,369.5,394.0,4.8,28.0,721.0,746.54,554.03
2016,8,29,11,30,451.0,374.0,4.8,28.0,780.0,823.75,608.41
2016,8,29,11,45,347.5,418.5,4.8,28.0,734.5,765.35,564.77
2016,8,29,12,0,244.0,463.0,4.8,28.0,689.0,700.48,516.84
2016,8,29,12,15,566.0,285.5,4.8,28.0,812.5,870.56,644.21
2016,8,29,12,30,888.0,108.0,4.8,28.0,936.0,995.34,729.48
2016,8,29,12,45,451.0,188.5,4.85,28.5,609.0,661.17,497.36
2016,8,29,13,0,14.0,269.0,4.9,29.0,282.0,258.52,191.93
2016,8,29,13,15,446.5,189.0,4.9,29.0,593.5,649.8,491.88
2016,8,29,13,30,879.0,109.0,4.9,29.0,905.0,961.0,706.81
2016,8,29,13,45,448.0,201.0,4.9,29.0,606.5,647.88,487.46
2016,8,29,14,0,17.0,293.0,4.9,29.0,308.0,282.43,210.35
2016,8,29,14,15,435.5,199.5,4.9,28.5,558.5,611.38,465.59
2016,8,29,14,30,854.0,106.0,4.9,28.0,809.0,852.06,638.75
2016,8,29,14,45,842.0,105.5,4.9,28.0,774.0,812.8,611.21
2016,8,29,15,0,830.0,105.0,4.9,28.0,739.0,771.31,583.52
2016,8,29,15,15,418.0,147.0,4.8,27.5,466.0,477.56,368.9
2016,8,29,15,30,6.0,189.0,4.7,27.0,193.0,173.85,131.14
2016,8,29,15,45,81.5,232.5,4.65,27.0,282.5,269.58,207.3
2016,8,29,16,0,157.0,276.0,4.6,27.0,372.0,359.59,276.74
2016,8,29,16,15,437.5,183.5,4.4,26.5,416.5,431.06,333.72
2016,8,29,16,30,718.0,91.0,4.2,26.0,461.0,459.74,355.12
2016,8,29,16,45,359.0,82.0,4.05,26.0,267.0,248.14,191.05
2016,8,29,17,0,0.0,73.0,3.9,26.0,73.0,64.56,46.95
2016,8,29,17,15,280.0,72.0,3.55,25.5,159.0,163.23,121.09
2016,8,29,17,30,560.0,71.0,3.2,25.0,245.0,219.03,154.32
2016,8,29,17,45,485.5,63.5,2.85,25.0,192.0,159.4,104.79
2016,8,29,18,0,411.0,56.0,2.5,25.0,139.0,108.8,65.18
2016,8,29,18,15,310.0,43.0,2.35,24.5,94.0,59.27,31.43
2016,8,29,18,30,209.0,30.0,2.2,24.0,49.0,24.34,13.05
2016,8,29,18,45,104.5,15.0,2.05,24.0,24.5,13.64,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
