Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.5,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,145.0,23.0,2.4,22.0,32.0,18.09,4.15
2016,8,30,6,45,254.0,37.5,2.65,22.5,74.0,43.13,22.37
2016,8,30,7,0,363.0,52.0,2.9,23.0,116.0,88.68,51.71
2016,8,30,7,15,181.5,59.0,2.95,23.0,91.0,86.13,57.77
2016,8,30,7,30,0.0,66.0,3.0,23.0,66.0,58.29,42.72
2016,8,30,7,45,68.5,113.5,3.05,23.5,140.5,122.82,93.62
2016,8,30,8,0,137.0,161.0,3.1,24.0,215.0,199.3,153.97
2016,8,30,8,15,156.5,186.5,3.15,24.5,257.0,240.8,186.72
2016,8,30,8,30,176.0,212.0,3.2,25.0,299.0,284.53,220.71
2016,8,30,8,45,239.0,229.0,3.25,25.5,361.5,351.67,272.17
2016,8,30,9,0,302.0,246.0,3.3,26.0,424.0,419.86,323.58
2016,8,30,9,15,366.5,252.0,3.35,26.0,486.0,484.26,372.13
2016,8,30,9,30,431.0,258.0,3.4,26.0,548.0,562.45,429.87
2016,8,30,9,45,296.5,308.5,3.5,26.5,514.0,525.91,399.59
2016,8,30,10,0,162.0,359.0,3.6,27.0,480.0,475.67,359.06
2016,8,30,10,15,198.0,375.5,3.65,27.0,531.0,528.9,398.14
2016,8,30,10,30,234.0,392.0,3.7,27.0,582.0,584.14,437.76
2016,8,30,10,45,191.0,411.0,3.75,27.5,570.0,573.75,427.63
2016,8,30,11,0,148.0,430.0,3.8,28.0,558.0,560.11,415.48
2016,8,30,11,15,187.5,440.0,3.8,28.0,606.0,611.67,452.54
2016,8,30,11,30,227.0,450.0,3.8,28.0,654.0,664.11,489.5
2016,8,30,11,45,230.0,457.0,3.85,28.0,666.5,678.49,499.06
2016,8,30,12,0,233.0,464.0,3.9,28.0,679.0,691.81,508.12
2016,8,30,12,15,162.5,461.5,3.9,28.0,612.5,621.76,457.39
2016,8,30,12,30,92.0,459.0,3.9,28.0,546.0,535.96,395.28
2016,8,30,12,45,155.0,463.5,3.95,28.5,608.0,616.74,453.59
2016,8,30,13,0,218.0,468.0,4.0,29.0,670.0,682.07,499.51
2016,8,30,13,15,300.0,435.0,3.95,28.5,708.5,739.13,541.84
2016,8,30,13,30,382.0,402.0,3.9,28.0,747.0,779.43,572.67
2016,8,30,13,45,285.5,419.0,3.9,28.0,673.5,697.44,513.96
2016,8,30,14,0,189.0,436.0,3.9,28.0,600.0,605.73,448.25
2016,8,30,14,15,336.5,375.5,3.8,28.0,656.5,682.68,507.04
2016,8,30,14,30,484.0,315.0,3.7,28.0,713.0,748.99,556.38
2016,8,30,14,45,408.0,327.0,3.65,28.0,652.5,678.55,505.79
2016,8,30,15,0,332.0,339.0,3.6,28.0,592.0,603.62,452.22
2016,8,30,15,15,250.5,331.0,3.45,28.0,516.0,519.09,390.77
2016,8,30,15,30,169.0,323.0,3.3,28.0,440.0,431.98,326.55
2016,8,30,15,45,241.5,288.5,3.2,28.0,442.0,436.97,332.26
2016,8,30,16,0,314.0,254.0,3.1,28.0,444.0,441.66,336.68
2016,8,30,16,15,352.0,221.0,2.85,27.5,416.5,412.63,315.59
2016,8,30,16,30,390.0,188.0,2.6,27.0,389.0,385.04,294.66
2016,8,30,16,45,276.0,179.0,2.4,27.0,313.0,295.66,225.85
2016,8,30,17,0,162.0,170.0,2.2,27.0,237.0,221.0,168.3
2016,8,30,17,15,147.0,146.0,1.95,26.5,199.5,182.71,138.04
2016,8,30,17,30,132.0,122.0,1.7,26.0,162.0,146.28,108.71
2016,8,30,17,45,109.0,98.0,1.45,25.5,126.5,110.24,79.78
2016,8,30,18,0,86.0,74.0,1.2,25.0,91.0,77.34,53.57
2016,8,30,18,15,51.5,51.0,1.15,24.5,60.5,47.81,30.98
2016,8,30,18,30,17.0,28.0,1.1,24.0,30.0,23.96,12.3
2016,8,30,18,45,8.5,14.0,1.05,24.0,15.0,12.73,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.5,11.0,1.95,22.0,13.0,10.01,0.0
2016,8,31,6,30,57.0,22.0,2.1,22.0,26.0,17.91,3.28
2016,8,31,6,45,146.5,43.5,2.3,22.5,66.0,43.93,25.53
2016,8,31,7,0,236.0,65.0,2.5,23.0,106.0,84.37,53.38
2016,8,31,7,15,270.5,80.5,2.45,23.5,144.5,123.43,84.24
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,165.77,119.17
2016,8,31,7,45,409.0,104.5,2.35,24.5,248.0,226.73,167.49
2016,8,31,8,0,513.0,113.0,2.3,25.0,313.0,299.98,225.87
2016,8,31,8,15,551.0,121.0,2.35,25.5,366.0,360.23,274.59
2016,8,31,8,30,589.0,129.0,2.4,26.0,419.0,420.64,322.19
2016,8,31,8,45,421.5,191.5,2.5,26.5,411.0,421.69,323.4
2016,8,31,9,0,254.0,254.0,2.6,27.0,403.0,400.35,306.01
2016,8,31,9,15,354.0,251.0,2.65,27.0,477.5,476.55,363.71
2016,8,31,9,30,454.0,248.0,2.7,27.0,552.0,570.37,432.61
2016,8,31,9,45,605.5,195.0,2.75,27.5,629.0,657.69,496.12
2016,8,31,10,0,757.0,142.0,2.8,28.0,706.0,747.32,559.54
2016,8,31,10,15,768.5,145.0,2.8,28.0,742.0,790.03,586.98
2016,8,31,10,30,780.0,148.0,2.8,28.0,778.0,830.76,613.14
2016,8,31,10,45,792.5,147.5,2.85,28.5,808.5,866.62,634.91
2016,8,31,11,0,805.0,147.0,2.9,29.0,839.0,900.06,654.93
2016,8,31,11,15,613.5,263.0,2.9,29.0,798.0,862.36,627.34
2016,8,31,11,30,422.0,379.0,2.9,29.0,757.0,803.98,582.66
2016,8,31,11,45,611.5,273.0,2.9,29.5,830.0,894.04,646.78
2016,8,31,12,0,801.0,167.0,2.9,30.0,903.0,974.64,698.26
2016,8,31,12,15,802.5,167.0,2.9,30.0,908.0,982.0,702.05
2016,8,31,12,30,804.0,167.0,2.9,30.0,913.0,985.86,704.36
2016,8,31,12,45,573.5,300.5,2.95,30.0,831.5,894.84,643.28
2016,8,31,13,0,343.0,434.0,3.0,30.0,750.0,785.33,565.2
2016,8,31,13,15,212.0,434.5,3.0,30.0,629.0,640.57,465.57
2016,8,31,13,30,81.0,435.0,3.0,30.0,508.0,497.93,363.86
2016,8,31,13,45,61.5,404.0,3.0,30.0,458.5,446.34,327.88
2016,8,31,14,0,42.0,373.0,3.0,30.0,409.0,395.49,291.53
2016,8,31,14,15,261.0,344.0,2.95,30.0,558.5,584.56,432.56
2016,8,31,14,30,480.0,315.0,2.9,30.0,708.0,746.43,547.56
2016,8,31,14,45,616.0,232.0,2.85,30.0,713.0,763.36,561.83
2016,8,31,15,0,752.0,149.0,2.8,30.0,718.0,760.89,563.22
2016,8,31,15,15,390.5,207.5,2.7,30.0,502.0,513.51,385.55
2016,8,31,15,30,29.0,266.0,2.6,30.0,286.0,269.48,201.17
2016,8,31,15,45,356.0,199.5,2.55,30.0,414.5,443.12,336.41
2016,8,31,16,0,683.0,133.0,2.5,30.0,543.0,561.66,423.9
2016,8,31,16,15,656.5,127.5,2.35,29.5,493.0,503.47,380.2
2016,8,31,16,30,630.0,122.0,2.2,29.0,443.0,446.48,337.19
2016,8,31,16,45,596.0,114.5,2.05,29.0,390.0,385.74,289.58
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,327.77,242.93
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,266.79,193.71
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,208.38,145.94
2016,8,31,17,45,398.0,76.5,1.3,27.5,179.0,151.72,100.54
2016,8,31,18,0,331.0,64.0,1.1,27.0,128.0,103.28,63.33
2016,8,31,18,15,234.0,46.5,1.05,26.5,84.5,56.87,31.69
2016,8,31,18,30,137.0,29.0,1.0,26.0,41.0,23.0,10.82
2016,8,31,18,45,68.5,14.5,0.95,25.5,20.5,13.19,0.0
2016,8,31,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,56.0,11.0,1.6,22.5,14.0,10.01,0.0
2016,9,1,6,30,112.0,22.0,1.9,23.0,28.0,17.29,2.07
2016,9,1,6,45,210.0,39.5,2.25,23.5,69.5,44.16,23.73
2016,9,1,7,0,308.0,57.0,2.6,24.0,111.0,87.2,52.38
2016,9,1,7,15,380.5,70.5,2.5,24.5,161.5,134.78,88.54
2016,9,1,7,30,453.0,84.0,2.4,25.0,212.0,191.4,134.18
2016,9,1,7,45,503.0,93.5,2.35,25.5,265.0,249.16,182.21
2016,9,1,8,0,553.0,103.0,2.3,26.0,318.0,309.9,232.15
2016,9,1,8,15,589.5,110.5,2.3,26.5,371.5,368.15,279.36
2016,9,1,8,30,626.0,118.0,2.3,27.0,425.0,429.56,327.57
2016,9,1,8,45,651.0,125.0,2.35,27.5,475.5,487.07,371.51
2016,9,1,9,0,676.0,132.0,2.4,28.0,526.0,545.74,414.9
2016,9,1,9,15,696.5,137.0,2.4,28.0,573.5,600.31,454.77
2016,9,1,9,30,717.0,142.0,2.4,28.0,621.0,654.9,493.63
2016,9,1,9,45,735.5,144.0,2.4,28.5,664.0,704.61,527.2
2016,9,1,10,0,754.0,146.0,2.4,29.0,707.0,750.89,557.28
2016,9,1,10,15,765.5,149.0,2.4,29.0,743.0,793.5,584.58
2016,9,1,10,30,777.0,152.0,2.4,29.0,779.0,834.14,610.31
2016,9,1,10,45,420.5,274.0,2.45,29.5,615.5,666.23,489.93
2016,9,1,11,0,64.0,396.0,2.5,30.0,452.0,438.62,321.24
2016,9,1,11,15,436.0,277.0,2.5,30.0,666.0,708.46,520.33
2016,9,1,11,30,808.0,158.0,2.5,30.0,880.0,951.86,682.95
2016,9,1,11,45,808.0,161.0,2.55,30.5,892.5,967.77,689.44
2016,9,1,12,0,808.0,164.0,2.6,31.0,905.0,980.2,695.88
2016,9,1,12,15,504.5,318.0,2.6,31.0,781.5,844.64,604.28
2016,9,1,12,30,201.0,472.0,2.6,31.0,658.0,673.22,482.66
2016,9,1,12,45,504.0,318.5,2.65,31.0,782.5,845.39,607.54
2016,9,1,13,0,807.0,165.0,2.7,31.0,907.0,982.33,699.15
2016,9,1,13,15,803.5,164.0,2.7,31.0,894.5,969.56,690.12
2016,9,1,13,30,800.0,163.0,2.7,31.0,882.0,953.4,680.36
2016,9,1,13,45,793.5,162.5,2.7,31.0,861.5,931.6,667.09
2016,9,1,14,0,787.0,162.0,2.7,31.0,841.0,906.72,651.9
2016,9,1,14,15,778.5,159.5,2.65,30.5,813.0,875.11,633.25
2016,9,1,14,30,770.0,157.0,2.6,30.0,785.0,840.87,612.79
2016,9,1,14,45,612.0,223.0,2.6,30.0,708.0,752.2,552.53
2016,9,1,15,0,454.0,289.0,2.6,30.0,631.0,662.31,488.59
2016,9,1,15,15,380.5,294.0,2.5,30.0,570.0,581.6,431.98
2016,9,1,15,30,307.0,299.0,2.4,30.0,509.0,515.9,384.76
2016,9,1,15,45,237.5,285.0,2.35,30.0,440.0,431.84,324.11
2016,9,1,16,0,168.0,271.0,2.3,30.0,371.0,362.75,273.27
2016,9,1,16,15,96.5,229.5,2.15,29.5,285.5,266.64,201.92
2016,9,1,16,30,25.0,188.0,2.0,29.0,200.0,181.29,137.22
2016,9,1,16,45,20.0,166.5,1.9,28.5,175.5,157.85,119.8
2016,9,1,17,0,15.0,145.0,1.8,28.0,151.0,135.06,102.48
2016,9,1,17,15,8.5,123.0,1.6,27.5,126.5,112.02,84.69
2016,9,1,17,30,2.0,101.0,1.4,27.0,102.0,89.88,67.37
2016,9,1,17,45,1.0,78.0,1.25,27.0,78.5,68.92,50.39
2016,9,1,18,0,0.0,55.0,1.1,27.0,55.0,48.3,33.43
2016,9,1,18,15,0.0,35.0,1.05,26.5,35.0,30.74,18.76
2016,9,1,18,30,0.0,15.0,1.0,26.0,15.0,13.2,3.34
2016,9,1,18,45,0.0,7.5,1.0,25.5,7.5,6.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.1,22.5,0.5,0.44,0.0
2016,9,2,7,0,0.0,1.0,2.3,23.0,1.0,0.88,0.0
2016,9,2,7,15,0.0,2.0,2.3,23.0,2.0,1.75,0.0
2016,9,2,7,30,0.0,3.0,2.3,23.0,3.0,2.63,0.0
2016,9,2,7,45,0.0,6.0,2.3,23.5,6.0,5.27,0.0
2016,9,2,8,0,0.0,9.0,2.3,24.0,9.0,7.91,0.91
2016,9,2,8,15,0.0,39.0,2.2,24.5,39.0,34.4,22.67
2016,9,2,8,30,0.0,69.0,2.1,25.0,69.0,61.02,44.14
2016,9,2,8,45,29.0,157.0,2.05,25.5,174.0,160.0,122.87
2016,9,2,9,0,58.0,245.0,2.0,26.0,279.0,262.94,201.8
2016,9,2,9,15,134.5,276.5,1.9,26.5,364.0,354.05,270.12
2016,9,2,9,30,211.0,308.0,1.8,27.0,449.0,445.66,336.81
2016,9,2,9,45,199.0,331.5,1.7,27.5,471.5,470.66,352.44
2016,9,2,10,0,187.0,355.0,1.6,28.0,494.0,494.11,366.93
2016,9,2,10,15,103.0,320.0,1.5,28.0,397.5,398.88,296.6
2016,9,2,10,30,19.0,285.0,1.4,28.0,301.0,275.84,204.82
2016,9,2,10,45,58.5,350.5,1.35,28.5,400.0,386.54,285.78
2016,9,2,11,0,98.0,416.0,1.3,29.0,499.0,490.57,357.87
2016,9,2,11,15,62.0,380.5,1.3,29.0,434.0,423.71,309.38
2016,9,2,11,30,26.0,345.0,1.3,29.0,369.0,355.26,260.03
2016,9,2,11,45,361.5,290.5,1.3,29.0,621.0,668.49,486.98
2016,9,2,12,0,697.0,236.0,1.3,29.0,873.0,952.88,672.96
2016,9,2,12,15,458.5,352.0,1.35,29.0,772.0,834.23,589.65
2016,9,2,12,30,220.0,468.0,1.4,29.0,671.0,689.05,490.33
2016,9,2,12,45,119.5,393.5,1.45,29.5,504.0,513.06,371.04
2016,9,2,13,0,19.0,319.0,1.5,30.0,337.0,311.11,227.06
2016,9,2,13,15,148.0,379.0,1.5,30.0,512.0,523.55,381.66
2016,9,2,13,30,277.0,439.0,1.5,30.0,687.0,718.98,513.83
2016,9,2,13,45,486.0,328.5,1.55,30.0,751.5,811.13,578.95
2016,9,2,14,0,695.0,218.0,1.6,30.0,816.0,885.27,631.83
2016,9,2,14,15,685.5,214.5,1.65,30.0,788.0,853.43,611.92
2016,9,2,14,30,676.0,211.0,1.7,30.0,760.0,819.3,591.05
2016,9,2,14,45,689.5,192.0,1.8,30.0,730.5,786.84,572.04
2016,9,2,15,0,703.0,173.0,1.9,30.0,701.0,750.73,550.07
2016,9,2,15,15,426.5,245.5,1.95,29.5,560.0,579.09,429.77
2016,9,2,15,30,150.0,318.0,2.0,29.0,419.0,415.24,310.23
2016,9,2,15,45,153.5,293.5,2.05,29.0,390.5,385.2,289.96
2016,9,2,16,0,157.0,269.0,2.1,29.0,362.0,354.53,268.14
2016,9,2,16,15,213.5,237.5,2.05,28.5,351.5,345.99,263.19
2016,9,2,16,30,270.0,206.0,2.0,28.0,341.0,336.89,256.81
2016,9,2,16,45,395.0,160.5,1.95,28.0,332.5,337.0,255.5
2016,9,2,17,0,520.0,115.0,1.9,28.0,324.0,315.85,235.68
2016,9,2,17,15,470.5,104.5,1.75,27.5,271.0,255.94,187.15
2016,9,2,17,30,421.0,94.0,1.6,27.0,218.0,201.49,142.53
2016,9,2,17,45,351.5,79.5,1.5,26.5,168.0,145.21,97.57
2016,9,2,18,0,282.0,65.0,1.4,26.0,118.0,97.58,61.04
2016,9,2,18,15,192.5,45.5,1.3,25.5,76.0,53.12,30.12
2016,9,2,18,30,103.0,26.0,1.2,25.0,34.0,21.05,7.69
2016,9,2,18,45,51.5,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.0,10.0,1.75,21.5,12.0,9.1,0.0
2016,9,3,6,30,74.0,20.0,1.9,22.0,24.0,16.36,0.0
2016,9,3,6,45,167.5,40.5,2.05,22.5,64.5,44.15,24.57
2016,9,3,7,0,261.0,61.0,2.2,23.0,105.0,87.08,54.3
2016,9,3,7,15,333.0,76.0,2.2,23.5,154.5,133.34,89.74
2016,9,3,7,30,405.0,91.0,2.2,24.0,204.0,188.66,134.33
2016,9,3,7,45,463.0,101.0,2.25,24.5,257.5,243.75,179.95
2016,9,3,8,0,521.0,111.0,2.3,25.0,311.0,305.4,230.48
2016,9,3,8,15,322.0,160.0,2.25,25.5,290.0,294.46,226.12
2016,9,3,8,30,123.0,209.0,2.2,26.0,269.0,258.93,199.48
2016,9,3,8,45,394.0,172.5,2.15,26.5,395.0,392.79,302.54
2016,9,3,9,0,665.0,136.0,2.1,27.0,521.0,546.89,417.17
2016,9,3,9,15,483.0,214.0,2.0,27.0,506.5,536.65,406.63
2016,9,3,9,30,301.0,292.0,1.9,27.0,492.0,502.52,378.61
2016,9,3,9,45,523.0,221.0,1.85,27.5,596.5,622.87,467.03
2016,9,3,10,0,745.0,150.0,1.8,28.0,701.0,754.54,558.74
2016,9,3,10,15,472.0,271.5,1.8,28.0,627.0,677.1,498.87
2016,9,3,10,30,199.0,393.0,1.8,28.0,553.0,559.54,411.14
2016,9,3,10,45,308.5,375.0,1.8,28.5,633.5,658.35,481.13
2016,9,3,11,0,418.0,357.0,1.8,29.0,714.0,761.61,550.31
2016,9,3,11,15,327.0,400.5,1.8,29.0,684.0,720.17,519.1
2016,9,3,11,30,236.0,444.0,1.8,29.0,654.0,671.1,483.75
2016,9,3,11,45,142.5,427.0,1.85,29.5,555.0,567.01,410.57
2016,9,3,12,0,49.0,410.0,1.9,30.0,456.0,445.13,323.4
2016,9,3,12,15,26.5,281.0,1.95,30.0,305.5,294.18,216.25
2016,9,3,12,30,4.0,152.0,2.0,30.0,155.0,140.67,102.42
2016,9,3,12,45,104.5,308.0,2.05,30.0,403.5,412.19,305.41
2016,9,3,13,0,205.0,464.0,2.1,30.0,652.0,669.02,482.91
2016,9,3,13,15,227.0,453.5,2.15,30.0,659.0,677.18,487.65
2016,9,3,13,30,249.0,443.0,2.2,30.0,666.0,697.08,501.94
2016,9,3,13,45,332.5,402.0,2.25,30.0,692.0,728.64,526.14
2016,9,3,14,0,416.0,361.0,2.3,30.0,718.0,766.29,553.9
2016,9,3,14,15,410.0,350.5,2.35,30.0,692.5,737.48,535.23
2016,9,3,14,30,404.0,340.0,2.4,30.0,667.0,697.07,509.25
2016,9,3,14,45,545.5,261.0,2.5,30.0,681.5,731.88,537.81
2016,9,3,15,0,687.0,182.0,2.6,30.0,696.0,747.73,552.72
2016,9,3,15,15,382.5,242.0,2.65,29.5,525.5,543.17,406.81
2016,9,3,15,30,78.0,302.0,2.7,29.0,355.0,340.32,255.71
2016,9,3,15,45,349.5,229.0,2.8,29.0,439.0,459.84,349.95
2016,9,3,16,0,621.0,156.0,2.9,29.0,523.0,547.4,415.95
2016,9,3,16,15,338.5,179.5,2.9,28.5,377.0,366.14,280.16
2016,9,3,16,30,56.0,203.0,2.9,28.0,231.0,215.88,164.9
2016,9,3,16,45,271.5,163.5,2.9,28.0,274.0,279.81,214.11
2016,9,3,17,0,487.0,124.0,2.9,28.0,317.0,311.82,234.28
2016,9,3,17,15,437.0,111.5,2.7,27.5,264.5,251.74,185.34
2016,9,3,17,30,387.0,99.0,2.5,27.0,212.0,197.27,140.67
2016,9,3,17,45,314.0,83.5,2.35,26.5,162.0,141.48,96.22
2016,9,3,18,0,241.0,68.0,2.2,26.0,112.0,93.49,59.5
2016,9,3,18,15,158.5,46.0,2.2,25.5,70.5,50.82,29.33
2016,9,3,18,30,76.0,24.0,2.2,25.0,29.0,19.47,5.36
2016,9,3,18,45,38.0,12.0,2.2,25.0,14.5,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.64,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.56,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,43.37,24.56
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,84.06,53.33
2016,9,4,7,15,293.5,80.5,1.75,23.5,150.0,131.19,89.59
2016,9,4,7,30,363.0,98.0,2.0,24.0,199.0,185.91,133.58
2016,9,4,7,45,417.5,110.5,2.25,24.5,251.5,239.88,178.14
2016,9,4,8,0,472.0,123.0,2.5,25.0,304.0,300.09,227.42
2016,9,4,8,15,511.0,133.0,2.65,25.5,357.0,357.09,273.6
2016,9,4,8,30,550.0,143.0,2.8,26.0,410.0,417.73,321.44
2016,9,4,8,45,581.0,150.0,2.95,26.5,460.5,478.56,368.15
2016,9,4,9,0,612.0,157.0,3.1,27.0,511.0,537.53,412.28
2016,9,4,9,15,634.5,163.5,3.1,27.0,558.0,592.03,452.5
2016,9,4,9,30,657.0,170.0,3.1,27.0,605.0,646.89,492.02
2016,9,4,9,45,676.5,173.5,3.1,27.5,647.5,696.55,526.03
2016,9,4,10,0,696.0,177.0,3.1,28.0,690.0,745.59,558.8
2016,9,4,10,15,526.0,267.0,3.1,28.5,666.0,718.78,534.36
2016,9,4,10,30,356.0,357.0,3.1,29.0,642.0,671.14,495.66
2016,9,4,10,45,551.5,271.0,3.1,29.5,731.5,784.26,576.88
2016,9,4,11,0,747.0,185.0,3.1,30.0,821.0,898.29,653.44
2016,9,4,11,15,753.5,187.0,3.1,30.0,842.5,918.54,665.09
2016,9,4,11,30,760.0,189.0,3.1,30.0,864.0,941.96,679.6
2016,9,4,11,45,775.0,182.5,3.1,30.0,879.5,962.28,692.09
2016,9,4,12,0,790.0,176.0,3.1,30.0,895.0,979.5,702.67
2016,9,4,12,15,614.0,283.0,3.1,30.0,843.5,924.89,665.27
2016,9,4,12,30,438.0,390.0,3.1,30.0,792.0,855.13,614.48
2016,9,4,12,45,227.0,338.5,3.1,30.5,546.5,579.27,424.3
2016,9,4,13,0,16.0,287.0,3.1,31.0,301.0,278.12,204.04
2016,9,4,13,15,404.5,227.0,3.15,31.0,587.0,648.32,481.02
2016,9,4,13,30,793.0,167.0,3.2,31.0,873.0,954.16,687.57
2016,9,4,13,45,792.0,162.0,3.25,31.0,853.5,932.84,672.19
2016,9,4,14,0,791.0,157.0,3.3,31.0,834.0,908.22,657.32
2016,9,4,14,15,782.5,155.0,3.3,30.5,805.5,876.72,638.88
2016,9,4,14,30,774.0,153.0,3.3,30.0,777.0,842.57,618.56
2016,9,4,14,45,752.0,155.5,3.35,30.0,739.0,799.22,590.86
2016,9,4,15,0,730.0,158.0,3.4,30.0,701.0,757.99,564.36
2016,9,4,15,15,714.0,154.0,3.4,29.5,659.5,710.1,532.69
2016,9,4,15,30,698.0,150.0,3.4,29.0,618.0,661.17,499.48
2016,9,4,15,45,434.0,207.0,3.4,29.0,491.5,503.46,382.72
2016,9,4,16,0,170.0,264.0,3.4,29.0,365.0,358.41,272.61
2016,9,4,16,15,387.5,194.5,3.3,28.5,394.0,415.55,318.37
2016,9,4,16,30,605.0,125.0,3.2,28.0,423.0,437.31,334.44
2016,9,4,16,45,568.5,117.0,3.1,28.0,370.5,376.14,285.59
2016,9,4,17,0,532.0,109.0,3.0,28.0,318.0,318.11,238.37
2016,9,4,17,15,480.0,99.0,2.75,27.5,264.5,253.7,185.97
2016,9,4,17,30,428.0,89.0,2.5,27.0,211.0,198.52,140.35
2016,9,4,17,45,355.5,75.0,2.25,26.5,161.0,141.74,94.72
2016,9,4,18,0,283.0,61.0,2.0,26.0,111.0,94.02,58.08
2016,9,4,18,15,184.5,42.5,2.0,25.5,70.0,49.92,27.68
2016,9,4,18,30,86.0,24.0,2.0,25.0,29.0,19.44,3.5
2016,9,4,18,45,43.0,12.0,2.0,25.0,14.5,10.91,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,264.0,33.0,2.55,22.5,69.0,45.35,22.26
2016,9,5,7,0,394.0,46.0,2.8,23.0,111.0,92.91,53.29
2016,9,5,7,15,472.5,54.5,3.0,23.5,163.0,143.39,92.35
2016,9,5,7,30,551.0,63.0,3.2,24.0,215.0,203.58,141.99
2016,9,5,7,45,364.5,108.5,3.4,24.5,218.5,222.72,166.43
2016,9,5,8,0,178.0,154.0,3.6,25.0,222.0,211.81,163.07
2016,9,5,8,15,164.0,180.5,3.65,25.5,251.0,242.6,188.0
2016,9,5,8,30,150.0,207.0,3.7,26.0,280.0,271.66,210.59
2016,9,5,8,45,116.5,229.0,3.8,26.5,290.0,283.98,219.44
2016,9,5,9,0,83.0,251.0,3.9,27.0,300.0,285.24,219.3
2016,9,5,9,15,88.0,275.5,3.9,27.0,331.0,316.97,243.05
2016,9,5,9,30,93.0,300.0,3.9,27.0,362.0,349.13,266.78
2016,9,5,9,45,120.5,326.5,3.95,27.5,412.0,410.08,311.52
2016,9,5,10,0,148.0,353.0,4.0,28.0,462.0,464.35,350.54
2016,9,5,10,15,142.0,371.5,4.0,28.0,481.0,484.77,364.38
2016,9,5,10,30,136.0,390.0,4.0,28.0,500.0,504.31,377.61
2016,9,5,10,45,215.0,397.5,4.0,28.5,577.0,587.81,437.99
2016,9,5,11,0,294.0,405.0,4.0,29.0,654.0,687.91,508.0
2016,9,5,11,15,373.5,385.0,4.0,29.0,710.0,750.98,552.7
2016,9,5,11,30,453.0,365.0,4.0,29.0,766.0,827.72,605.94
2016,9,5,11,45,357.5,407.5,4.05,29.5,727.0,773.31,564.78
2016,9,5,12,0,262.0,450.0,4.1,30.0,688.0,726.85,529.29
2016,9,5,12,15,566.5,285.5,4.1,30.0,803.0,881.43,643.41
2016,9,5,12,30,871.0,121.0,4.1,30.0,918.0,1001.93,724.25
2016,9,5,12,45,865.0,124.0,4.15,30.0,912.5,997.34,720.73
2016,9,5,13,0,859.0,127.0,4.2,30.0,907.0,989.11,715.88
2016,9,5,13,15,646.0,249.0,4.2,30.0,831.5,913.6,666.0
2016,9,5,13,30,433.0,371.0,4.2,30.0,756.0,815.37,594.48
2016,9,5,13,45,222.0,304.0,4.2,30.0,501.5,526.02,391.59
2016,9,5,14,0,11.0,237.0,4.2,30.0,247.0,225.19,166.84
2016,9,5,14,15,9.0,213.0,4.15,30.0,221.0,200.64,149.06
2016,9,5,14,30,7.0,189.0,4.1,30.0,195.0,176.31,130.83
2016,9,5,14,45,12.0,222.0,4.1,30.0,231.5,210.79,157.37
2016,9,5,15,0,17.0,255.0,4.1,30.0,268.0,245.18,183.66
2016,9,5,15,15,28.5,264.0,4.05,29.5,283.5,270.26,203.53
2016,9,5,15,30,40.0,273.0,4.0,29.0,299.0,285.68,216.18
2016,9,5,15,45,100.5,267.5,3.95,29.0,327.5,317.98,242.19
2016,9,5,16,0,161.0,262.0,3.9,29.0,356.0,351.39,268.37
2016,9,5,16,15,302.0,214.0,3.75,28.5,369.5,380.06,291.78
2016,9,5,16,30,443.0,166.0,3.6,28.0,383.0,392.12,300.92
2016,9,5,16,45,531.5,125.5,3.5,28.0,354.5,364.2,277.39
2016,9,5,17,0,620.0,85.0,3.4,28.0,326.0,328.31,245.54
2016,9,5,17,15,569.0,78.0,3.15,27.5,271.5,265.0,193.04
2016,9,5,17,30,518.0,71.0,2.9,27.0,217.0,207.19,144.44
2016,9,5,17,45,441.0,61.0,2.7,26.5,165.5,147.33,95.8
2016,9,5,18,0,364.0,51.0,2.5,26.0,114.0,97.03,57.04
2016,9,5,18,15,241.0,37.0,2.5,25.5,72.0,48.65,24.78
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,18.13,0.46
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,3.5,2.35,23.0,3.5,3.18,0.0
2016,9,6,6,30,0.0,7.0,2.5,23.0,7.0,6.14,0.0
2016,9,6,6,45,0.0,19.5,2.65,23.5,19.5,17.16,7.78
2016,9,6,7,0,0.0,32.0,2.8,24.0,32.0,28.21,17.33
2016,9,6,7,15,0.0,48.0,2.95,24.0,48.0,42.38,29.29
2016,9,6,7,30,0.0,64.0,3.1,24.0,64.0,56.58,41.15
2016,9,6,7,45,122.5,105.5,3.3,24.5,152.0,137.58,104.21
2016,9,6,8,0,245.0,147.0,3.5,25.0,240.0,235.4,181.07
2016,9,6,8,15,466.0,121.0,3.65,25.5,332.5,328.84,253.82
2016,9,6,8,30,687.0,95.0,3.8,26.0,425.0,445.34,344.55
2016,9,6,8,45,501.0,166.5,3.95,26.5,422.0,449.82,348.11
2016,9,6,9,0,315.0,238.0,4.1,27.0,419.0,428.16,330.07
2016,9,6,9,15,556.5,169.5,4.1,27.0,523.0,550.38,424.6
2016,9,6,9,30,798.0,101.0,4.1,27.0,627.0,677.63,520.63
2016,9,6,9,45,447.5,222.0,4.15,27.5,521.0,572.19,436.79
2016,9,6,10,0,97.0,343.0,4.2,28.0,415.0,404.45,305.22
2016,9,6,10,15,475.5,224.0,4.2,28.0,600.0,637.14,484.02
2016,9,6,10,30,854.0,105.0,4.2,28.0,785.0,854.45,637.85
2016,9,6,10,45,614.5,240.5,4.2,28.5,739.0,817.35,607.18
2016,9,6,11,0,375.0,376.0,4.2,29.0,693.0,734.52,541.98
2016,9,6,11,15,627.0,242.0,4.2,29.0,788.5,864.87,638.34
2016,9,6,11,30,879.0,108.0,4.2,29.0,884.0,967.64,706.51
2016,9,6,11,45,881.5,109.0,4.25,29.5,897.0,984.28,715.1
2016,9,6,12,0,884.0,110.0,4.3,30.0,910.0,997.28,721.98
2016,9,6,12,15,565.0,283.5,4.3,30.0,796.0,879.41,641.32
2016,9,6,12,30,246.0,457.0,4.3,30.0,682.0,707.78,515.92
2016,9,6,12,45,164.5,448.5,4.3,30.0,599.0,617.13,452.06
2016,9,6,13,0,83.0,440.0,4.3,30.0,516.0,511.39,375.87
2016,9,6,13,15,100.5,440.5,4.3,30.0,531.0,527.96,388.76
2016,9,6,13,30,118.0,441.0,4.3,30.0,546.0,557.72,410.36
2016,9,6,13,45,205.5,423.0,4.35,30.0,600.0,619.13,456.56
2016,9,6,14,0,293.0,405.0,4.4,30.0,654.0,689.0,507.69
2016,9,6,14,15,570.5,256.0,4.4,30.0,719.5,794.19,588.45
2016,9,6,14,30,848.0,107.0,4.4,30.0,785.0,853.31,631.78
2016,9,6,14,45,791.5,129.5,4.4,30.0,739.0,806.8,600.7
2016,9,6,15,0,735.0,152.0,4.4,30.0,693.0,756.78,567.52
2016,9,6,15,15,718.5,148.5,4.35,29.5,651.5,708.69,535.37
2016,9,6,15,30,702.0,145.0,4.3,29.0,610.0,659.59,501.46
2016,9,6,15,45,679.0,140.5,4.3,29.0,563.0,604.48,461.52
2016,9,6,16,0,656.0,136.0,4.3,29.0,516.0,549.61,420.84
2016,9,6,16,15,626.5,130.5,4.15,28.5,465.0,490.7,376.67
2016,9,6,16,30,597.0,125.0,4.0,28.0,414.0,433.41,332.49
2016,9,6,16,45,552.5,118.5,3.85,28.0,360.5,370.5,282.32
2016,9,6,17,0,508.0,112.0,3.7,28.0,307.0,308.32,231.78
2016,9,6,17,15,451.0,101.5,3.4,27.5,254.0,246.69,181.47
2016,9,6,17,30,394.0,91.0,3.1,27.0,201.0,191.51,135.99
2016,9,6,17,45,306.0,77.5,2.8,27.0,151.0,134.37,90.55
2016,9,6,18,0,218.0,64.0,2.5,27.0,101.0,86.85,54.72
2016,9,6,18,15,123.5,42.5,2.5,26.5,62.0,45.46,25.7
2016,9,6,18,30,29.0,21.0,2.5,26.0,23.0,17.52,0.0
2016,9,6,18,45,14.5,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,27.5,9.5,2.7,24.0,11.0,8.64,0.0
2016,9,7,6,30,55.0,19.0,2.8,24.0,22.0,15.51,0.0
2016,9,7,6,45,159.5,38.0,2.95,24.5,61.0,43.94,23.57
2016,9,7,7,0,264.0,57.0,3.1,25.0,100.0,87.26,53.62
2016,9,7,7,15,347.5,70.0,3.25,25.0,150.0,134.69,89.96
2016,9,7,7,30,431.0,83.0,3.4,25.0,200.0,192.6,136.9
2016,9,7,7,45,490.0,92.0,3.6,25.5,254.0,249.1,184.17
2016,9,7,8,0,549.0,101.0,3.8,26.0,308.0,315.79,239.19
2016,9,7,8,15,588.5,107.5,3.9,26.0,361.5,374.7,288.01
2016,9,7,8,30,628.0,114.0,4.0,26.0,415.0,437.07,338.41
2016,9,7,8,45,462.0,177.5,4.1,26.5,412.5,440.48,341.14
2016,9,7,9,0,296.0,241.0,4.2,27.0,410.0,420.79,324.56
2016,9,7,9,15,260.0,271.0,4.2,27.5,429.5,443.5,340.2
2016,9,7,9,30,224.0,301.0,4.2,28.0,449.0,452.84,345.33
2016,9,7,9,45,499.0,217.5,4.25,28.5,574.5,607.8,462.87
2016,9,7,10,0,774.0,134.0,4.3,29.0,700.0,766.01,577.19
2016,9,7,10,15,785.5,136.5,4.3,29.0,736.0,808.77,604.75
2016,9,7,10,30,797.0,139.0,4.3,29.0,772.0,849.46,631.31
2016,9,7,10,45,600.5,249.5,4.3,29.0,736.5,815.15,604.56
2016,9,7,11,0,404.0,360.0,4.3,29.0,701.0,746.39,551.51
2016,9,7,11,15,616.5,251.5,4.25,29.0,787.0,865.86,638.83
2016,9,7,11,30,829.0,143.0,4.2,29.0,873.0,966.99,706.17
2016,9,7,11,45,846.0,134.5,4.2,29.5,889.5,976.83,710.04
2016,9,7,12,0,863.0,126.0,4.2,30.0,906.0,994.22,719.57
2016,9,7,12,15,864.0,126.5,4.15,30.0,910.0,1001.28,723.56
2016,9,7,12,30,865.0,127.0,4.1,30.0,914.0,1004.68,725.35
2016,9,7,12,45,571.0,285.5,4.1,30.5,804.0,888.76,645.4
2016,9,7,13,0,277.0,444.0,4.1,31.0,694.0,738.13,534.8
2016,9,7,13,15,229.5,444.5,4.05,31.0,649.5,674.03,490.95
2016,9,7,13,30,182.0,445.0,4.0,31.0,605.0,624.49,455.91
2016,9,7,13,45,511.5,286.0,4.0,31.0,721.5,797.7,585.16
2016,9,7,14,0,841.0,127.0,4.0,31.0,838.0,916.93,668.32
2016,9,7,14,15,833.5,125.0,3.95,31.0,809.5,885.42,647.16
2016,9,7,14,30,826.0,123.0,3.9,31.0,781.0,858.56,630.14
2016,9,7,14,45,802.5,127.5,3.85,31.0,742.5,814.36,601.34
2016,9,7,15,0,779.0,132.0,3.8,31.0,704.0,768.76,571.44
2016,9,7,15,15,764.0,129.0,3.7,30.5,661.5,720.89,540.6
2016,9,7,15,30,749.0,126.0,3.6,30.0,619.0,671.74,507.0
2016,9,7,15,45,726.5,123.0,3.55,30.0,571.5,617.99,468.29
2016,9,7,16,0,704.0,120.0,3.5,30.0,524.0,562.68,427.6
2016,9,7,16,15,676.0,115.0,3.3,29.5,472.5,502.67,382.9
2016,9,7,16,30,648.0,110.0,3.1,29.0,421.0,444.02,337.94
2016,9,7,16,45,605.5,104.5,2.9,29.0,367.0,380.19,287.25
2016,9,7,17,0,563.0,99.0,2.7,29.0,313.0,320.11,238.35
2016,9,7,17,15,506.5,90.0,2.45,28.5,258.5,256.35,186.45
2016,9,7,17,30,450.0,81.0,2.2,28.0,204.0,196.33,137.09
2016,9,7,17,45,366.0,69.0,1.95,27.5,153.5,137.96,90.62
2016,9,7,18,0,282.0,57.0,1.7,27.0,103.0,90.08,54.48
2016,9,7,18,15,168.5,38.5,1.7,26.5,63.0,45.31,24.0
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,16.25,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,9.0,2.8,22.5,9.0,8.19,0.0
2016,9,8,6,30,18.0,18.0,3.1,23.0,18.0,15.5,0.0
2016,9,8,6,45,119.5,40.0,3.4,23.5,57.5,43.22,24.14
2016,9,8,7,0,221.0,62.0,3.7,24.0,97.0,85.68,54.33
2016,9,8,7,15,306.0,77.5,3.75,24.0,147.5,134.7,92.06
2016,9,8,7,30,391.0,93.0,3.8,24.0,198.0,193.01,139.24
2016,9,8,7,45,473.0,98.0,3.85,24.5,255.0,250.84,186.9
2016,9,8,8,0,555.0,103.0,3.9,25.0,312.0,321.54,244.78
2016,9,8,8,15,596.0,110.0,3.9,25.5,366.5,382.1,294.36
2016,9,8,8,30,637.0,117.0,3.9,26.0,421.0,446.27,345.36
2016,9,8,8,45,683.5,115.5,3.9,26.5,476.0,508.17,393.32
2016,9,8,9,0,730.0,114.0,3.9,27.0,531.0,573.18,442.22
2016,9,8,9,15,751.0,118.0,3.9,27.5,579.0,628.67,482.57
2016,9,8,9,30,772.0,122.0,3.9,28.0,627.0,684.91,522.28
2016,9,8,9,45,795.5,120.5,3.9,28.5,672.0,736.87,557.47
2016,9,8,10,0,819.0,119.0,3.9,29.0,717.0,788.1,590.4
2016,9,8,10,15,830.0,121.5,3.9,29.0,753.5,832.06,619.05
2016,9,8,10,30,841.0,124.0,3.9,29.0,790.0,866.17,640.82
2016,9,8,10,45,853.0,123.0,3.95,29.5,820.0,902.05,662.65
2016,9,8,11,0,865.0,122.0,4.0,30.0,850.0,935.26,682.53
2016,9,8,11,15,870.0,123.0,4.0,30.0,871.5,960.98,698.51
2016,9,8,11,30,875.0,124.0,4.0,30.0,893.0,983.35,712.35
2016,9,8,11,45,874.0,127.5,4.0,30.5,904.5,998.86,720.36
2016,9,8,12,0,873.0,131.0,4.0,31.0,916.0,1010.65,726.07
2016,9,8,12,15,873.5,131.0,4.0,31.0,920.0,1016.69,729.68
2016,9,8,12,30,874.0,131.0,4.0,31.0,924.0,1019.02,731.06
2016,9,8,12,45,871.5,132.0,4.05,31.0,919.5,1015.62,729.24
2016,9,8,13,0,869.0,133.0,4.1,31.0,915.0,1008.52,725.19
2016,9,8,13,15,865.5,132.0,4.1,31.0,901.5,994.8,716.7
2016,9,8,13,30,862.0,131.0,4.1,31.0,888.0,977.51,706.04
2016,9,8,13,45,854.5,131.0,4.1,31.0,866.0,953.96,691.37
2016,9,8,14,0,847.0,131.0,4.1,31.0,844.0,927.22,674.67
2016,9,8,14,15,838.5,129.5,4.05,31.0,814.5,903.5,659.76
2016,9,8,14,30,830.0,128.0,4.0,31.0,785.0,867.86,636.87
2016,9,8,14,45,816.5,126.5,4.0,31.0,748.0,825.43,609.58
2016,9,8,15,0,803.0,125.0,4.0,31.0,711.0,780.95,580.68
2016,9,8,15,15,787.5,122.0,3.95,31.0,668.0,731.66,547.97
2016,9,8,15,30,772.0,119.0,3.9,31.0,625.0,681.07,512.9
2016,9,8,15,45,748.5,116.5,3.85,31.0,576.5,624.7,472.41
2016,9,8,16,0,725.0,114.0,3.8,31.0,528.0,569.32,431.66
2016,9,8,16,15,697.0,109.0,3.6,30.5,475.5,508.19,386.21
2016,9,8,16,30,669.0,104.0,3.4,30.0,423.0,448.39,340.41
2016,9,8,16,45,626.5,99.0,3.2,29.5,368.0,383.89,289.77
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,323.1,240.65
2016,9,8,17,15,527.0,85.5,2.7,28.0,258.5,258.42,188.1
2016,9,8,17,30,470.0,77.0,2.4,27.0,204.0,200.08,139.97
2016,9,8,17,45,380.5,66.0,2.15,26.5,152.5,137.82,90.25
2016,9,8,18,0,291.0,55.0,1.9,26.0,101.0,89.33,53.66
2016,9,8,18,15,171.0,36.5,1.85,25.5,61.0,43.68,22.53
2016,9,8,18,30,51.0,18.0,1.8,25.0,21.0,14.69,0.0
2016,9,8,18,45,25.5,9.0,1.8,25.0,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,6.82,0.0
