Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,23.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,47.0,11.0,1.9,24.0,12.0,10.99,0.0
2016,9,19,6,45,185.0,27.0,2.2,24.5,49.5,43.17,18.4
2016,9,19,7,0,323.0,43.0,2.5,25.0,87.0,95.06,56.66
2016,9,19,7,15,412.5,53.5,2.55,25.5,137.5,147.8,98.33
2016,9,19,7,30,502.0,64.0,2.6,26.0,188.0,211.74,150.83
2016,9,19,7,45,566.5,69.5,2.65,26.5,243.5,272.89,202.28
2016,9,19,8,0,631.0,75.0,2.7,27.0,299.0,341.11,258.52
2016,9,19,8,15,669.0,80.5,2.6,27.5,353.0,403.72,309.1
2016,9,19,8,30,707.0,86.0,2.5,28.0,407.0,469.42,360.15
2016,9,19,8,45,735.0,89.5,2.45,29.0,459.0,529.37,404.45
2016,9,19,9,0,763.0,93.0,2.4,30.0,511.0,590.84,448.0
2016,9,19,9,15,782.5,96.5,2.25,30.5,558.5,647.29,486.72
2016,9,19,9,30,802.0,100.0,2.1,31.0,606.0,703.29,523.15
2016,9,19,9,45,817.0,102.5,2.0,31.5,648.0,753.95,553.91
2016,9,19,10,0,832.0,105.0,1.9,32.0,690.0,796.86,578.77
2016,9,19,10,15,842.5,106.5,1.85,32.0,725.5,838.71,604.09
2016,9,19,10,30,853.0,108.0,1.8,32.0,761.0,878.19,627.54
2016,9,19,10,45,862.0,109.0,1.8,32.5,789.5,913.18,647.1
2016,9,19,11,0,871.0,110.0,1.8,33.0,818.0,945.27,664.68
2016,9,19,11,15,875.5,111.0,1.9,33.0,838.0,969.93,680.11
2016,9,19,11,30,880.0,112.0,2.0,33.0,858.0,991.15,693.56
2016,9,19,11,45,885.5,110.5,2.1,33.5,870.5,1007.18,702.48
2016,9,19,12,0,891.0,109.0,2.2,34.0,883.0,1019.58,709.29
2016,9,19,12,15,892.0,109.5,2.25,34.0,886.5,1025.82,713.37
2016,9,19,12,30,893.0,110.0,2.3,34.0,890.0,1028.23,715.3
2016,9,19,12,45,892.0,109.0,2.4,34.5,884.5,1023.19,711.88
2016,9,19,13,0,891.0,108.0,2.5,35.0,879.0,1014.34,706.28
2016,9,19,13,15,887.5,107.5,2.55,35.0,864.5,999.77,698.22
2016,9,19,13,30,884.0,107.0,2.6,35.0,850.0,981.56,688.01
2016,9,19,13,45,879.0,106.0,2.7,35.0,827.5,957.83,674.82
2016,9,19,14,0,874.0,105.0,2.8,35.0,805.0,930.74,659.46
2016,9,19,14,15,865.5,103.5,2.85,35.0,775.0,896.74,639.22
2016,9,19,14,30,857.0,102.0,2.9,35.0,745.0,859.89,617.03
2016,9,19,14,45,846.0,99.5,2.95,35.0,707.5,817.27,590.83
2016,9,19,15,0,835.0,97.0,3.0,35.0,670.0,772.42,562.86
2016,9,19,15,15,819.5,94.5,3.0,34.5,626.5,727.22,535.14
2016,9,19,15,30,804.0,92.0,3.0,34.0,583.0,675.09,501.93
2016,9,19,15,45,783.0,89.0,3.0,34.0,534.0,617.8,461.66
2016,9,19,16,0,762.0,86.0,3.0,34.0,485.0,560.37,420.16
2016,9,19,16,15,733.5,82.0,2.85,33.5,432.5,497.97,374.22
2016,9,19,16,30,705.0,78.0,2.7,33.0,380.0,436.92,327.76
2016,9,19,16,45,665.0,73.0,2.55,32.5,325.5,371.66,276.65
2016,9,19,17,0,625.0,68.0,2.4,32.0,271.0,309.75,226.52
2016,9,19,17,15,563.5,60.5,2.2,31.0,217.0,242.52,171.88
2016,9,19,17,30,502.0,53.0,2.0,30.0,163.0,182.27,122.1
2016,9,19,17,45,402.5,43.0,1.8,29.5,114.0,120.07,72.96
2016,9,19,18,0,303.0,33.0,1.6,29.0,65.0,70.53,36.01
2016,9,19,18,15,151.5,16.5,1.6,28.5,32.5,23.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,12.0,11.58,0.0
2016,9,20,6,45,215.0,25.5,1.85,23.5,50.5,45.91,18.86
2016,9,20,7,0,362.0,40.0,2.1,24.0,89.0,99.14,58.43
2016,9,20,7,15,451.0,50.0,2.0,24.5,141.0,153.92,102.15
2016,9,20,7,30,540.0,60.0,1.9,25.0,193.0,219.8,156.56
2016,9,20,7,45,603.0,65.5,1.85,26.0,249.0,282.83,209.25
2016,9,20,8,0,666.0,71.0,1.8,27.0,305.0,352.7,265.97
2016,9,20,8,15,702.5,76.0,1.7,27.5,360.0,416.01,316.52
2016,9,20,8,30,739.0,81.0,1.6,28.0,415.0,482.19,367.11
2016,9,20,8,45,767.0,84.0,1.5,29.0,467.5,543.72,411.41
2016,9,20,9,0,795.0,87.0,1.4,30.0,520.0,606.3,454.3
2016,9,20,9,15,813.5,90.0,1.45,30.5,568.0,663.06,493.25
2016,9,20,9,30,832.0,93.0,1.5,31.0,616.0,719.18,529.68
2016,9,20,9,45,846.0,95.0,1.55,31.5,658.5,764.4,557.23
2016,9,20,10,0,860.0,97.0,1.6,32.0,701.0,812.7,586.47
2016,9,20,10,15,870.0,99.0,1.65,32.0,736.5,855.64,613.02
2016,9,20,10,30,880.0,101.0,1.7,32.0,772.0,896.09,637.82
2016,9,20,10,45,887.0,102.5,1.8,32.5,800.5,930.52,657.95
2016,9,20,11,0,894.0,104.0,1.9,33.0,829.0,961.84,676.09
2016,9,20,11,15,898.5,105.0,1.9,33.0,849.0,986.94,690.59
2016,9,20,11,30,903.0,106.0,1.9,33.0,869.0,1008.51,703.0
2016,9,20,11,45,904.5,107.0,1.95,33.5,880.5,1023.44,710.62
2016,9,20,12,0,906.0,108.0,2.0,34.0,892.0,1034.57,716.07
2016,9,20,12,15,907.0,108.0,2.0,34.0,895.0,1040.27,719.24
2016,9,20,12,30,908.0,108.0,2.0,34.0,898.0,1042.07,720.25
2016,9,20,12,45,906.0,108.0,2.0,34.0,892.5,1036.95,717.23
2016,9,20,13,0,904.0,108.0,2.0,34.0,887.0,1027.95,712.08
2016,9,20,13,15,900.5,107.5,2.0,34.0,872.5,1013.13,703.54
2016,9,20,13,30,897.0,107.0,2.0,34.0,858.0,994.61,692.88
2016,9,20,13,45,891.5,106.0,2.05,34.5,835.0,970.05,677.74
2016,9,20,14,0,886.0,105.0,2.1,35.0,812.0,942.1,660.56
2016,9,20,14,15,614.5,219.0,2.05,34.5,700.5,805.76,574.74
2016,9,20,14,30,343.0,333.0,2.0,34.0,589.0,648.22,466.6
2016,9,20,14,45,579.5,222.5,2.0,34.0,628.5,729.57,528.53
2016,9,20,15,0,816.0,112.0,2.0,34.0,668.0,779.37,564.49
2016,9,20,15,15,799.5,109.0,2.0,34.0,624.0,727.89,531.25
2016,9,20,15,30,783.0,106.0,2.0,34.0,580.0,675.24,496.77
2016,9,20,15,45,760.5,102.0,2.0,34.0,531.0,616.76,456.48
2016,9,20,16,0,738.0,98.0,2.0,34.0,482.0,558.33,415.06
2016,9,20,16,15,707.5,93.5,1.9,33.5,429.0,496.2,370.06
2016,9,20,16,30,677.0,89.0,1.8,33.0,376.0,434.81,324.07
2016,9,20,16,45,633.5,82.5,1.7,32.5,321.0,367.78,272.42
2016,9,20,17,0,590.0,76.0,1.6,32.0,266.0,304.75,222.17
2016,9,20,17,15,525.5,67.5,1.45,31.0,212.0,237.63,168.29
2016,9,20,17,30,461.0,59.0,1.3,30.0,158.0,177.91,119.57
2016,9,20,17,45,359.5,46.5,1.15,29.5,109.5,115.53,70.84
2016,9,20,18,0,258.0,34.0,1.0,29.0,61.0,65.06,33.21
2016,9,20,18,15,129.0,17.0,1.0,28.5,30.5,21.97,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,8.5,3.5,0.6,22.5,3.5,0.0,0.0
2016,9,21,6,30,17.0,7.0,0.7,23.0,7.0,6.8,0.0
2016,9,21,6,45,106.5,29.0,0.8,23.5,42.0,37.81,16.3
2016,9,21,7,0,196.0,51.0,0.9,24.0,77.0,81.34,51.13
2016,9,21,7,15,275.5,69.5,0.95,24.5,125.5,133.55,92.19
2016,9,21,7,30,355.0,88.0,1.0,25.0,174.0,193.67,140.68
2016,9,21,7,45,427.0,98.0,1.1,26.0,228.5,252.72,188.44
2016,9,21,8,0,499.0,108.0,1.2,27.0,283.0,320.07,241.9
2016,9,21,8,15,408.0,141.0,1.2,27.5,300.0,342.14,260.85
2016,9,21,8,30,317.0,174.0,1.2,28.0,317.0,345.24,263.76
2016,9,21,8,45,159.0,167.5,1.25,28.5,239.5,257.65,197.15
2016,9,21,9,0,1.0,161.0,1.3,29.0,162.0,146.15,109.35
2016,9,21,9,15,63.0,225.0,1.35,29.0,264.5,258.0,195.75
2016,9,21,9,30,125.0,289.0,1.4,29.0,367.0,382.04,287.44
2016,9,21,9,45,97.5,302.0,1.45,29.5,365.5,368.9,275.63
2016,9,21,10,0,70.0,315.0,1.5,30.0,364.0,363.69,270.19
2016,9,21,10,15,210.5,326.5,1.55,30.5,484.5,510.98,377.42
2016,9,21,10,30,351.0,338.0,1.6,31.0,605.0,669.11,486.17
2016,9,21,10,45,593.0,238.5,1.65,31.5,709.0,818.34,588.04
2016,9,21,11,0,835.0,139.0,1.7,32.0,813.0,954.25,673.07
2016,9,21,11,15,841.0,140.0,1.8,32.0,833.5,979.97,688.07
2016,9,21,11,30,847.0,141.0,1.9,32.0,854.0,1002.38,702.28
2016,9,21,11,45,866.0,132.0,2.0,32.5,870.0,1012.35,707.51
2016,9,21,12,0,885.0,123.0,2.1,33.0,886.0,1030.23,717.8
2016,9,21,12,15,654.5,245.5,2.2,33.0,810.5,949.67,668.44
2016,9,21,12,30,424.0,368.0,2.3,33.0,735.0,838.25,592.45
2016,9,21,12,45,655.5,244.5,2.4,33.0,808.5,947.67,670.97
2016,9,21,13,0,887.0,121.0,2.5,33.0,882.0,1025.27,719.89
2016,9,21,13,15,633.0,246.5,2.55,33.0,784.5,912.97,648.63
2016,9,21,13,30,379.0,372.0,2.6,33.0,687.0,765.76,547.66
2016,9,21,13,45,625.0,244.0,2.65,33.5,747.5,876.99,627.88
2016,9,21,14,0,871.0,116.0,2.7,34.0,808.0,940.06,668.35
2016,9,21,14,15,862.5,114.0,2.75,33.5,777.5,905.45,648.32
2016,9,21,14,30,854.0,112.0,2.8,33.0,747.0,868.01,627.02
2016,9,21,14,45,843.5,109.5,2.85,33.0,709.5,832.54,605.49
2016,9,21,15,0,833.0,107.0,2.9,33.0,672.0,787.34,577.22
2016,9,21,15,15,817.5,104.0,2.9,32.5,628.0,735.85,545.19
2016,9,21,15,30,802.0,101.0,2.9,32.0,584.0,683.06,511.09
2016,9,21,15,45,782.0,97.0,2.9,32.0,534.5,625.26,470.31
2016,9,21,16,0,762.0,93.0,2.9,32.0,485.0,567.23,428.21
2016,9,21,16,15,732.5,88.5,2.8,31.5,432.0,503.59,381.22
2016,9,21,16,30,703.0,84.0,2.7,31.0,379.0,441.93,334.08
2016,9,21,16,45,662.5,78.0,2.6,31.0,324.0,375.26,281.04
2016,9,21,17,0,622.0,72.0,2.5,31.0,269.0,312.16,229.26
2016,9,21,17,15,559.0,63.5,2.2,30.0,214.0,243.61,173.27
2016,9,21,17,30,496.0,55.0,1.9,29.0,159.0,182.25,122.41
2016,9,21,17,45,396.0,43.5,1.65,28.0,110.0,118.98,72.45
2016,9,21,18,0,296.0,32.0,1.4,27.0,61.0,68.52,34.11
2016,9,21,18,15,148.0,16.0,1.4,26.5,30.5,21.62,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,28.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,57.0,9.0,1.1,21.0,10.0,9.77,0.0
2016,9,22,6,45,181.0,26.0,1.35,21.5,46.5,43.39,17.11
2016,9,22,7,0,305.0,43.0,1.6,22.0,83.0,93.69,56.82
2016,9,22,7,15,392.0,56.0,1.5,22.5,133.5,149.08,101.28
2016,9,22,7,30,479.0,69.0,1.4,23.0,184.0,214.05,154.91
2016,9,22,7,45,530.5,79.0,1.3,24.0,238.0,274.28,205.26
2016,9,22,8,0,582.0,89.0,1.2,25.0,292.0,340.12,258.45
2016,9,22,8,15,622.0,96.0,1.3,26.0,346.0,402.73,307.9
2016,9,22,8,30,662.0,103.0,1.4,27.0,400.0,468.74,358.04
2016,9,22,8,45,686.5,110.0,1.5,28.0,450.5,528.71,401.94
2016,9,22,9,0,711.0,117.0,1.6,29.0,501.0,589.6,444.87
2016,9,22,9,15,732.0,121.5,1.7,29.0,548.5,646.0,485.16
2016,9,22,9,30,753.0,126.0,1.8,29.0,596.0,702.23,524.43
2016,9,22,9,45,767.0,130.0,1.95,29.5,637.0,749.12,555.05
2016,9,22,10,0,781.0,134.0,2.1,30.0,678.0,797.12,585.55
2016,9,22,10,15,792.5,137.0,2.15,30.0,713.5,840.2,612.87
2016,9,22,10,30,804.0,140.0,2.2,30.0,749.0,881.1,638.58
2016,9,22,10,45,509.5,268.5,2.25,30.5,659.5,769.45,559.34
2016,9,22,11,0,215.0,397.0,2.3,31.0,570.0,611.0,443.92
2016,9,22,11,15,521.5,272.5,2.35,31.0,706.0,812.46,588.81
2016,9,22,11,30,828.0,148.0,2.4,31.0,842.0,992.31,706.09
2016,9,22,11,45,822.5,153.5,2.5,31.5,851.5,1004.24,710.95
2016,9,22,12,0,817.0,159.0,2.6,32.0,861.0,1012.41,715.16
2016,9,22,12,15,524.0,296.0,2.65,32.0,746.5,866.36,618.85
2016,9,22,12,30,231.0,433.0,2.7,32.0,632.0,682.27,490.12
2016,9,22,12,45,518.5,298.0,2.8,32.5,742.0,861.13,617.78
2016,9,22,13,0,806.0,163.0,2.9,33.0,852.0,1000.58,708.96
2016,9,22,13,15,455.0,284.5,2.95,33.0,672.5,772.43,556.49
2016,9,22,13,30,104.0,406.0,3.0,33.0,493.0,503.74,365.39
2016,9,22,13,45,438.0,284.5,3.1,33.0,633.5,736.97,537.2
2016,9,22,14,0,772.0,163.0,3.2,33.0,774.0,907.21,654.65
2016,9,22,14,15,761.5,160.5,3.25,33.0,743.0,877.49,635.14
2016,9,22,14,30,751.0,158.0,3.3,33.0,712.0,839.76,611.77
2016,9,22,14,45,714.5,165.0,3.35,33.0,670.5,788.38,579.02
2016,9,22,15,0,678.0,172.0,3.4,33.0,629.0,736.72,544.72
2016,9,22,15,15,340.5,171.0,3.4,32.5,400.5,446.6,337.4
2016,9,22,15,30,3.0,170.0,3.4,32.0,172.0,155.89,115.36
2016,9,22,15,45,143.5,191.0,3.45,32.0,264.5,283.43,215.94
2016,9,22,16,0,284.0,212.0,3.5,32.0,357.0,389.73,296.57
2016,9,22,16,15,159.0,185.5,3.4,31.5,265.5,270.43,206.03
2016,9,22,16,30,34.0,159.0,3.3,31.0,174.0,167.1,126.51
2016,9,22,16,45,26.0,136.5,3.25,30.5,147.0,139.8,105.69
2016,9,22,17,0,18.0,114.0,3.2,30.0,120.0,110.05,82.46
2016,9,22,17,15,9.0,91.0,2.9,29.5,94.0,85.0,62.63
2016,9,22,17,30,0.0,68.0,2.6,29.0,68.0,61.17,43.54
2016,9,22,17,45,0.0,45.5,2.3,28.5,45.5,40.65,26.61
2016,9,22,18,0,0.0,23.0,2.0,28.0,23.0,20.28,9.2
2016,9,22,18,15,0.0,11.5,1.95,27.5,11.5,10.46,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,112.5,23.0,2.4,23.5,37.5,34.54,12.66
2016,9,23,7,0,225.0,46.0,2.7,24.0,75.0,84.9,52.67
2016,9,23,7,15,315.5,60.5,2.85,24.0,123.5,135.55,92.89
2016,9,23,7,30,406.0,75.0,3.0,24.0,172.0,197.71,144.13
2016,9,23,7,45,492.0,79.5,3.2,24.5,227.5,262.67,198.2
2016,9,23,8,0,578.0,84.0,3.4,25.0,283.0,334.9,257.7
2016,9,23,8,15,618.5,90.0,3.45,25.5,336.5,396.44,308.06
2016,9,23,8,30,659.0,96.0,3.5,26.0,390.0,461.41,359.51
2016,9,23,8,45,700.5,96.5,3.6,26.5,443.0,524.1,407.87
2016,9,23,9,0,742.0,97.0,3.7,27.0,496.0,588.28,455.96
2016,9,23,9,15,485.0,190.0,3.75,27.5,460.0,543.28,418.32
2016,9,23,9,30,228.0,283.0,3.8,28.0,424.0,452.94,346.11
2016,9,23,9,45,524.5,194.0,3.85,28.5,549.0,626.05,477.79
2016,9,23,10,0,821.0,105.0,3.9,29.0,674.0,800.25,600.93
2016,9,23,10,15,831.5,107.0,3.9,29.0,709.0,835.51,622.78
2016,9,23,10,30,842.0,109.0,3.9,29.0,744.0,874.93,648.21
2016,9,23,10,45,851.5,109.5,3.95,29.5,772.0,909.26,668.95
2016,9,23,11,0,861.0,110.0,4.0,30.0,800.0,940.74,687.69
2016,9,23,11,15,866.0,111.0,4.0,30.0,820.0,965.37,702.97
2016,9,23,11,30,871.0,112.0,4.0,30.0,840.0,986.62,716.12
2016,9,23,11,45,608.5,257.5,4.0,30.5,769.5,907.32,660.65
2016,9,23,12,0,346.0,403.0,4.0,31.0,699.0,782.02,567.82
2016,9,23,12,15,605.5,262.0,4.05,31.0,782.0,918.39,667.81
2016,9,23,12,30,865.0,121.0,4.1,31.0,865.0,1014.48,731.33
2016,9,23,12,45,455.5,248.0,4.15,31.5,639.5,745.37,547.52
2016,9,23,13,0,46.0,375.0,4.2,32.0,414.0,416.44,305.17
2016,9,23,13,15,449.5,247.5,4.2,32.0,619.0,728.5,538.6
2016,9,23,13,30,853.0,120.0,4.2,32.0,824.0,966.69,700.61
2016,9,23,13,45,846.5,119.0,4.25,32.0,801.0,941.82,683.59
2016,9,23,14,0,840.0,118.0,4.3,32.0,778.0,913.79,666.3
2016,9,23,14,15,831.0,116.0,4.3,32.0,748.0,879.46,644.55
2016,9,23,14,30,822.0,114.0,4.3,32.0,718.0,850.07,626.08
2016,9,23,14,45,810.0,111.5,4.35,32.0,680.5,806.9,598.32
2016,9,23,15,0,798.0,109.0,4.4,32.0,643.0,761.7,568.93
2016,9,23,15,15,781.0,106.0,4.35,31.5,599.5,710.47,535.73
2016,9,23,15,30,764.0,103.0,4.3,31.0,556.0,658.18,500.4
2016,9,23,15,45,719.0,107.0,4.3,31.0,504.0,595.8,454.78
2016,9,23,16,0,674.0,111.0,4.3,31.0,452.0,534.23,408.76
2016,9,23,16,15,664.5,98.5,4.15,30.5,403.5,477.39,366.04
2016,9,23,16,30,655.0,86.0,4.0,30.0,355.0,420.11,321.4
2016,9,23,16,45,610.0,79.5,3.85,30.0,301.0,353.77,267.81
2016,9,23,17,0,565.0,73.0,3.7,30.0,247.0,291.67,216.27
2016,9,23,17,15,497.0,64.5,3.4,29.0,194.0,225.17,161.58
2016,9,23,17,30,429.0,56.0,3.1,28.0,141.0,166.55,112.88
2016,9,23,17,45,321.5,43.0,2.8,27.5,95.0,104.97,64.37
2016,9,23,18,0,214.0,30.0,2.5,27.0,49.0,56.23,26.71
2016,9,23,18,15,107.0,15.0,2.55,26.5,24.5,18.61,0.0
2016,9,23,18,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,118.5,22.0,2.85,23.5,37.0,34.47,11.67
2016,9,24,7,0,237.0,44.0,3.0,24.0,74.0,85.67,52.71
2016,9,24,7,15,327.5,58.0,3.1,24.0,122.5,136.74,93.47
2016,9,24,7,30,418.0,72.0,3.2,24.0,171.0,199.32,145.25
2016,9,24,7,45,483.5,80.5,3.35,24.5,224.0,261.94,197.98
2016,9,24,8,0,549.0,89.0,3.5,25.0,277.0,329.39,253.91
2016,9,24,8,15,274.5,100.5,3.6,25.0,194.5,241.57,189.12
2016,9,24,8,30,0.0,112.0,3.7,25.0,112.0,100.31,75.93
2016,9,24,8,45,135.5,169.5,3.85,25.5,242.5,247.71,194.3
2016,9,24,9,0,271.0,227.0,4.0,26.0,373.0,409.78,319.55
2016,9,24,9,15,510.0,171.5,4.0,26.5,476.0,542.71,421.69
2016,9,24,9,30,749.0,116.0,4.0,27.0,579.0,689.36,530.8
2016,9,24,9,45,488.0,220.5,4.05,27.5,530.5,626.3,478.1
2016,9,24,10,0,227.0,325.0,4.1,28.0,482.0,517.18,391.9
2016,9,24,10,15,520.5,223.0,4.05,28.0,607.5,698.33,529.04
2016,9,24,10,30,814.0,121.0,4.0,28.0,733.0,872.3,650.55
2016,9,24,10,45,513.5,257.5,4.0,28.5,648.5,764.02,569.65
2016,9,24,11,0,213.0,394.0,4.0,29.0,564.0,607.78,450.97
2016,9,24,11,15,529.5,259.0,4.0,29.0,696.5,808.13,599.8
2016,9,24,11,30,846.0,124.0,4.0,29.0,829.0,975.65,713.08
2016,9,24,11,45,463.5,267.0,4.0,29.5,654.0,768.89,567.62
2016,9,24,12,0,81.0,410.0,4.0,30.0,479.0,489.85,360.81
2016,9,24,12,15,463.5,270.0,4.0,30.0,667.0,779.38,576.23
2016,9,24,12,30,846.0,130.0,4.0,30.0,855.0,1005.31,728.91
2016,9,24,12,45,561.0,271.5,4.05,30.0,751.0,877.62,641.2
2016,9,24,13,0,276.0,413.0,4.1,30.0,647.0,720.83,527.33
2016,9,24,13,15,553.5,271.5,4.05,30.0,730.0,857.38,629.83
2016,9,24,13,30,831.0,130.0,4.0,30.0,813.0,966.53,704.34
2016,9,24,13,45,822.5,129.5,4.0,30.0,789.5,940.19,686.88
2016,9,24,14,0,814.0,129.0,4.0,30.0,766.0,910.8,668.38
2016,9,24,14,15,804.5,127.0,4.0,30.0,735.5,876.04,646.25
2016,9,24,14,30,795.0,125.0,4.0,30.0,705.0,838.69,622.29
2016,9,24,14,45,751.0,137.0,4.0,30.0,662.0,785.12,587.0
2016,9,24,15,0,707.0,149.0,4.0,30.0,619.0,735.67,554.2
2016,9,24,15,15,490.5,203.0,3.95,29.5,518.5,592.14,450.03
2016,9,24,15,30,274.0,257.0,3.9,29.0,418.0,460.88,351.92
2016,9,24,15,45,440.0,194.0,3.9,29.0,426.5,498.98,383.6
2016,9,24,16,0,606.0,131.0,3.9,29.0,435.0,514.04,396.2
2016,9,24,16,15,556.5,125.0,3.7,28.5,379.5,445.66,344.05
2016,9,24,16,30,507.0,119.0,3.5,28.0,324.0,377.45,291.11
2016,9,24,16,45,449.5,111.0,3.35,28.0,272.5,313.16,239.47
2016,9,24,17,0,392.0,103.0,3.2,28.0,221.0,254.92,191.73
2016,9,24,17,15,327.0,87.5,3.0,27.5,172.0,193.49,141.57
2016,9,24,17,30,262.0,72.0,2.8,27.0,123.0,139.98,97.76
2016,9,24,17,45,175.5,52.0,2.6,26.5,81.0,83.92,53.76
2016,9,24,18,0,89.0,32.0,2.4,26.0,39.0,42.28,20.5
2016,9,24,18,15,44.5,16.0,2.4,25.5,19.5,16.59,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.0,20.0,17.66,4.52
2016,9,25,7,0,0.0,40.0,2.2,23.0,40.0,35.88,23.05
2016,9,25,7,15,15.0,63.0,2.3,23.0,67.0,60.36,43.27
2016,9,25,7,30,30.0,86.0,2.4,23.0,94.0,89.51,67.39
2016,9,25,7,45,45.0,110.0,2.5,23.5,124.0,119.8,92.17
2016,9,25,8,0,60.0,134.0,2.6,24.0,154.0,152.04,118.21
2016,9,25,8,15,66.5,158.0,2.6,24.0,184.5,182.14,142.38
2016,9,25,8,30,73.0,182.0,2.6,24.0,215.0,213.04,166.78
2016,9,25,8,45,125.5,209.5,2.65,24.5,273.5,283.48,221.73
2016,9,25,9,0,178.0,237.0,2.7,25.0,332.0,352.25,274.25
2016,9,25,9,15,167.0,261.0,2.65,25.0,356.5,378.72,293.26
2016,9,25,9,30,156.0,285.0,2.6,25.0,381.0,403.82,311.02
2016,9,25,9,45,163.5,302.0,2.6,25.5,409.0,434.7,332.74
2016,9,25,10,0,171.0,319.0,2.6,26.0,437.0,465.8,354.24
2016,9,25,10,15,235.5,332.5,2.6,26.0,504.0,542.21,410.32
2016,9,25,10,30,300.0,346.0,2.6,26.0,571.0,636.54,477.36
2016,9,25,10,45,308.5,358.5,2.6,26.0,597.5,667.67,497.96
2016,9,25,11,0,317.0,371.0,2.6,26.0,624.0,698.02,518.26
2016,9,25,11,15,363.5,363.0,2.55,26.0,659.5,742.44,549.09
2016,9,25,11,30,410.0,355.0,2.5,26.0,695.0,786.96,579.5
2016,9,25,11,45,327.0,388.0,2.5,26.5,662.0,745.32,547.06
2016,9,25,12,0,244.0,421.0,2.5,27.0,629.0,683.61,501.73
2016,9,25,12,15,282.5,413.0,2.45,27.0,654.5,732.16,535.73
2016,9,25,12,30,321.0,405.0,2.4,27.0,680.0,762.78,556.8
2016,9,25,12,45,304.0,406.5,2.4,27.0,665.0,745.73,544.73
2016,9,25,13,0,287.0,408.0,2.4,27.0,650.0,727.33,532.14
2016,9,25,13,15,204.0,406.0,2.3,27.0,577.0,622.63,458.52
2016,9,25,13,30,121.0,404.0,2.2,27.0,504.0,535.95,396.2
2016,9,25,13,45,66.5,321.5,2.15,27.0,376.5,378.18,283.12
2016,9,25,14,0,12.0,239.0,2.1,27.0,249.0,230.06,172.6
2016,9,25,14,15,6.0,153.0,2.0,26.5,158.0,143.05,106.96
2016,9,25,14,30,0.0,67.0,1.9,26.0,67.0,59.4,41.74
2016,9,25,14,45,0.0,55.0,1.85,26.0,55.0,48.71,33.4
2016,9,25,15,0,0.0,43.0,1.8,26.0,43.0,38.04,24.96
2016,9,25,15,15,0.0,28.0,1.8,25.5,28.0,24.74,14.38
2016,9,25,15,30,0.0,13.0,1.8,25.0,13.0,11.47,3.69
2016,9,25,15,45,0.0,26.0,1.85,25.0,26.0,22.94,13.08
2016,9,25,16,0,0.0,39.0,1.9,25.0,39.0,34.42,22.52
2016,9,25,16,15,0.0,34.0,1.85,24.5,34.0,29.98,19.02
2016,9,25,16,30,0.0,29.0,1.8,24.0,29.0,25.55,15.5
2016,9,25,16,45,0.0,24.5,1.75,24.0,24.5,21.57,12.26
2016,9,25,17,0,0.0,20.0,1.7,24.0,20.0,17.59,8.97
2016,9,25,17,15,0.0,15.5,1.65,23.5,15.5,13.62,5.67
2016,9,25,17,30,0.0,11.0,1.6,23.0,11.0,9.66,2.32
2016,9,25,17,45,0.0,7.0,1.6,23.0,7.0,6.14,0.0
2016,9,25,18,0,0.0,3.0,1.6,23.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.0,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,20.0,6.0,5.26,0.0
2016,9,26,7,0,0.0,12.0,3.8,20.0,12.0,10.54,2.86
2016,9,26,7,15,0.0,20.0,3.85,19.5,20.0,17.58,8.99
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,24.65,15.12
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,32.6,21.9
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,40.58,28.59
2016,9,26,8,15,0.0,35.5,4.15,19.0,35.5,31.29,20.71
2016,9,26,8,30,0.0,25.0,4.2,19.0,25.0,22.03,12.86
2016,9,26,8,45,0.0,39.0,4.3,19.0,39.0,34.42,23.15
2016,9,26,9,0,0.0,53.0,4.4,19.0,53.0,46.84,33.36
2016,9,26,9,15,0.0,80.0,4.4,19.0,80.0,70.84,53.03
2016,9,26,9,30,0.0,107.0,4.4,19.0,107.0,95.24,72.8
2016,9,26,9,45,0.0,116.0,4.4,19.5,116.0,103.48,79.11
2016,9,26,10,0,0.0,125.0,4.4,20.0,125.0,111.76,85.42
2016,9,26,10,15,0.5,139.5,4.4,20.0,140.5,125.58,96.35
2016,9,26,10,30,1.0,154.0,4.4,20.0,156.0,139.51,107.3
2016,9,26,10,45,10.0,219.5,4.4,20.0,228.0,209.59,162.94
2016,9,26,11,0,19.0,285.0,4.4,20.0,300.0,281.61,219.04
2016,9,26,11,15,9.5,201.0,4.4,20.0,208.5,191.96,148.49
2016,9,26,11,30,0.0,117.0,4.4,20.0,117.0,104.63,78.86
2016,9,26,11,45,0.0,124.0,4.4,20.5,124.0,111.08,83.87
2016,9,26,12,0,0.0,131.0,4.4,21.0,131.0,117.54,88.79
2016,9,26,12,15,4.5,170.0,4.35,21.0,174.0,158.26,121.17
2016,9,26,12,30,9.0,209.0,4.3,21.0,217.0,199.5,153.63
2016,9,26,12,45,4.5,136.0,4.25,21.5,140.0,126.69,95.98
2016,9,26,13,0,0.0,63.0,4.2,22.0,63.0,55.97,39.43
2016,9,26,13,15,6.5,158.0,4.15,22.0,163.5,148.89,113.63
2016,9,26,13,30,13.0,253.0,4.1,22.0,264.0,245.07,188.77
2016,9,26,13,45,6.5,163.5,4.1,22.0,169.0,153.7,117.37
2016,9,26,14,0,0.0,74.0,4.1,22.0,74.0,65.69,47.39
2016,9,26,14,15,0.0,102.5,4.05,22.0,102.5,91.22,68.0
2016,9,26,14,30,0.0,131.0,4.0,22.0,131.0,117.3,88.95
2016,9,26,14,45,49.5,216.5,3.95,22.0,249.5,248.29,194.11
2016,9,26,15,0,99.0,302.0,3.9,22.0,368.0,373.89,292.04
2016,9,26,15,15,58.5,256.0,3.8,21.5,294.5,291.77,228.51
2016,9,26,15,30,18.0,210.0,3.7,21.0,221.0,205.28,160.7
2016,9,26,15,45,14.5,190.0,3.65,21.0,198.0,183.27,143.72
2016,9,26,16,0,11.0,170.0,3.6,21.0,175.0,161.69,126.8
2016,9,26,16,15,6.5,151.0,3.55,21.0,154.0,140.97,110.41
2016,9,26,16,30,2.0,132.0,3.5,21.0,133.0,120.83,94.33
2016,9,26,16,45,1.0,111.5,3.45,21.0,112.0,101.34,78.6
2016,9,26,17,0,0.0,91.0,3.4,21.0,91.0,82.06,62.78
2016,9,26,17,15,0.0,70.0,3.2,20.5,70.0,62.81,46.8
2016,9,26,17,30,0.0,49.0,3.0,20.0,49.0,43.64,30.59
2016,9,26,17,45,0.0,31.5,2.85,20.0,31.5,27.83,16.93
2016,9,26,18,0,0.0,14.0,2.7,20.0,14.0,12.31,2.07
2016,9,26,18,15,0.0,7.0,2.7,19.5,7.0,6.37,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.5,2.95,16.5,11.5,10.11,0.0
2016,9,27,7,0,0.0,23.0,3.0,17.0,23.0,20.25,10.87
2016,9,27,7,15,0.0,39.0,3.05,17.0,39.0,34.41,23.22
2016,9,27,7,30,0.0,55.0,3.1,17.0,55.0,48.8,35.68
2016,9,27,7,45,0.0,73.5,3.2,17.5,73.5,65.61,49.91
2016,9,27,8,0,0.0,92.0,3.3,18.0,92.0,82.51,63.92
2016,9,27,8,15,0.0,110.0,3.3,18.5,110.0,99.0,77.31
2016,9,27,8,30,0.0,128.0,3.3,19.0,128.0,115.58,90.53
2016,9,27,8,45,0.0,124.5,3.35,19.5,124.5,111.88,86.98
2016,9,27,9,0,0.0,121.0,3.4,20.0,121.0,108.37,83.64
2016,9,27,9,15,33.0,193.5,3.3,20.5,214.0,207.62,163.66
2016,9,27,9,30,66.0,266.0,3.2,21.0,307.0,307.89,241.81
2016,9,27,9,45,72.0,288.0,3.1,21.5,335.5,338.02,263.68
2016,9,27,10,0,78.0,310.0,3.0,22.0,364.0,368.61,285.78
2016,9,27,10,15,131.0,335.5,2.9,22.0,431.0,457.26,352.76
2016,9,27,10,30,184.0,361.0,2.8,22.0,498.0,536.58,411.15
2016,9,27,10,45,187.5,375.5,2.7,22.0,519.5,561.21,427.71
2016,9,27,11,0,191.0,390.0,2.6,22.0,541.0,585.34,444.06
2016,9,27,11,15,202.5,399.5,2.55,22.0,563.5,611.26,462.06
2016,9,27,11,30,214.0,409.0,2.5,22.0,586.0,636.77,479.63
2016,9,27,11,45,131.5,392.0,2.45,22.0,501.0,539.12,407.27
2016,9,27,12,0,49.0,375.0,2.4,22.0,416.0,421.92,319.75
2016,9,27,12,15,41.5,363.0,2.4,22.0,398.0,401.78,305.21
2016,9,27,12,30,34.0,351.0,2.4,22.0,380.0,381.47,290.05
2016,9,27,12,45,54.5,373.5,2.4,22.0,419.5,425.92,323.69
2016,9,27,13,0,75.0,396.0,2.4,22.0,459.0,470.09,356.49
2016,9,27,13,15,65.5,381.0,2.4,22.0,435.5,443.65,336.9
2016,9,27,13,30,56.0,366.0,2.4,22.0,412.0,417.29,317.67
2016,9,27,13,45,58.5,357.5,2.4,22.0,404.0,409.48,312.47
2016,9,27,14,0,61.0,349.0,2.4,22.0,396.0,401.4,307.01
2016,9,27,14,15,93.5,346.5,2.35,22.0,415.0,426.31,326.96
2016,9,27,14,30,126.0,344.0,2.3,22.0,434.0,462.51,354.8
2016,9,27,14,45,133.0,325.0,2.3,22.0,416.0,443.1,341.18
2016,9,27,15,0,140.0,306.0,2.3,22.0,398.0,422.81,327.1
2016,9,27,15,15,182.0,281.5,2.2,22.0,392.0,421.82,327.99
2016,9,27,15,30,224.0,257.0,2.1,22.0,386.0,416.66,325.38
2016,9,27,15,45,207.5,234.0,2.05,22.0,345.5,370.71,290.71
2016,9,27,16,0,191.0,211.0,2.0,22.0,305.0,326.06,256.65
2016,9,27,16,15,184.5,186.5,1.85,21.5,268.5,286.72,226.5
2016,9,27,16,30,178.0,162.0,1.7,21.0,232.0,247.89,195.97
2016,9,27,16,45,347.0,119.0,1.55,21.0,228.5,277.55,217.43
2016,9,27,17,0,516.0,76.0,1.4,21.0,225.0,275.8,210.2
2016,9,27,17,15,443.5,65.5,1.2,20.5,173.5,209.06,153.8
2016,9,27,17,30,371.0,55.0,1.0,20.0,122.0,148.96,103.05
2016,9,27,17,45,269.0,40.0,0.85,20.0,79.0,91.15,56.4
2016,9,27,18,0,167.0,25.0,0.7,20.0,36.0,44.72,14.65
2016,9,27,18,15,83.5,12.5,0.7,20.0,18.0,15.07,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,37.5,37.8,7.78
2016,9,28,7,0,343.0,35.0,2.2,18.0,75.0,99.22,60.13
2016,9,28,7,15,436.5,45.0,2.2,18.5,125.5,155.1,106.6
2016,9,28,7,30,530.0,55.0,2.2,19.0,176.0,222.66,164.11
2016,9,28,7,45,589.5,61.5,2.2,19.5,230.5,285.57,218.84
2016,9,28,8,0,649.0,68.0,2.2,20.0,285.0,354.9,277.52
2016,9,28,8,15,687.5,73.5,2.1,20.5,339.0,419.07,330.34
2016,9,28,8,30,726.0,79.0,2.0,21.0,393.0,485.71,382.95
2016,9,28,8,45,754.5,82.5,1.9,22.0,445.0,547.39,428.9
2016,9,28,9,0,783.0,86.0,1.8,23.0,497.0,610.15,473.53
2016,9,28,9,15,802.0,89.0,1.7,23.5,544.0,666.45,512.51
2016,9,28,9,30,821.0,92.0,1.6,24.0,591.0,722.15,548.22
2016,9,28,9,45,836.0,94.0,1.55,24.5,632.5,766.85,575.4
2016,9,28,10,0,851.0,96.0,1.5,25.0,674.0,815.17,604.49
2016,9,28,10,15,861.0,98.0,1.45,25.0,709.0,857.31,630.05
2016,9,28,10,30,871.0,100.0,1.4,25.0,744.0,896.95,653.65
2016,9,28,10,45,879.0,101.0,1.35,25.5,771.5,930.94,672.02
2016,9,28,11,0,887.0,102.0,1.3,26.0,799.0,961.88,688.24
2016,9,28,11,15,891.5,103.0,1.3,26.0,819.0,986.2,702.34
2016,9,28,11,30,896.0,104.0,1.3,26.0,839.0,1007.01,714.37
2016,9,28,11,45,903.5,101.5,1.35,26.5,851.0,1023.37,723.18
2016,9,28,12,0,911.0,99.0,1.4,27.0,863.0,1036.03,729.85
2016,9,28,12,15,911.5,99.5,1.4,27.0,865.0,1041.09,732.64
2016,9,28,12,30,912.0,100.0,1.4,27.0,867.0,1042.22,733.27
2016,9,28,12,45,911.0,99.0,1.45,27.5,861.0,1036.27,729.14
2016,9,28,13,0,910.0,98.0,1.5,28.0,855.0,1026.43,722.82
2016,9,28,13,15,906.5,97.5,1.5,28.0,840.0,1010.82,713.76
2016,9,28,13,30,903.0,97.0,1.5,28.0,825.0,991.5,702.57
2016,9,28,13,45,898.5,95.5,1.5,28.5,801.5,966.52,686.58
2016,9,28,14,0,894.0,94.0,1.5,29.0,778.0,938.11,668.56
2016,9,28,14,15,886.0,92.5,1.5,29.0,747.5,903.27,647.81
2016,9,28,14,30,878.0,91.0,1.5,29.0,717.0,865.53,625.12
2016,9,28,14,45,868.0,88.5,1.5,29.0,679.0,822.33,598.69
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,776.82,570.45
2016,9,28,15,15,843.0,83.5,1.45,28.5,597.0,725.51,538.54
2016,9,28,15,30,828.0,81.0,1.4,28.0,553.0,672.85,505.14
2016,9,28,15,45,808.5,77.5,1.4,28.0,504.0,618.9,467.46
2016,9,28,16,0,789.0,74.0,1.4,28.0,455.0,560.29,425.15
2016,9,28,16,15,760.0,70.0,1.3,27.5,402.0,496.05,377.53
2016,9,28,16,30,731.0,66.0,1.2,27.0,349.0,433.26,329.22
2016,9,28,16,45,689.0,61.0,1.15,27.0,294.5,365.71,275.17
2016,9,28,17,0,647.0,56.0,1.1,27.0,240.0,301.88,222.22
2016,9,28,17,15,578.5,49.0,1.05,26.5,186.0,232.41,164.56
2016,9,28,17,30,510.0,42.0,1.0,26.0,132.0,170.67,112.59
2016,9,28,17,45,392.0,31.5,0.95,25.5,85.0,105.25,60.8
2016,9,28,18,0,274.0,21.0,0.9,25.0,38.0,52.78,12.12
2016,9,28,18,15,137.0,10.5,0.9,24.5,19.0,15.55,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,198.0,16.5,3.65,15.5,39.5,40.0,6.47
2016,9,29,7,0,396.0,33.0,3.9,16.0,79.0,107.24,64.78
2016,9,29,7,15,490.5,42.0,3.95,16.5,131.0,165.83,114.56
2016,9,29,7,30,585.0,51.0,4.0,17.0,183.0,236.17,175.66
2016,9,29,7,45,642.0,57.5,4.1,17.5,239.0,301.58,233.91
