Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,8,0,699.0,64.0,4.2,18.0,295.0,372.71,295.62
2016,9,29,8,15,736.5,68.5,4.25,18.5,350.5,438.22,351.24
2016,9,29,8,30,774.0,73.0,4.3,19.0,406.0,506.5,407.13
2016,9,29,8,45,801.0,76.0,4.4,20.0,459.0,569.27,456.19
2016,9,29,9,0,828.0,79.0,4.5,21.0,512.0,632.84,504.09
2016,9,29,9,15,846.5,82.0,4.45,21.5,560.0,686.49,543.32
2016,9,29,9,30,865.0,85.0,4.4,22.0,608.0,743.2,581.73
2016,9,29,9,45,879.5,86.5,4.4,22.5,650.5,794.01,615.32
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,843.05,647.22
2016,9,29,10,15,904.0,90.0,4.4,23.5,729.0,886.7,674.85
2016,9,29,10,30,914.0,92.0,4.4,24.0,765.0,927.7,700.34
2016,9,29,10,45,921.5,93.0,4.4,24.5,793.0,962.4,721.28
2016,9,29,11,0,929.0,94.0,4.4,25.0,821.0,993.87,739.92
2016,9,29,11,15,933.5,95.0,4.4,25.0,841.0,1019.01,755.73
2016,9,29,11,30,938.0,96.0,4.4,25.0,861.0,1040.46,769.18
2016,9,29,11,45,939.5,97.0,4.45,25.5,872.0,1055.1,777.01
2016,9,29,12,0,941.0,98.0,4.5,26.0,883.0,1065.78,782.39
2016,9,29,12,15,942.0,98.0,4.5,26.0,885.5,1070.83,785.47
2016,9,29,12,30,943.0,98.0,4.5,26.0,888.0,1071.84,786.09
2016,9,29,12,45,942.0,97.5,4.5,26.0,881.5,1066.22,782.56
2016,9,29,13,0,941.0,97.0,4.5,26.0,875.0,1056.58,776.58
2016,9,29,13,15,937.5,96.5,4.45,26.0,860.0,1040.48,766.21
2016,9,29,13,30,934.0,96.0,4.4,26.0,845.0,1020.55,753.46
2016,9,29,13,45,929.5,94.5,4.4,26.5,821.5,994.84,735.81
2016,9,29,14,0,925.0,93.0,4.4,27.0,798.0,965.57,715.9
2016,9,29,14,15,917.0,91.5,4.35,26.5,766.0,929.76,694.15
2016,9,29,14,30,909.0,90.0,4.3,26.0,734.0,890.93,670.2
2016,9,29,14,45,895.5,89.0,4.25,26.0,694.5,845.31,640.06
2016,9,29,15,0,882.0,88.0,4.2,26.0,655.0,797.54,608.18
2016,9,29,15,15,866.5,85.5,4.1,25.5,610.0,744.78,573.36
2016,9,29,15,30,851.0,83.0,4.0,25.0,565.0,690.63,536.99
2016,9,29,15,45,831.0,79.5,3.95,25.0,514.5,635.26,495.94
2016,9,29,16,0,811.0,76.0,3.9,25.0,464.0,575.13,450.14
2016,9,29,16,15,780.5,72.0,3.55,24.5,409.5,508.84,398.49
2016,9,29,16,30,750.0,68.0,3.2,24.0,355.0,444.12,346.39
2016,9,29,16,45,706.0,63.0,2.9,23.5,299.0,374.57,289.01
2016,9,29,17,0,662.0,58.0,2.6,23.0,243.0,308.93,232.99
2016,9,29,17,15,590.5,50.5,2.35,22.0,187.5,237.3,172.01
2016,9,29,17,30,519.0,43.0,2.1,21.0,132.0,173.57,117.13
2016,9,29,17,45,393.5,31.5,1.85,20.0,84.0,105.38,61.99
2016,9,29,18,0,268.0,20.0,1.6,19.0,36.0,50.76,6.94
2016,9,29,18,15,134.0,10.0,1.6,18.5,18.0,14.94,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.0,40.76,4.64
2016,9,30,7,0,402.0,33.0,2.2,14.0,78.0,109.3,66.51
2016,9,30,7,15,498.0,42.0,2.2,14.5,131.0,168.8,117.38
2016,9,30,7,30,594.0,51.0,2.2,15.0,184.0,240.21,179.47
2016,9,30,7,45,651.0,57.5,2.25,15.5,240.5,306.26,238.15
2016,9,30,8,0,708.0,64.0,2.3,16.0,297.0,377.93,299.95
2016,9,30,8,15,745.5,68.5,2.1,16.5,352.5,444.0,354.93
2016,9,30,8,30,783.0,73.0,1.9,17.0,408.0,512.8,409.49
2016,9,30,8,45,808.5,76.5,1.7,18.0,461.0,575.72,456.15
2016,9,30,9,0,834.0,80.0,1.5,19.0,514.0,639.25,500.68
2016,9,30,9,15,852.0,83.0,1.5,19.5,562.0,692.74,538.16
2016,9,30,9,30,870.0,86.0,1.5,20.0,610.0,749.29,574.83
2016,9,30,9,45,883.0,88.5,1.5,20.5,652.0,800.18,606.73
2016,9,30,10,0,896.0,91.0,1.5,21.0,694.0,849.17,636.75
2016,9,30,10,15,905.5,92.5,1.45,21.0,729.5,891.84,662.67
2016,9,30,10,30,915.0,94.0,1.4,21.0,765.0,931.82,686.51
2016,9,30,10,45,921.0,95.5,1.35,21.5,793.0,965.64,704.72
2016,9,30,11,0,927.0,97.0,1.3,22.0,821.0,996.14,720.62
2016,9,30,11,15,931.5,98.0,1.25,22.0,840.5,1021.15,734.33
2016,9,30,11,30,936.0,99.0,1.2,22.0,860.0,1042.48,745.75
2016,9,30,11,45,940.5,98.0,1.15,22.5,871.0,1057.8,752.05
2016,9,30,12,0,945.0,97.0,1.1,23.0,882.0,1069.22,756.06
2016,9,30,12,15,945.0,97.0,1.1,23.0,884.0,1073.19,758.17
2016,9,30,12,30,945.0,97.0,1.1,23.0,886.0,1073.1,758.06
2016,9,30,12,45,943.5,96.5,1.15,23.5,879.0,1066.88,753.98
2016,9,30,13,0,942.0,96.0,1.2,24.0,872.0,1056.63,747.64
2016,9,30,13,15,938.5,95.5,1.2,24.0,856.0,1040.44,738.31
2016,9,30,13,30,935.0,95.0,1.2,24.0,840.0,1020.42,726.78
2016,9,30,13,45,786.0,163.5,1.3,24.0,777.0,942.52,680.52
2016,9,30,14,0,637.0,232.0,1.4,24.0,714.0,861.65,630.55
2016,9,30,14,15,771.5,161.0,1.45,24.0,721.0,888.04,651.32
2016,9,30,14,30,906.0,90.0,1.5,24.0,728.0,888.07,652.87
2016,9,30,14,45,893.5,88.0,1.55,24.5,688.5,842.22,623.3
2016,9,30,15,0,881.0,86.0,1.6,25.0,649.0,794.18,592.39
2016,9,30,15,15,865.0,83.5,1.6,24.5,603.5,741.05,559.31
2016,9,30,15,30,849.0,81.0,1.6,24.0,558.0,686.6,524.58
2016,9,30,15,45,827.5,78.0,1.6,24.0,507.5,630.9,484.95
2016,9,30,16,0,806.0,75.0,1.6,24.0,457.0,570.61,440.61
2016,9,30,16,15,775.0,71.0,1.5,23.5,402.5,504.34,390.59
2016,9,30,16,30,744.0,67.0,1.4,23.0,348.0,439.7,339.93
2016,9,30,16,45,699.0,61.5,1.3,23.0,292.0,369.59,282.69
2016,9,30,17,0,654.0,56.0,1.2,23.0,236.0,303.56,226.89
2016,9,30,17,15,581.0,49.0,1.1,22.0,181.5,232.58,167.28
2016,9,30,17,30,508.0,42.0,1.0,21.0,127.0,169.72,113.71
2016,9,30,17,45,380.0,30.5,0.95,20.5,80.0,101.96,59.15
2016,9,30,18,0,252.0,19.0,0.9,20.0,33.0,47.69,0.0
2016,9,30,18,15,126.0,9.5,0.9,19.5,16.5,14.1,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,66.5,19.0,0.45,16.0,26.5,26.57,0.1
2016,10,1,7,0,133.0,38.0,0.4,16.0,53.0,63.95,40.57
2016,10,1,7,15,168.0,59.5,0.4,16.5,89.5,103.06,74.09
2016,10,1,7,30,203.0,81.0,0.4,17.0,126.0,146.63,111.28
2016,10,1,7,45,225.0,102.0,0.45,17.5,165.0,189.26,147.64
2016,10,1,8,0,247.0,123.0,0.5,18.0,204.0,234.45,185.15
2016,10,1,8,15,312.0,138.0,0.5,18.5,258.5,296.53,234.67
2016,10,1,8,30,377.0,153.0,0.5,19.0,313.0,374.41,294.75
2016,10,1,8,45,453.0,156.0,0.5,19.5,373.0,445.42,348.02
2016,10,1,9,0,529.0,159.0,0.5,20.0,433.0,523.23,404.64
2016,10,1,9,15,325.0,216.5,0.65,20.5,390.0,457.37,353.43
2016,10,1,9,30,121.0,274.0,0.8,21.0,347.0,370.87,285.65
2016,10,1,9,45,61.5,222.0,0.95,22.0,259.5,262.8,202.99
2016,10,1,10,0,2.0,170.0,1.1,23.0,172.0,155.64,118.3
2016,10,1,10,15,24.0,242.0,1.1,23.0,260.0,243.84,187.05
2016,10,1,10,30,46.0,314.0,1.1,23.0,348.0,351.14,267.14
2016,10,1,10,45,152.5,344.0,1.1,23.5,461.5,498.24,375.06
2016,10,1,11,0,259.0,374.0,1.1,24.0,575.0,651.95,481.65
2016,10,1,11,15,252.0,385.5,1.05,24.0,585.5,663.9,486.97
2016,10,1,11,30,245.0,397.0,1.0,24.0,596.0,657.75,481.78
2016,10,1,11,45,577.0,250.0,1.0,24.5,725.5,874.9,633.0
2016,10,1,12,0,909.0,103.0,1.0,25.0,855.0,1039.94,733.2
2016,10,1,12,15,634.0,242.0,0.95,25.0,767.5,932.82,663.3
2016,10,1,12,30,359.0,381.0,0.9,25.0,680.0,780.2,558.78
2016,10,1,12,45,259.5,396.0,0.9,25.5,611.5,694.11,500.66
2016,10,1,13,0,160.0,411.0,0.9,26.0,543.0,591.08,429.16
2016,10,1,13,15,306.5,364.5,0.9,26.0,610.5,699.81,507.73
2016,10,1,13,30,453.0,318.0,0.9,26.0,678.0,800.94,576.75
2016,10,1,13,45,392.5,330.0,0.95,26.0,635.5,730.81,529.74
2016,10,1,14,0,332.0,342.0,1.0,26.0,593.0,676.89,494.17
2016,10,1,14,15,281.5,336.5,1.1,26.0,543.0,615.03,453.26
2016,10,1,14,30,231.0,331.0,1.2,26.0,493.0,541.32,403.2
2016,10,1,14,45,241.0,309.5,1.3,26.0,470.5,517.75,388.84
2016,10,1,15,0,251.0,288.0,1.4,26.0,448.0,505.1,381.37
2016,10,1,15,15,246.0,266.5,1.45,25.5,413.5,455.05,347.14
2016,10,1,15,30,241.0,245.0,1.5,25.0,379.0,417.25,321.09
2016,10,1,15,45,131.5,209.5,1.55,25.0,282.0,297.37,230.3
2016,10,1,16,0,22.0,174.0,1.6,25.0,185.0,173.09,133.39
2016,10,1,16,15,18.0,154.0,1.55,24.5,162.0,151.02,116.8
2016,10,1,16,30,14.0,134.0,1.5,24.0,139.0,129.47,100.05
2016,10,1,16,45,8.0,113.5,1.45,24.0,116.0,107.11,82.17
2016,10,1,17,0,2.0,93.0,1.4,24.0,93.0,85.54,64.69
2016,10,1,17,15,1.0,70.5,1.25,23.0,70.5,64.29,47.31
2016,10,1,17,30,0.0,48.0,1.1,22.0,48.0,43.2,29.7
2016,10,1,17,45,0.0,29.5,1.0,21.0,29.5,26.31,15.02
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.67,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,135.5,19.0,0.6,15.5,33.5,35.87,0.0
2016,10,2,7,0,271.0,38.0,0.6,16.0,67.0,92.03,57.13
2016,10,2,7,15,366.5,51.5,0.55,16.5,116.5,148.86,104.39
2016,10,2,7,30,462.0,65.0,0.5,17.0,166.0,216.86,161.34
2016,10,2,7,45,523.5,75.0,0.5,17.5,220.5,280.54,215.39
2016,10,2,8,0,585.0,85.0,0.5,18.0,275.0,350.95,273.25
2016,10,2,8,15,628.0,92.0,0.6,19.0,329.0,415.62,324.83
2016,10,2,8,30,671.0,99.0,0.7,20.0,383.0,483.91,377.17
2016,10,2,8,45,700.5,105.0,0.8,21.0,435.0,546.29,423.2
2016,10,2,9,0,730.0,111.0,0.9,22.0,487.0,610.0,468.51
2016,10,2,9,15,752.5,115.5,1.0,22.5,535.0,668.12,509.31
2016,10,2,9,30,775.0,120.0,1.1,23.0,583.0,726.11,548.77
2016,10,2,9,45,789.5,124.5,1.2,23.5,624.5,774.14,579.38
2016,10,2,10,0,804.0,129.0,1.3,24.0,666.0,823.51,610.57
2016,10,2,10,15,816.0,131.5,1.35,24.5,701.5,866.79,636.69
2016,10,2,10,30,828.0,134.0,1.4,25.0,737.0,907.79,661.09
2016,10,2,10,45,835.0,137.0,1.45,25.5,764.5,942.18,681.02
2016,10,2,11,0,842.0,140.0,1.5,26.0,792.0,973.57,699.0
2016,10,2,11,15,847.5,141.5,1.55,26.0,811.0,998.69,714.42
2016,10,2,11,30,853.0,143.0,1.6,26.0,830.0,1020.42,727.84
2016,10,2,11,45,889.0,124.5,1.65,26.5,849.0,1036.08,736.18
2016,10,2,12,0,925.0,106.0,1.7,27.0,868.0,1059.82,749.66
2016,10,2,12,15,925.5,106.0,1.7,27.0,870.0,1064.05,751.83
2016,10,2,12,30,926.0,106.0,1.7,27.0,872.0,1064.3,751.95
2016,10,2,12,45,924.5,105.5,1.75,27.0,865.0,1058.0,748.98
2016,10,2,13,0,923.0,105.0,1.8,27.0,858.0,1047.77,743.76
2016,10,2,13,15,919.0,104.5,1.8,27.0,842.0,1031.18,734.04
2016,10,2,13,30,915.0,104.0,1.8,27.0,826.0,1010.86,722.15
2016,10,2,13,45,908.5,103.0,1.85,27.5,801.5,983.99,705.47
2016,10,2,14,0,902.0,102.0,1.9,28.0,777.0,953.76,686.69
2016,10,2,14,15,892.5,100.0,1.9,28.0,745.0,916.55,664.18
2016,10,2,14,30,883.0,98.0,1.9,28.0,713.0,876.52,639.72
2016,10,2,14,45,863.5,99.0,1.95,28.0,672.5,828.94,610.51
2016,10,2,15,0,844.0,100.0,2.0,28.0,632.0,785.96,583.97
2016,10,2,15,15,826.5,97.0,2.0,27.5,586.5,732.01,550.18
2016,10,2,15,30,809.0,94.0,2.0,27.0,541.0,676.99,514.33
2016,10,2,15,45,785.0,90.0,2.0,27.0,490.5,615.94,470.84
2016,10,2,16,0,761.0,86.0,2.0,27.0,440.0,555.12,426.16
2016,10,2,16,15,727.0,81.5,1.85,26.5,386.0,490.02,376.98
2016,10,2,16,30,693.0,77.0,1.7,26.0,332.0,425.94,326.88
2016,10,2,16,45,643.0,70.0,1.55,25.5,276.5,354.98,269.93
2016,10,2,17,0,593.0,63.0,1.4,25.0,221.0,288.87,215.0
2016,10,2,17,15,514.5,54.0,1.3,24.0,167.5,217.55,155.81
2016,10,2,17,30,436.0,45.0,1.2,23.0,114.0,155.5,103.76
2016,10,2,17,45,304.5,31.5,1.1,22.0,70.0,90.01,51.47
2016,10,2,18,0,173.0,18.0,1.0,21.0,26.0,37.75,0.0
2016,10,2,18,15,86.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.5,17.5,31.5,34.11,0.0
2016,10,3,7,0,226.0,39.0,0.5,18.0,63.0,85.93,53.46
2016,10,3,7,15,322.0,54.0,0.6,18.5,111.0,139.93,97.96
2016,10,3,7,30,418.0,69.0,0.7,19.0,159.0,206.21,153.11
2016,10,3,7,45,483.0,79.5,0.8,19.5,212.5,271.18,207.94
2016,10,3,8,0,548.0,90.0,0.9,20.0,266.0,341.33,265.75
2016,10,3,8,15,592.0,97.5,1.15,21.0,319.0,404.99,317.1
2016,10,3,8,30,636.0,105.0,1.4,22.0,372.0,472.43,369.67
2016,10,3,8,45,673.0,109.0,1.65,23.0,424.0,535.38,417.27
2016,10,3,9,0,710.0,113.0,1.9,24.0,476.0,600.42,464.92
2016,10,3,9,15,733.0,117.0,1.95,24.5,523.0,657.36,505.16
2016,10,3,9,30,756.0,121.0,2.0,25.0,570.0,714.24,544.18
2016,10,3,9,45,773.0,124.5,2.05,25.5,611.5,762.2,574.77
2016,10,3,10,0,790.0,128.0,2.1,26.0,653.0,811.88,606.1
2016,10,3,10,15,802.0,130.5,2.15,26.0,687.5,854.58,633.51
2016,10,3,10,30,814.0,133.0,2.2,26.0,722.0,895.06,659.29
2016,10,3,10,45,534.0,252.5,2.3,26.5,644.5,786.57,582.17
2016,10,3,11,0,254.0,372.0,2.4,27.0,567.0,646.81,478.37
2016,10,3,11,15,226.5,386.0,2.45,27.0,563.0,624.93,463.29
2016,10,3,11,30,199.0,400.0,2.5,27.0,559.0,617.08,456.89
2016,10,3,11,45,251.5,396.0,2.55,27.5,600.5,685.26,504.33
2016,10,3,12,0,304.0,392.0,2.6,28.0,642.0,736.47,539.18
2016,10,3,12,15,578.0,265.5,2.65,28.0,741.5,896.58,654.19
2016,10,3,12,30,852.0,139.0,2.7,28.0,841.0,1036.99,745.88
2016,10,3,12,45,853.0,137.0,2.75,28.5,834.5,1031.7,740.33
2016,10,3,13,0,854.0,135.0,2.8,29.0,828.0,1022.64,733.93
2016,10,3,13,15,849.5,134.0,2.8,29.0,812.5,1005.51,723.56
2016,10,3,13,30,845.0,133.0,2.8,29.0,797.0,984.87,711.09
2016,10,3,13,45,839.5,130.5,2.85,29.0,773.5,958.22,695.24
2016,10,3,14,0,834.0,128.0,2.9,29.0,750.0,928.38,677.29
2016,10,3,14,15,824.0,126.0,2.9,29.0,718.0,892.01,654.6
2016,10,3,14,30,814.0,124.0,2.9,29.0,686.0,853.05,630.09
2016,10,3,14,45,797.5,122.0,2.95,29.0,647.0,806.37,600.45
2016,10,3,15,0,781.0,120.0,3.0,29.0,608.0,758.06,569.31
2016,10,3,15,15,761.5,116.0,2.95,28.5,563.5,706.81,536.23
2016,10,3,15,30,742.0,112.0,2.9,28.0,519.0,651.94,498.37
2016,10,3,15,45,715.0,107.5,2.9,28.0,469.5,591.34,454.47
2016,10,3,16,0,688.0,103.0,2.9,28.0,420.0,531.5,409.88
2016,10,3,16,15,651.5,97.0,2.65,27.5,367.5,466.08,359.94
2016,10,3,16,30,615.0,91.0,2.4,27.0,315.0,403.2,310.41
2016,10,3,16,45,562.5,82.5,2.2,26.5,261.0,334.0,254.72
2016,10,3,17,0,510.0,74.0,2.0,26.0,207.0,270.06,201.67
2016,10,3,17,15,430.5,62.0,1.8,25.0,155.5,200.42,144.16
2016,10,3,17,30,351.0,50.0,1.6,24.0,104.0,139.0,93.23
2016,10,3,17,45,231.0,33.0,1.45,23.5,62.5,78.13,44.37
2016,10,3,18,0,111.0,16.0,1.3,23.0,21.0,25.89,0.0
2016,10,3,18,15,55.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,69.5,20.5,2.45,20.5,27.5,28.99,0.0
2016,10,4,7,0,139.0,41.0,2.7,21.0,55.0,70.11,43.73
2016,10,4,7,15,230.5,59.5,2.85,21.5,100.5,124.2,87.68
2016,10,4,7,30,322.0,78.0,3.0,22.0,146.0,187.03,139.57
2016,10,4,7,45,405.0,87.0,3.15,22.5,199.0,248.33,191.02
2016,10,4,8,0,488.0,96.0,3.3,23.0,252.0,319.23,249.74
2016,10,4,8,15,534.0,104.5,3.45,23.0,303.5,384.85,303.95
2016,10,4,8,30,580.0,113.0,3.6,23.0,355.0,451.29,357.57
2016,10,4,8,45,617.0,118.0,3.8,23.5,405.5,512.44,405.24
2016,10,4,9,0,654.0,123.0,4.0,24.0,456.0,575.81,453.31
2016,10,4,9,15,358.5,189.5,4.05,24.0,375.0,454.69,358.03
2016,10,4,9,30,63.0,256.0,4.1,24.0,294.0,298.81,232.28
2016,10,4,9,45,133.0,284.0,4.15,24.5,370.5,398.45,309.45
2016,10,4,10,0,203.0,312.0,4.2,25.0,447.0,492.1,379.6
2016,10,4,10,15,318.0,301.0,4.15,25.0,525.0,601.73,461.81
2016,10,4,10,30,433.0,290.0,4.1,25.0,603.0,718.46,546.76
2016,10,4,10,45,299.5,334.5,4.1,25.5,554.5,642.11,486.67
2016,10,4,11,0,166.0,379.0,4.1,26.0,506.0,555.43,419.35
2016,10,4,11,15,472.0,269.5,4.05,26.0,643.5,772.0,582.23
2016,10,4,11,30,778.0,160.0,4.0,26.0,781.0,965.55,716.57
2016,10,4,11,45,539.5,275.5,4.0,26.5,709.0,861.54,640.29
2016,10,4,12,0,301.0,391.0,4.0,27.0,637.0,733.11,543.89
2016,10,4,12,15,569.5,260.5,3.95,27.0,727.0,883.07,655.64
2016,10,4,12,30,838.0,130.0,3.9,27.0,817.0,1013.04,742.93
2016,10,4,12,45,838.0,128.5,3.85,27.5,810.0,1007.27,736.5
2016,10,4,13,0,838.0,127.0,3.8,28.0,803.0,997.83,728.89
2016,10,4,13,15,833.5,126.0,3.7,28.0,788.0,980.86,717.65
2016,10,4,13,30,829.0,125.0,3.6,28.0,773.0,960.46,704.31
2016,10,4,13,45,825.5,121.5,3.5,28.0,750.0,934.89,687.67
2016,10,4,14,0,822.0,118.0,3.4,28.0,727.0,906.09,668.96
2016,10,4,14,15,812.0,116.0,3.3,28.0,696.0,870.09,645.44
2016,10,4,14,30,802.0,114.0,3.2,28.0,665.0,831.55,620.2
2016,10,4,14,45,787.0,112.0,3.1,28.5,627.0,786.61,589.26
2016,10,4,15,0,772.0,110.0,3.0,29.0,589.0,739.99,557.08
2016,10,4,15,15,753.0,106.5,2.9,29.0,545.5,687.39,521.57
2016,10,4,15,30,734.0,103.0,2.8,29.0,502.0,636.08,485.21
2016,10,4,15,45,708.5,98.5,2.75,29.0,453.5,576.96,442.22
2016,10,4,16,0,683.0,94.0,2.7,29.0,405.0,518.48,398.56
2016,10,4,16,15,646.0,88.5,2.4,28.5,353.5,453.77,349.09
2016,10,4,16,30,609.0,83.0,2.1,28.0,302.0,391.69,300.15
2016,10,4,16,45,555.5,75.5,1.85,28.0,249.5,323.65,244.95
2016,10,4,17,0,502.0,68.0,1.6,28.0,197.0,261.0,192.77
2016,10,4,17,15,419.0,57.5,1.45,27.0,146.5,192.49,136.78
2016,10,4,17,30,336.0,47.0,1.3,26.0,96.0,132.42,87.56
2016,10,4,17,45,210.5,31.0,1.2,25.5,57.0,72.78,39.96
2016,10,4,18,0,85.0,15.0,1.1,25.0,18.0,22.28,0.0
2016,10,4,18,15,42.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,102.0,18.5,1.95,21.5,29.0,32.3,0.0
2016,10,5,7,0,204.0,37.0,2.2,22.0,58.0,81.39,49.47
2016,10,5,7,15,305.0,51.5,2.35,22.5,105.0,134.93,93.37
2016,10,5,7,30,406.0,66.0,2.5,23.0,152.0,201.42,148.42
2016,10,5,7,45,481.5,74.0,2.7,23.5,205.5,267.32,204.04
2016,10,5,8,0,557.0,82.0,2.9,24.0,259.0,339.4,263.83
2016,10,5,8,15,601.5,89.0,2.9,24.5,311.5,403.18,315.78
2016,10,5,8,30,646.0,96.0,2.9,25.0,364.0,470.8,368.94
2016,10,5,8,45,686.0,98.0,2.9,25.5,416.0,533.71,416.91
2016,10,5,9,0,726.0,100.0,2.9,26.0,468.0,598.94,465.03
2016,10,5,9,15,748.0,104.0,2.85,26.5,514.5,653.62,503.73
2016,10,5,9,30,770.0,108.0,2.8,27.0,561.0,710.03,541.68
2016,10,5,9,45,789.0,109.5,2.75,27.5,602.0,760.78,573.96
2016,10,5,10,0,808.0,111.0,2.7,28.0,643.0,810.33,604.77
2016,10,5,10,15,819.0,113.5,2.65,28.5,677.5,852.56,630.05
2016,10,5,10,30,830.0,116.0,2.6,29.0,712.0,892.46,653.41
2016,10,5,10,45,839.0,117.0,2.55,29.5,738.5,926.25,672.46
2016,10,5,11,0,848.0,118.0,2.5,30.0,765.0,947.42,683.19
2016,10,5,11,15,853.5,119.0,2.45,30.0,784.0,971.36,697.16
2016,10,5,11,30,859.0,120.0,2.4,30.0,803.0,991.97,708.98
2016,10,5,11,45,870.0,115.5,2.4,30.5,815.0,1008.68,717.47
2016,10,5,12,0,881.0,111.0,2.4,31.0,827.0,1021.87,723.85
2016,10,5,12,15,881.5,111.0,2.4,31.0,828.5,1025.69,725.97
2016,10,5,12,30,882.0,111.0,2.4,31.0,830.0,1025.73,725.98
2016,10,5,12,45,880.5,110.0,2.4,31.5,823.0,1018.86,720.4
2016,10,5,13,0,879.0,109.0,2.4,32.0,816.0,1008.26,712.71
2016,10,5,13,15,875.0,108.5,2.4,32.0,800.0,992.04,703.11
2016,10,5,13,30,871.0,108.0,2.4,32.0,784.0,972.29,691.44
2016,10,5,13,45,865.0,106.0,2.45,32.0,760.5,945.57,675.87
2016,10,5,14,0,859.0,104.0,2.5,32.0,737.0,915.64,658.25
2016,10,5,14,15,849.5,102.5,2.55,32.0,705.5,880.09,636.88
2016,10,5,14,30,840.0,101.0,2.6,32.0,674.0,841.91,613.62
2016,10,5,14,45,827.5,98.0,2.65,32.0,635.5,803.93,590.27
2016,10,5,15,0,815.0,95.0,2.7,32.0,597.0,756.6,560.3
2016,10,5,15,15,797.0,92.0,2.7,31.5,553.0,703.53,526.75
2016,10,5,15,30,779.0,89.0,2.7,31.0,509.0,649.54,491.21
2016,10,5,15,45,754.5,85.0,2.75,31.0,460.0,589.68,448.48
2016,10,5,16,0,730.0,81.0,2.8,31.0,411.0,530.21,404.69
2016,10,5,16,15,694.5,76.5,2.6,30.5,358.5,466.06,356.08
2016,10,5,16,30,659.0,72.0,2.4,30.0,306.0,403.27,306.92
2016,10,5,16,45,608.0,65.5,2.2,29.5,252.5,334.62,251.81
2016,10,5,17,0,557.0,59.0,2.0,29.0,199.0,271.03,199.07
2016,10,5,17,15,473.0,50.0,1.85,28.0,148.0,200.61,141.18
2016,10,5,17,30,389.0,41.0,1.7,27.0,97.0,140.23,91.29
2016,10,5,17,45,250.0,27.0,1.55,26.5,57.0,76.44,39.87
2016,10,5,18,0,111.0,13.0,1.4,26.0,17.0,23.04,0.0
2016,10,5,18,15,55.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,18.0,1.7,22.5,28.5,32.78,0.0
2016,10,6,7,0,217.0,36.0,1.9,23.0,57.0,83.42,50.01
2016,10,6,7,15,321.0,49.5,2.05,23.5,104.5,137.61,94.53
2016,10,6,7,30,425.0,63.0,2.2,24.0,152.0,207.48,152.11
2016,10,6,7,45,516.0,67.5,2.4,24.5,207.0,274.6,208.36
2016,10,6,8,0,607.0,72.0,2.6,25.0,262.0,351.65,271.79
2016,10,6,8,15,650.0,77.5,2.6,25.5,315.5,415.8,323.86
2016,10,6,8,30,693.0,83.0,2.6,26.0,369.0,483.52,376.82
2016,10,6,8,45,346.5,116.0,2.65,26.5,259.0,343.88,269.6
2016,10,6,9,0,0.0,149.0,2.7,27.0,149.0,135.55,102.56
2016,10,6,9,15,48.5,206.5,2.7,27.0,235.0,234.96,181.12
2016,10,6,9,30,97.0,264.0,2.7,27.0,321.0,333.98,256.77
2016,10,6,9,45,476.0,177.5,2.7,27.5,486.5,583.89,448.1
2016,10,6,10,0,855.0,91.0,2.7,28.0,652.0,821.0,613.6
2016,10,6,10,15,866.0,93.0,2.7,28.5,686.5,863.61,637.84
2016,10,6,10,30,877.0,95.0,2.7,29.0,721.0,903.76,661.68
2016,10,6,10,45,889.5,93.5,2.7,29.5,749.0,938.69,681.84
2016,10,6,11,0,902.0,92.0,2.7,30.0,777.0,970.77,700.0
2016,10,6,11,15,589.5,236.5,2.75,30.0,689.0,857.7,624.43
2016,10,6,11,30,277.0,381.0,2.8,30.0,601.0,692.88,505.5
2016,10,6,11,45,596.5,238.0,2.85,30.5,718.0,885.19,643.61
2016,10,6,12,0,916.0,95.0,2.9,31.0,835.0,1039.72,741.2
2016,10,6,12,15,528.5,250.5,2.9,31.0,678.0,831.53,603.05
2016,10,6,12,30,141.0,406.0,2.9,31.0,521.0,572.29,417.07
2016,10,6,12,45,174.0,402.0,2.95,31.5,542.5,600.39,438.37
2016,10,6,13,0,207.0,398.0,3.0,32.0,564.0,627.21,457.09
2016,10,6,13,15,194.5,390.5,2.95,32.0,544.0,603.64,440.58
2016,10,6,13,30,182.0,383.0,2.9,32.0,524.0,579.62,424.02
2016,10,6,13,45,539.0,235.5,2.9,32.0,634.0,786.03,575.8
2016,10,6,14,0,896.0,88.0,2.9,32.0,744.0,931.57,673.22
2016,10,6,14,15,503.5,204.0,2.9,32.0,569.5,687.95,508.18
2016,10,6,14,30,111.0,320.0,2.9,32.0,395.0,414.96,307.9
2016,10,6,14,45,469.5,206.0,2.9,32.0,496.5,623.87,467.33
2016,10,6,15,0,828.0,92.0,2.9,32.0,598.0,762.96,567.18
2016,10,6,15,15,809.5,89.0,2.9,31.5,553.5,708.95,531.59
2016,10,6,15,30,791.0,86.0,2.9,31.0,509.0,654.05,495.47
2016,10,6,15,45,764.0,83.0,2.9,31.0,459.0,593.13,451.64
2016,10,6,16,0,737.0,80.0,2.9,31.0,409.0,532.82,406.96
2016,10,6,16,15,700.5,75.5,2.65,30.5,356.0,466.8,356.81
2016,10,6,16,30,664.0,71.0,2.4,30.0,303.0,404.23,307.62
2016,10,6,16,45,606.5,65.0,2.2,29.5,249.0,333.18,250.67
2016,10,6,17,0,549.0,59.0,2.0,29.0,195.0,267.95,196.71
2016,10,6,17,15,463.0,50.0,1.85,28.0,144.0,197.5,138.84
2016,10,6,17,30,377.0,41.0,1.7,27.0,93.0,137.33,89.18
2016,10,6,17,45,232.0,26.5,1.55,26.5,54.0,72.33,36.22
2016,10,6,18,0,87.0,12.0,1.4,26.0,15.0,19.67,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,124.5,16.5,0.5,22.5,28.5,29.93,0.0
2016,10,7,7,0,249.0,33.0,0.6,23.0,57.0,86.82,50.98
2016,10,7,7,15,354.5,45.0,0.75,23.5,104.5,143.96,98.12
2016,10,7,7,30,460.0,57.0,0.9,24.0,152.0,213.42,155.19
2016,10,7,7,45,547.5,60.5,1.1,24.5,207.0,280.07,210.84
2016,10,7,8,0,635.0,64.0,1.3,25.0,262.0,356.21,273.09
2016,10,7,8,15,675.5,69.0,1.55,25.0,314.5,420.05,325.55
2016,10,7,8,30,716.0,74.0,1.8,25.0,367.0,486.26,378.43
2016,10,7,8,45,497.0,141.5,2.05,25.5,357.5,462.76,360.13
2016,10,7,9,0,278.0,209.0,2.3,26.0,348.0,407.19,315.91
2016,10,7,9,15,288.5,230.0,2.5,26.0,386.5,451.35,349.28
2016,10,7,9,30,299.0,251.0,2.7,26.0,425.0,495.8,381.89
2016,10,7,9,45,149.5,187.5,2.95,26.5,274.5,310.35,240.55
2016,10,7,10,0,0.0,124.0,3.2,27.0,124.0,111.03,82.38
2016,10,7,10,15,0.0,130.5,3.4,27.0,130.5,117.05,87.14
2016,10,7,10,30,0.0,137.0,3.6,27.0,137.0,123.09,91.69
2016,10,7,10,45,436.0,118.0,3.8,27.5,448.0,557.6,431.86
2016,10,7,11,0,872.0,99.0,4.0,28.0,759.0,950.51,704.26
2016,10,7,11,15,465.5,229.0,4.2,28.0,582.5,723.9,543.77
2016,10,7,11,30,59.0,359.0,4.4,28.0,406.0,419.11,314.04
2016,10,7,11,45,35.0,299.5,4.6,28.5,328.0,331.53,249.34
2016,10,7,12,0,11.0,240.0,4.8,29.0,250.0,232.23,173.93
2016,10,7,12,15,171.5,308.5,4.95,29.0,447.5,497.28,376.37
2016,10,7,12,30,332.0,377.0,5.1,29.0,645.0,752.39,560.35
2016,10,7,12,45,215.5,382.0,5.25,29.0,555.5,620.84,464.28
2016,10,7,13,0,99.0,387.0,5.4,29.0,466.0,490.33,367.71
2016,10,7,13,15,137.0,383.5,5.45,28.5,490.5,539.88,406.34
2016,10,7,13,30,175.0,380.0,5.5,28.0,515.0,570.15,430.6
2016,10,7,13,45,259.5,352.5,5.55,28.0,545.5,632.03,478.31
2016,10,7,14,0,344.0,325.0,5.6,28.0,576.0,672.29,510.22
2016,10,7,14,15,221.0,319.5,5.55,27.5,478.0,530.7,405.8
2016,10,7,14,30,98.0,314.0,5.5,27.0,380.0,397.79,305.12
2016,10,7,14,45,49.0,196.5,5.5,27.0,229.5,229.7,176.82
2016,10,7,15,0,0.0,79.0,5.5,27.0,79.0,69.98,50.39
2016,10,7,15,15,4.0,128.5,5.4,26.5,131.0,118.44,89.48
2016,10,7,15,30,8.0,178.0,5.3,26.0,183.0,169.1,130.17
2016,10,7,15,45,19.0,174.0,5.25,25.5,183.0,172.62,133.81
2016,10,7,16,0,30.0,170.0,5.2,25.0,183.0,182.82,142.74
2016,10,7,16,15,278.5,134.5,5.1,24.5,232.0,292.35,232.5
2016,10,7,16,30,527.0,99.0,5.0,24.0,281.0,368.35,291.05
2016,10,7,16,45,474.5,88.0,4.9,23.5,230.0,298.63,232.99
2016,10,7,17,0,422.0,77.0,4.8,23.0,179.0,238.48,181.68
2016,10,7,17,15,337.5,62.5,4.6,22.5,130.5,171.38,124.99
2016,10,7,17,30,253.0,48.0,4.4,22.0,82.0,114.8,77.54
2016,10,7,17,45,126.5,29.5,4.2,21.5,46.5,56.68,28.34
2016,10,7,18,0,0.0,11.0,4.0,21.0,11.0,10.01,0.0
2016,10,7,18,15,0.0,5.5,3.9,20.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.0,16.5,3.5,14.0,28.0,30.22,0.0
2016,10,8,7,0,250.0,33.0,3.6,14.0,56.0,87.81,53.27
2016,10,8,7,15,353.0,45.5,3.65,14.5,103.5,144.86,102.92
2016,10,8,7,30,456.0,58.0,3.7,15.0,151.0,214.1,162.73
2016,10,8,7,45,522.0,67.0,3.75,16.0,204.0,278.37,219.21
2016,10,8,8,0,588.0,76.0,3.8,17.0,257.0,349.85,280.33
2016,10,8,8,15,632.0,82.5,3.7,17.5,310.0,414.61,334.87
2016,10,8,8,30,676.0,89.0,3.6,18.0,363.0,483.06,390.42
2016,10,8,8,45,707.5,93.5,3.55,18.5,414.0,545.04,439.13
2016,10,8,9,0,739.0,98.0,3.5,19.0,465.0,608.48,487.31
2016,10,8,9,15,761.0,101.5,3.4,19.5,511.5,663.05,527.16
2016,10,8,9,30,783.0,105.0,3.3,20.0,558.0,719.36,565.94
2016,10,8,9,45,801.0,107.0,3.25,21.0,599.5,770.22,598.34
2016,10,8,10,0,819.0,109.0,3.2,22.0,641.0,819.78,629.03
2016,10,8,10,15,830.5,111.5,3.15,22.5,675.0,862.63,655.64
2016,10,8,10,30,842.0,114.0,3.1,23.0,709.0,903.13,680.26
2016,10,8,10,45,852.5,114.5,3.1,23.5,736.5,937.86,701.03
2016,10,8,11,0,863.0,115.0,3.1,24.0,764.0,960.04,713.29
2016,10,8,11,15,868.5,116.0,3.0,24.5,783.0,984.07,726.08
2016,10,8,11,30,874.0,117.0,2.9,25.0,802.0,1004.7,736.52
2016,10,8,11,45,877.5,117.0,2.85,25.5,812.5,1018.73,743.11
2016,10,8,12,0,881.0,117.0,2.8,26.0,823.0,1029.1,747.46
2016,10,8,12,15,881.5,117.0,2.8,26.0,824.5,1032.7,749.55
2016,10,8,12,30,882.0,117.0,2.8,26.0,826.0,1032.53,749.44
2016,10,8,12,45,881.5,116.0,2.8,26.5,819.0,1026.47,744.26
2016,10,8,13,0,881.0,115.0,2.8,27.0,812.0,1016.66,736.89
2016,10,8,13,15,877.0,114.0,2.8,27.0,796.0,999.69,726.53
2016,10,8,13,30,873.0,113.0,2.8,27.0,780.0,979.18,714.04
2016,10,8,13,45,868.0,110.5,2.85,27.5,756.0,952.66,696.72
2016,10,8,14,0,863.0,108.0,2.9,28.0,732.0,922.87,677.34
2016,10,8,14,15,853.0,106.0,2.9,28.0,700.5,886.09,654.25
2016,10,8,14,30,843.0,104.0,2.9,28.0,669.0,854.28,634.43
2016,10,8,14,45,474.0,189.5,2.9,28.0,504.0,609.96,463.06
2016,10,8,15,0,105.0,275.0,2.9,28.0,339.0,355.45,270.65
2016,10,8,15,15,432.5,187.0,2.9,27.5,418.5,533.62,411.72
2016,10,8,15,30,760.0,99.0,2.9,27.0,498.0,646.16,498.57
2016,10,8,15,45,739.0,93.0,2.9,27.0,449.5,588.99,455.7
2016,10,8,16,0,718.0,87.0,2.9,27.0,401.0,529.96,411.3
2016,10,8,16,15,680.5,81.5,2.7,26.5,348.0,463.23,359.91
2016,10,8,16,30,643.0,76.0,2.5,26.0,295.0,399.16,308.88
2016,10,8,16,45,594.5,67.5,2.3,25.5,242.0,330.38,252.62
2016,10,8,17,0,546.0,59.0,2.1,25.0,189.0,266.43,198.54
2016,10,8,17,15,457.5,49.0,1.95,24.0,138.0,194.55,138.53
2016,10,8,17,30,369.0,39.0,1.8,23.0,87.0,133.32,87.18
2016,10,8,17,45,227.5,24.5,1.65,22.0,49.0,68.45,30.31
2016,10,8,18,0,86.0,10.0,1.5,21.0,11.0,17.69,0.0
2016,10,8,18,15,43.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.0,36.29,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,62.0,109.62,64.42
2016,10,9,7,15,496.0,35.5,2.25,13.5,114.0,171.42,120.09
2016,10,9,7,30,603.0,44.0,2.3,14.0,166.0,245.75,185.27
2016,10,9,7,45,664.5,50.0,2.4,15.0,222.0,313.94,245.96
2016,10,9,8,0,726.0,56.0,2.5,16.0,278.0,388.52,310.03
2016,10,9,8,15,621.5,86.5,2.6,17.0,302.0,414.73,333.9
2016,10,9,8,30,517.0,117.0,2.7,18.0,326.0,421.22,339.84
