Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,45,495.5,141.5,2.85,19.0,363.5,463.69,372.54
2016,10,9,9,0,474.0,166.0,3.0,20.0,401.0,502.61,400.96
2016,10,9,9,15,684.5,121.0,2.9,20.5,496.0,633.95,501.45
2016,10,9,9,30,895.0,76.0,2.8,21.0,591.0,766.14,595.49
2016,10,9,9,45,908.5,78.0,2.75,21.5,633.5,817.33,627.54
2016,10,9,10,0,922.0,80.0,2.7,22.0,676.0,866.56,658.17
2016,10,9,10,15,932.0,81.5,2.7,22.5,711.0,909.91,684.64
2016,10,9,10,30,942.0,83.0,2.7,23.0,746.0,950.5,708.93
2016,10,9,10,45,949.0,84.5,2.7,23.5,774.0,985.31,729.14
2016,10,9,11,0,956.0,86.0,2.7,24.0,802.0,1016.74,747.02
2016,10,9,11,15,960.5,86.5,2.7,24.0,821.0,1041.05,761.7
2016,10,9,11,30,965.0,87.0,2.7,24.0,840.0,1061.55,774.05
2016,10,9,11,45,965.0,89.0,2.75,24.5,850.0,1075.35,781.23
2016,10,9,12,0,965.0,91.0,2.8,25.0,860.0,1085.06,785.97
2016,10,9,12,15,965.5,91.0,2.85,25.0,861.5,1088.88,788.69
2016,10,9,12,30,966.0,91.0,2.9,25.0,863.0,1088.57,789.0
2016,10,9,12,45,964.0,91.0,2.95,25.0,855.5,1081.6,785.25
2016,10,9,13,0,962.0,91.0,3.0,25.0,848.0,1070.56,779.09
2016,10,9,13,15,958.5,90.0,3.05,25.0,831.5,1052.9,768.8
2016,10,9,13,30,955.0,89.0,3.1,25.0,815.0,1031.36,756.12
2016,10,9,13,45,948.0,88.5,3.15,25.0,790.0,1003.31,739.23
2016,10,9,14,0,941.0,88.0,3.2,25.0,765.0,971.8,720.06
2016,10,9,14,15,932.0,86.5,3.2,24.5,732.0,934.1,697.66
2016,10,9,14,30,923.0,85.0,3.2,24.0,699.0,893.45,673.07
2016,10,9,14,45,908.5,84.0,3.2,24.0,658.5,846.15,642.31
2016,10,9,15,0,894.0,83.0,3.2,24.0,618.0,796.81,609.81
2016,10,9,15,15,876.5,80.5,3.05,23.5,571.5,741.82,573.24
2016,10,9,15,30,859.0,78.0,2.9,23.0,525.0,690.34,538.52
2016,10,9,15,45,833.5,75.0,2.75,23.0,473.5,627.1,491.22
2016,10,9,16,0,808.0,72.0,2.6,23.0,422.0,564.17,442.91
2016,10,9,16,15,772.5,68.0,2.3,22.5,367.0,495.52,389.11
2016,10,9,16,30,737.0,64.0,2.0,22.0,312.0,429.04,335.18
2016,10,9,16,45,681.0,58.5,1.75,21.5,255.5,355.06,273.88
2016,10,9,17,0,625.0,53.0,1.5,21.0,199.0,287.61,215.97
2016,10,9,17,15,534.0,44.5,1.5,20.0,145.0,211.88,151.89
2016,10,9,17,30,443.0,36.0,1.5,19.0,91.0,147.03,96.32
2016,10,9,17,45,221.5,18.0,1.5,18.5,45.5,60.4,23.09
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,29.0,33.25,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,58.0,99.94,58.6
2016,10,10,7,15,437.0,39.5,0.8,13.5,109.0,161.7,113.62
2016,10,10,7,30,546.0,51.0,0.8,14.0,160.0,237.19,178.39
2016,10,10,7,45,612.5,58.5,0.8,15.0,216.0,305.49,237.45
2016,10,10,8,0,679.0,66.0,0.8,16.0,272.0,380.94,300.19
2016,10,10,8,15,721.5,71.5,0.75,17.0,327.5,447.72,353.55
2016,10,10,8,30,764.0,77.0,0.7,18.0,383.0,519.06,407.61
2016,10,10,8,45,794.0,81.0,0.65,19.0,436.5,584.04,454.28
2016,10,10,9,0,824.0,85.0,0.6,20.0,490.0,650.06,499.36
2016,10,10,9,15,845.0,88.0,0.7,20.5,538.5,709.26,540.3
2016,10,10,9,30,866.0,91.0,0.8,21.0,587.0,767.85,578.31
2016,10,10,9,45,881.0,93.5,0.9,22.0,629.5,813.75,606.01
2016,10,10,10,0,896.0,96.0,1.0,23.0,672.0,863.65,636.0
2016,10,10,10,15,906.5,98.0,1.0,23.5,707.5,907.0,660.85
2016,10,10,10,30,917.0,100.0,1.0,24.0,743.0,947.71,683.71
2016,10,10,10,45,924.5,101.5,1.0,24.5,770.5,982.19,702.39
2016,10,10,11,0,932.0,103.0,1.0,25.0,798.0,1013.41,718.95
2016,10,10,11,15,937.0,104.0,1.0,25.0,817.5,1038.19,732.93
2016,10,10,11,30,942.0,105.0,1.0,25.0,837.0,1059.3,744.81
2016,10,10,11,45,947.5,104.0,1.05,25.5,848.0,1074.86,753.04
2016,10,10,12,0,953.0,103.0,1.1,26.0,859.0,1086.52,759.11
2016,10,10,12,15,953.0,103.0,1.1,26.0,860.0,1089.72,760.74
2016,10,10,12,30,953.0,103.0,1.1,26.0,861.0,1088.84,760.2
2016,10,10,12,45,951.0,102.5,1.15,26.5,853.0,1081.32,755.43
2016,10,10,13,0,949.0,102.0,1.2,27.0,845.0,1069.78,748.44
2016,10,10,13,15,944.5,101.5,1.2,27.0,828.0,1051.83,738.24
2016,10,10,13,30,940.0,101.0,1.2,27.0,811.0,1030.08,725.9
2016,10,10,13,45,933.0,99.5,1.3,27.0,785.5,1001.19,710.97
2016,10,10,14,0,926.0,98.0,1.4,27.0,760.0,968.9,693.73
2016,10,10,14,15,916.5,96.0,1.4,27.0,726.5,930.61,671.0
2016,10,10,14,30,907.0,94.0,1.4,27.0,693.0,889.46,646.3
2016,10,10,14,45,894.5,91.5,1.45,27.0,653.0,842.66,618.27
2016,10,10,15,0,882.0,89.0,1.5,27.0,613.0,793.73,588.34
2016,10,10,15,15,863.5,86.0,1.55,26.5,566.0,743.37,557.95
2016,10,10,15,30,845.0,83.0,1.6,26.0,519.0,685.94,521.42
2016,10,10,15,45,820.0,79.0,1.7,26.0,467.5,622.53,477.03
2016,10,10,16,0,795.0,75.0,1.8,26.0,416.0,559.44,431.08
2016,10,10,16,15,758.0,70.5,1.6,25.5,361.0,490.14,378.15
2016,10,10,16,30,721.0,66.0,1.4,25.0,306.0,423.2,325.14
2016,10,10,16,45,665.0,59.5,1.25,24.5,249.5,350.19,265.91
2016,10,10,17,0,609.0,53.0,1.1,24.0,193.0,281.73,208.38
2016,10,10,17,15,517.0,44.0,1.1,22.5,139.5,206.26,145.88
2016,10,10,17,30,425.0,35.0,1.1,21.0,86.0,141.85,91.57
2016,10,10,17,45,212.5,17.5,1.15,20.0,43.0,57.97,18.21
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,32.63,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,98.01,56.42
2016,10,11,7,15,425.0,39.0,1.0,15.5,105.5,159.01,111.01
2016,10,11,7,30,536.0,50.0,1.1,16.0,155.0,233.97,175.1
2016,10,11,7,45,600.5,57.5,1.25,17.0,210.0,300.91,233.3
2016,10,11,8,0,665.0,65.0,1.4,18.0,265.0,374.77,295.39
2016,10,11,8,15,707.0,70.5,1.4,19.0,319.5,441.69,349.57
2016,10,11,8,30,749.0,76.0,1.4,20.0,374.0,510.68,402.92
2016,10,11,8,45,779.0,80.0,1.45,21.0,426.5,574.79,450.59
2016,10,11,9,0,809.0,84.0,1.5,22.0,479.0,639.99,497.1
2016,10,11,9,15,829.5,87.0,1.55,22.5,526.5,698.04,537.47
2016,10,11,9,30,850.0,90.0,1.6,23.0,574.0,755.47,574.8
2016,10,11,9,45,865.5,92.0,1.7,24.0,615.5,806.84,606.54
2016,10,11,10,0,881.0,94.0,1.8,25.0,657.0,849.51,631.88
2016,10,11,10,15,892.0,96.0,1.8,25.5,692.0,892.69,657.48
2016,10,11,10,30,903.0,98.0,1.8,26.0,727.0,933.31,681.02
2016,10,11,10,45,911.0,99.0,1.8,26.5,754.0,967.22,699.98
2016,10,11,11,0,919.0,100.0,1.8,27.0,781.0,997.95,716.83
2016,10,11,11,15,923.5,101.0,1.85,27.0,800.0,1021.92,731.47
2016,10,11,11,30,928.0,102.0,1.9,27.0,819.0,1042.24,743.98
2016,10,11,11,45,933.5,101.0,2.0,27.5,829.5,1057.55,752.71
2016,10,11,12,0,939.0,100.0,2.1,28.0,840.0,1069.02,759.18
2016,10,11,12,15,939.0,100.0,2.1,28.0,841.5,1072.1,760.85
2016,10,11,12,30,939.0,100.0,2.1,28.0,843.0,1071.17,760.27
2016,10,11,12,45,937.5,99.0,2.15,28.5,835.0,1063.6,754.91
2016,10,11,13,0,936.0,98.0,2.2,29.0,827.0,1052.06,747.29
2016,10,11,13,15,932.0,97.0,2.25,29.0,810.5,1034.16,737.33
2016,10,11,13,30,928.0,96.0,2.3,29.0,794.0,1012.51,725.11
2016,10,11,13,45,922.0,94.5,2.35,29.5,769.0,984.77,707.64
2016,10,11,14,0,916.0,93.0,2.4,30.0,744.0,953.64,688.05
2016,10,11,14,15,906.5,91.5,2.4,30.0,711.5,916.18,665.24
2016,10,11,14,30,897.0,90.0,2.4,30.0,679.0,875.91,640.46
2016,10,11,14,45,880.5,89.0,2.4,30.0,638.5,827.9,610.32
2016,10,11,15,0,864.0,88.0,2.4,30.0,598.0,778.12,578.63
2016,10,11,15,15,845.5,85.0,2.35,29.5,552.0,728.56,547.42
2016,10,11,15,30,827.0,82.0,2.3,29.0,506.0,671.98,510.23
2016,10,11,15,45,802.0,78.5,2.3,29.0,455.0,610.06,465.86
2016,10,11,16,0,777.0,75.0,2.3,29.0,404.0,548.49,420.31
2016,10,11,16,15,740.0,70.5,2.0,28.0,350.0,480.2,368.73
2016,10,11,16,30,703.0,66.0,1.7,27.0,296.0,414.31,317.04
2016,10,11,16,45,647.5,59.5,1.45,26.5,241.0,342.72,258.79
2016,10,11,17,0,592.0,53.0,1.2,26.0,186.0,275.55,202.34
2016,10,11,17,15,498.0,43.5,1.2,24.5,134.0,200.1,140.31
2016,10,11,17,30,404.0,34.0,1.2,23.0,82.0,136.04,86.65
2016,10,11,17,45,202.0,17.0,1.25,22.0,41.0,55.33,12.37
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,122.5,15.5,1.8,17.5,25.5,29.82,0.0
2016,10,12,7,0,245.0,31.0,2.0,18.0,51.0,87.34,49.55
2016,10,12,7,15,357.5,43.5,2.2,19.0,99.0,146.98,102.29
2016,10,12,7,30,470.0,56.0,2.4,20.0,147.0,219.98,163.69
2016,10,12,7,45,545.5,63.5,2.6,21.0,201.5,287.39,221.5
2016,10,12,8,0,621.0,71.0,2.8,22.0,256.0,362.98,284.58
2016,10,12,8,15,665.5,76.5,2.9,22.5,309.5,428.73,338.84
2016,10,12,8,30,710.0,82.0,3.0,23.0,363.0,498.12,394.05
2016,10,12,8,45,747.0,84.5,3.2,23.5,415.5,561.14,443.0
2016,10,12,9,0,784.0,87.0,3.4,24.0,468.0,627.69,493.09
2016,10,12,9,15,805.0,90.0,3.45,24.5,514.5,684.87,534.19
2016,10,12,9,30,826.0,93.0,3.5,25.0,561.0,741.55,572.21
2016,10,12,9,45,844.0,94.5,3.55,26.0,602.5,793.28,604.83
2016,10,12,10,0,862.0,96.0,3.6,27.0,644.0,836.46,630.87
2016,10,12,10,15,873.0,98.0,3.6,27.5,678.5,878.89,657.03
2016,10,12,10,30,884.0,100.0,3.6,28.0,713.0,918.83,681.17
2016,10,12,10,45,892.0,101.0,3.6,28.5,739.5,952.13,700.65
2016,10,12,11,0,900.0,102.0,3.6,29.0,766.0,982.33,717.98
2016,10,12,11,15,904.5,103.0,3.55,29.0,784.5,1005.84,732.0
2016,10,12,11,30,909.0,104.0,3.5,29.0,803.0,1025.78,743.79
2016,10,12,11,45,912.0,104.5,3.5,29.5,813.0,1039.98,750.84
2016,10,12,12,0,915.0,105.0,3.5,30.0,823.0,1050.39,755.6
2016,10,12,12,15,915.0,105.0,3.45,30.0,824.0,1053.33,756.88
2016,10,12,12,30,915.0,105.0,3.4,30.0,825.0,1052.36,755.89
2016,10,12,12,45,914.0,104.0,3.4,30.5,817.5,1045.36,750.12
2016,10,12,13,0,913.0,103.0,3.4,31.0,810.0,1034.49,742.1
2016,10,12,13,15,908.5,102.0,3.3,31.0,793.0,1016.37,730.35
2016,10,12,13,30,904.0,101.0,3.2,31.0,776.0,994.62,716.44
2016,10,12,13,45,897.0,99.5,3.15,31.5,751.5,966.44,697.47
2016,10,12,14,0,890.0,98.0,3.1,32.0,727.0,935.01,676.53
2016,10,12,14,15,880.0,96.5,3.05,31.5,694.5,897.86,654.57
2016,10,12,14,30,870.0,95.0,3.0,31.0,662.0,858.03,630.67
2016,10,12,14,45,854.5,93.0,2.95,31.0,622.0,817.45,604.79
2016,10,12,15,0,839.0,91.0,2.9,31.0,582.0,767.75,572.47
2016,10,12,15,15,820.0,88.0,2.8,31.0,536.5,712.86,535.95
2016,10,12,15,30,801.0,85.0,2.7,31.0,491.0,657.11,497.65
2016,10,12,15,45,773.5,81.5,2.6,31.0,441.0,594.88,452.56
2016,10,12,16,0,746.0,78.0,2.5,31.0,391.0,533.31,406.68
2016,10,12,16,15,707.0,73.0,2.15,30.0,337.5,466.41,356.2
2016,10,12,16,30,668.0,68.0,1.8,29.0,284.0,400.97,305.03
2016,10,12,16,45,608.0,61.5,1.5,28.5,230.0,328.47,246.45
2016,10,12,17,0,548.0,55.0,1.2,28.0,176.0,262.09,191.13
2016,10,12,17,15,451.5,45.0,1.15,27.0,125.5,188.16,130.68
2016,10,12,17,30,355.0,35.0,1.1,26.0,75.0,125.91,79.02
2016,10,12,17,45,177.5,17.5,1.1,25.0,37.5,51.5,5.26
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,11.5,14.0,1.65,19.0,15.0,14.23,0.0
2016,10,13,7,0,23.0,28.0,1.9,19.0,30.0,31.66,16.31
2016,10,13,7,15,59.5,50.5,1.95,19.5,61.0,68.8,48.58
2016,10,13,7,30,96.0,73.0,2.0,20.0,92.0,107.12,80.8
2016,10,13,7,45,127.5,94.5,2.05,20.5,127.5,146.86,114.36
2016,10,13,8,0,159.0,116.0,2.1,21.0,163.0,190.38,150.61
2016,10,13,8,15,165.0,141.5,2.0,21.5,198.5,229.2,182.26
2016,10,13,8,30,171.0,167.0,1.9,22.0,234.0,268.53,213.3
2016,10,13,8,45,97.5,174.5,1.85,22.5,214.0,230.96,182.38
2016,10,13,9,0,24.0,182.0,1.8,23.0,194.0,185.2,144.34
2016,10,13,9,15,12.0,162.5,1.55,23.5,168.5,157.45,121.54
2016,10,13,9,30,0.0,143.0,1.3,24.0,143.0,129.53,98.58
2016,10,13,9,45,31.5,210.5,1.1,24.5,231.0,231.0,177.85
2016,10,13,10,0,63.0,278.0,0.9,25.0,319.0,330.65,251.86
2016,10,13,10,15,157.0,301.0,0.8,25.5,408.5,453.75,341.66
2016,10,13,10,30,251.0,324.0,0.7,26.0,498.0,568.92,421.35
2016,10,13,10,45,392.5,292.0,0.65,27.0,575.0,688.48,501.44
2016,10,13,11,0,534.0,260.0,0.6,28.0,652.0,815.43,581.85
2016,10,13,11,15,688.5,192.0,0.75,28.0,710.5,910.99,644.88
2016,10,13,11,30,843.0,124.0,0.9,28.0,769.0,993.58,696.66
2016,10,13,11,45,845.5,125.0,1.1,28.5,778.5,1007.29,705.83
2016,10,13,12,0,848.0,126.0,1.3,29.0,788.0,1017.37,713.62
2016,10,13,12,15,659.5,217.0,1.5,29.0,733.0,936.68,666.34
2016,10,13,12,30,471.0,308.0,1.7,29.0,678.0,836.83,601.02
2016,10,13,12,45,404.0,331.0,1.9,29.5,646.0,775.14,560.88
2016,10,13,13,0,337.0,354.0,2.1,30.0,614.0,729.69,529.76
2016,10,13,13,15,284.0,357.0,2.15,29.5,573.0,675.81,494.1
2016,10,13,13,30,231.0,360.0,2.2,29.0,532.0,605.42,446.62
2016,10,13,13,45,342.0,317.0,2.3,29.0,562.5,673.56,498.23
2016,10,13,14,0,453.0,274.0,2.4,29.0,593.0,733.43,542.59
2016,10,13,14,15,526.5,234.0,2.4,29.0,588.0,741.05,550.13
2016,10,13,14,30,600.0,194.0,2.4,29.0,583.0,746.92,556.68
2016,10,13,14,45,665.0,157.5,2.4,29.0,564.0,737.81,552.73
2016,10,13,15,0,730.0,121.0,2.4,29.0,545.0,719.61,541.74
2016,10,13,15,15,707.0,117.0,2.35,28.5,501.0,664.98,505.23
2016,10,13,15,30,684.0,113.0,2.3,28.0,457.0,610.2,467.18
2016,10,13,15,45,656.0,106.5,2.25,28.0,408.5,549.71,423.03
2016,10,13,16,0,628.0,100.0,2.2,28.0,360.0,490.29,378.45
2016,10,13,16,15,584.5,93.0,2.0,27.5,309.0,423.62,327.33
2016,10,13,16,30,541.0,86.0,1.8,27.0,258.0,360.45,277.33
2016,10,13,16,45,478.0,76.0,1.65,26.5,207.0,290.17,220.62
2016,10,13,17,0,415.0,66.0,1.5,26.0,156.0,224.22,166.04
2016,10,13,17,15,319.0,52.5,1.45,25.5,109.5,155.89,109.91
2016,10,13,17,30,223.0,39.0,1.4,25.0,63.0,99.67,63.44
2016,10,13,17,45,111.5,19.5,1.35,24.5,31.5,41.65,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,78.0,15.0,0.9,19.5,21.0,23.89,0.0
2016,10,14,7,0,156.0,30.0,1.0,20.0,42.0,69.46,37.56
2016,10,14,7,15,263.5,45.0,1.1,20.5,86.0,124.41,86.35
2016,10,14,7,30,371.0,60.0,1.2,21.0,130.0,191.87,142.31
2016,10,14,7,45,437.5,71.5,1.35,21.5,180.0,253.05,194.42
2016,10,14,8,0,504.0,83.0,1.5,22.0,230.0,325.56,254.5
2016,10,14,8,15,252.5,106.5,1.6,22.5,180.0,242.74,192.02
2016,10,14,8,30,1.0,130.0,1.7,23.0,130.0,120.19,92.71
2016,10,14,8,45,0.5,109.5,1.8,23.5,109.5,99.0,75.4
2016,10,14,9,0,0.0,89.0,1.9,24.0,89.0,79.02,58.89
2016,10,14,9,15,0.0,56.0,1.9,24.5,56.0,49.49,34.74
2016,10,14,9,30,0.0,23.0,1.9,25.0,23.0,20.29,10.89
2016,10,14,9,45,1.5,99.5,1.95,25.5,100.5,89.65,66.6
2016,10,14,10,0,3.0,176.0,2.0,26.0,178.0,163.33,124.05
2016,10,14,10,15,4.0,183.0,2.0,26.5,186.0,170.82,129.19
2016,10,14,10,30,5.0,190.0,2.0,27.0,194.0,178.41,134.54
2016,10,14,10,45,22.5,249.5,2.0,27.5,266.5,253.18,191.4
2016,10,14,11,0,40.0,309.0,2.0,28.0,339.0,348.2,261.37
2016,10,14,11,15,170.0,333.5,1.95,28.0,463.0,519.44,387.97
2016,10,14,11,30,300.0,358.0,1.9,28.0,587.0,695.8,511.2
2016,10,14,11,45,342.0,352.0,1.9,28.5,616.0,735.08,536.02
2016,10,14,12,0,384.0,346.0,1.9,29.0,645.0,773.55,561.1
2016,10,14,12,15,619.0,233.0,1.9,29.0,715.0,912.4,658.01
2016,10,14,12,30,854.0,120.0,1.9,29.0,785.0,1007.01,717.09
2016,10,14,12,45,854.0,118.5,1.9,29.0,778.0,1000.71,712.3
2016,10,14,13,0,854.0,117.0,1.9,29.0,771.0,990.78,706.49
2016,10,14,13,15,849.5,116.0,1.9,29.0,755.5,973.4,696.14
2016,10,14,13,30,845.0,115.0,1.9,29.0,740.0,962.64,690.18
2016,10,14,13,45,839.0,113.0,1.9,29.0,716.0,935.6,673.87
2016,10,14,14,0,833.0,111.0,1.9,29.0,692.0,905.46,655.71
2016,10,14,14,15,822.0,109.0,1.9,29.0,660.5,867.94,632.71
2016,10,14,14,30,811.0,107.0,1.9,29.0,629.0,827.99,607.98
2016,10,14,14,45,797.0,104.0,1.9,29.0,590.5,782.26,579.13
2016,10,14,15,0,783.0,101.0,1.9,29.0,552.0,734.82,548.79
2016,10,14,15,15,762.0,97.5,1.9,29.0,508.0,680.28,513.04
2016,10,14,15,30,741.0,94.0,1.9,29.0,464.0,625.23,475.02
2016,10,14,15,45,712.0,90.0,1.95,29.0,415.0,566.43,432.92
2016,10,14,16,0,683.0,86.0,2.0,29.0,366.0,506.55,388.66
2016,10,14,16,15,641.0,80.0,1.85,28.5,314.5,439.03,337.27
2016,10,14,16,30,599.0,74.0,1.7,28.0,263.0,374.77,286.63
2016,10,14,16,45,536.0,66.0,1.55,27.5,211.0,303.46,229.11
2016,10,14,17,0,473.0,58.0,1.4,27.0,159.0,238.73,175.28
2016,10,14,17,15,372.5,46.5,1.3,26.0,111.0,166.83,116.46
2016,10,14,17,30,272.0,35.0,1.2,25.0,63.0,107.19,66.82
2016,10,14,17,45,136.0,17.5,1.1,24.5,31.5,43.16,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,78.5,14.5,2.95,20.5,20.5,23.62,0.0
2016,10,15,7,0,157.0,29.0,3.1,21.0,41.0,68.66,35.62
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.5,125.54,86.82
2016,10,15,7,30,382.0,59.0,3.4,22.0,130.0,195.06,144.79
2016,10,15,7,45,191.0,63.0,3.6,22.5,98.5,142.82,109.62
2016,10,15,8,0,0.0,67.0,3.8,23.0,67.0,59.72,43.87
2016,10,15,8,15,0.0,59.0,3.95,23.5,59.0,52.11,37.53
2016,10,15,8,30,0.0,51.0,4.1,24.0,51.0,45.01,31.53
2016,10,15,8,45,70.0,130.0,4.35,24.5,163.5,167.49,131.8
2016,10,15,9,0,140.0,209.0,4.6,25.0,276.0,311.4,245.65
2016,10,15,9,15,70.0,176.0,4.6,25.5,209.5,221.04,172.78
2016,10,15,9,30,0.0,143.0,4.6,26.0,143.0,129.68,98.34
2016,10,15,9,45,49.0,215.5,4.65,26.5,246.5,250.91,194.2
2016,10,15,10,0,98.0,288.0,4.7,27.0,350.0,372.05,286.69
2016,10,15,10,15,60.0,272.5,4.65,27.5,311.5,324.35,248.23
2016,10,15,10,30,22.0,257.0,4.6,28.0,273.0,260.32,197.67
2016,10,15,10,45,74.0,305.0,4.6,28.5,359.0,375.37,285.2
2016,10,15,11,0,126.0,353.0,4.6,29.0,445.0,496.37,373.93
2016,10,15,11,15,182.5,361.0,4.6,29.0,497.5,562.88,422.79
2016,10,15,11,30,239.0,369.0,4.6,29.0,550.0,630.67,472.04
2016,10,15,11,45,559.5,239.0,4.6,29.5,670.0,846.54,630.06
2016,10,15,12,0,880.0,109.0,4.6,30.0,790.0,1019.29,744.46
2016,10,15,12,15,880.5,109.0,4.55,30.0,790.5,1022.45,744.92
2016,10,15,12,30,881.0,109.0,4.5,30.0,791.0,1021.86,744.28
2016,10,15,12,45,882.5,106.5,4.5,30.5,784.5,1015.71,738.98
2016,10,15,13,0,884.0,104.0,4.5,31.0,778.0,1005.8,731.42
2016,10,15,13,15,879.5,103.5,4.5,31.0,761.5,988.52,720.67
2016,10,15,13,30,875.0,103.0,4.5,31.0,745.0,967.74,707.75
2016,10,15,13,45,870.0,100.0,4.5,31.5,721.0,940.3,689.1
2016,10,15,14,0,865.0,97.0,4.5,32.0,697.0,909.63,668.41
2016,10,15,14,15,854.5,95.5,4.45,31.5,665.0,872.73,645.97
2016,10,15,14,30,844.0,94.0,4.4,31.0,633.0,833.3,621.63
2016,10,15,14,45,825.0,93.5,4.4,31.0,593.5,792.61,595.15
2016,10,15,15,0,806.0,93.0,4.4,31.0,554.0,743.13,562.25
2016,10,15,15,15,785.0,90.0,4.3,31.0,509.0,688.23,524.8
2016,10,15,15,30,764.0,87.0,4.2,31.0,464.0,632.77,485.44
2016,10,15,15,45,733.5,83.5,4.15,31.0,414.5,570.51,439.41
2016,10,15,16,0,703.0,80.0,4.1,31.0,365.0,511.03,394.14
2016,10,15,16,15,661.5,74.5,3.75,30.5,313.0,443.37,341.7
2016,10,15,16,30,620.0,69.0,3.4,30.0,261.0,378.89,290.09
2016,10,15,16,45,556.0,62.0,3.1,29.5,209.0,307.18,231.6
2016,10,15,17,0,492.0,55.0,2.8,29.0,157.0,242.12,177.02
2016,10,15,17,15,387.5,44.0,2.55,28.0,109.0,168.56,116.68
2016,10,15,17,30,283.0,33.0,2.3,27.0,61.0,107.79,65.71
2016,10,15,17,45,141.5,16.5,2.05,26.0,30.5,43.59,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,77.5,14.5,3.9,21.5,20.5,23.6,0.0
2016,10,16,7,0,155.0,29.0,4.0,22.0,41.0,68.38,33.93
2016,10,16,7,15,270.5,44.5,4.2,22.5,85.5,127.03,87.54
2016,10,16,7,30,386.0,60.0,4.4,23.0,130.0,198.19,146.78
2016,10,16,7,45,476.0,67.5,4.65,23.5,183.5,268.06,206.26
2016,10,16,8,0,566.0,75.0,4.9,24.0,237.0,346.3,271.92
2016,10,16,8,15,614.5,81.5,5.0,24.5,289.5,412.09,326.59
2016,10,16,8,30,663.0,88.0,5.1,25.0,342.0,482.02,382.84
2016,10,16,8,45,710.5,88.5,5.25,25.5,395.0,548.32,434.92
2016,10,16,9,0,758.0,89.0,5.4,26.0,448.0,615.53,486.35
2016,10,16,9,15,780.5,92.5,5.35,26.5,494.0,672.9,528.22
2016,10,16,9,30,803.0,96.0,5.3,27.0,540.0,729.96,567.03
2016,10,16,9,45,828.5,95.0,5.3,27.5,582.5,783.63,602.8
2016,10,16,10,0,854.0,94.0,5.3,28.0,625.0,836.41,637.32
2016,10,16,10,15,865.5,95.5,5.2,28.5,659.0,870.96,658.02
2016,10,16,10,30,877.0,97.0,5.1,29.0,693.0,910.26,681.79
2016,10,16,10,45,889.0,96.5,5.1,29.5,720.5,945.09,702.8
2016,10,16,11,0,901.0,96.0,5.1,30.0,748.0,977.03,721.74
2016,10,16,11,15,906.0,97.0,5.05,30.5,766.0,1000.76,734.74
2016,10,16,11,30,911.0,98.0,5.0,31.0,784.0,1020.96,745.41
2016,10,16,11,45,918.0,95.5,5.0,31.5,795.0,1035.49,752.82
2016,10,16,12,0,925.0,93.0,5.0,32.0,806.0,1046.28,757.91
2016,10,16,12,15,925.5,93.0,4.95,32.0,806.5,1049.51,759.41
2016,10,16,12,30,926.0,93.0,4.9,32.0,807.0,1048.81,758.56
2016,10,16,12,45,924.0,93.0,4.85,32.0,799.5,1041.67,753.71
2016,10,16,13,0,922.0,93.0,4.8,32.0,792.0,1030.66,746.54
2016,10,16,13,15,918.0,92.0,4.7,32.0,775.0,1012.72,734.61
2016,10,16,13,30,914.0,91.0,4.6,32.0,758.0,991.13,720.84
2016,10,16,13,45,906.5,90.0,4.6,32.5,733.5,962.7,701.67
2016,10,16,14,0,899.0,89.0,4.6,33.0,709.0,931.04,680.47
2016,10,16,14,15,889.0,87.5,4.55,32.5,676.0,893.55,657.89
2016,10,16,14,30,879.0,86.0,4.5,32.0,643.0,853.39,633.31
2016,10,16,14,45,865.0,83.5,4.45,32.0,604.0,806.37,602.52
2016,10,16,15,0,851.0,81.0,4.4,32.0,565.0,757.47,570.14
2016,10,16,15,15,831.5,78.5,4.25,31.5,519.5,708.36,538.02
2016,10,16,15,30,812.0,76.0,4.1,31.0,474.0,652.48,500.02
2016,10,16,15,45,783.5,73.0,4.0,31.0,424.0,589.86,453.73
2016,10,16,16,0,755.0,70.0,3.9,31.0,374.0,528.01,406.72
2016,10,16,16,15,715.5,65.5,3.5,30.5,321.0,459.88,353.81
2016,10,16,16,30,676.0,61.0,3.1,30.0,268.0,394.51,301.31
2016,10,16,16,45,613.0,54.5,2.75,29.5,214.0,321.94,241.89
2016,10,16,17,0,550.0,48.0,2.4,29.0,160.0,254.67,185.19
2016,10,16,17,15,444.5,38.5,2.2,28.0,111.0,179.09,122.91
2016,10,16,17,30,339.0,29.0,2.0,27.0,62.0,116.47,69.23
2016,10,16,17,45,169.5,14.5,1.85,26.0,31.0,39.98,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,74.0,14.0,3.6,21.5,19.5,22.78,0.0
2016,10,17,7,0,148.0,28.0,3.8,22.0,39.0,65.97,30.94
2016,10,17,7,15,263.5,44.0,4.05,22.5,83.5,125.32,86.25
2016,10,17,7,30,379.0,60.0,4.3,23.0,128.0,196.65,145.63
2016,10,17,7,45,474.0,66.5,4.6,23.5,181.5,266.95,205.38
2016,10,17,8,0,569.0,73.0,4.9,24.0,235.0,346.26,271.94
2016,10,17,8,15,617.5,80.0,5.0,24.5,287.5,412.7,327.17
2016,10,17,8,30,666.0,87.0,5.1,25.0,340.0,483.3,383.96
2016,10,17,8,45,716.5,86.5,5.2,25.5,393.0,550.38,436.58
2016,10,17,9,0,767.0,86.0,5.3,26.0,446.0,618.76,488.76
2016,10,17,9,15,789.5,89.0,5.3,26.5,492.5,675.9,530.4
2016,10,17,9,30,812.0,92.0,5.3,27.0,539.0,732.7,569.15
2016,10,17,9,45,835.5,91.5,5.35,27.5,581.0,785.58,604.56
2016,10,17,10,0,859.0,91.0,5.4,28.0,623.0,830.3,633.65
2016,10,17,10,15,870.5,92.5,5.35,28.5,656.5,872.12,659.86
2016,10,17,10,30,882.0,94.0,5.3,29.0,690.0,911.51,684.04
2016,10,17,10,45,892.5,94.0,5.3,29.5,717.0,945.56,704.61
2016,10,17,11,0,903.0,94.0,5.3,30.0,744.0,976.65,723.07
2016,10,17,11,15,908.0,95.0,5.25,30.0,762.0,1000.36,737.66
2016,10,17,11,30,913.0,96.0,5.2,30.0,780.0,1020.52,749.97
2016,10,17,11,45,913.5,97.5,5.2,30.5,789.0,1033.09,756.17
2016,10,17,12,0,914.0,99.0,5.2,31.0,798.0,1041.83,759.99
2016,10,17,12,15,914.0,99.0,5.15,31.0,799.0,1044.47,761.16
2016,10,17,12,30,914.0,99.0,5.1,31.0,800.0,1043.24,759.98
2016,10,17,12,45,912.0,98.5,5.05,31.5,792.0,1035.55,753.19
2016,10,17,13,0,910.0,98.0,5.0,32.0,784.0,1024.04,744.11
2016,10,17,13,15,630.0,212.0,4.95,32.0,682.0,880.37,648.67
2016,10,17,13,30,350.0,326.0,4.9,32.0,580.0,700.77,518.91
2016,10,17,13,45,618.0,210.0,4.85,32.5,640.5,838.97,621.49
2016,10,17,14,0,886.0,94.0,4.8,33.0,701.0,924.39,678.12
2016,10,17,14,15,875.5,92.0,4.7,32.5,668.5,886.27,653.85
2016,10,17,14,30,865.0,90.0,4.6,32.0,636.0,845.56,628.59
2016,10,17,14,45,848.0,89.0,4.55,32.0,596.0,805.09,602.23
2016,10,17,15,0,831.0,88.0,4.5,32.0,556.0,755.72,569.43
2016,10,17,15,15,810.5,85.0,4.4,32.0,511.0,700.17,531.75
2016,10,17,15,30,790.0,82.0,4.3,32.0,466.0,643.96,492.27
2016,10,17,15,45,761.5,78.0,4.2,32.0,416.0,581.25,445.98
2016,10,17,16,0,733.0,74.0,4.1,32.0,366.0,519.37,399.03
2016,10,17,16,15,691.5,69.0,3.7,31.0,313.5,452.26,347.69
2016,10,17,16,30,650.0,64.0,3.3,30.0,261.0,386.85,295.81
2016,10,17,16,45,587.0,57.0,2.95,29.5,208.0,314.01,236.17
2016,10,17,17,0,524.0,50.0,2.6,29.0,155.0,247.73,180.26
2016,10,17,17,15,416.5,39.5,2.4,28.0,106.5,172.16,118.11
2016,10,17,17,30,309.0,29.0,2.2,27.0,58.0,109.86,64.22
2016,10,17,17,45,154.5,14.5,2.05,26.0,29.0,37.57,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.55,21.5,6.5,5.91,0.0
2016,10,18,7,0,0.0,13.0,3.7,22.0,13.0,11.43,1.07
2016,10,18,7,15,0.0,29.5,3.95,22.5,29.5,26.02,15.19
2016,10,18,7,30,0.0,46.0,4.2,23.0,46.0,41.24,28.17
2016,10,18,7,45,0.0,65.0,4.5,23.5,65.0,58.95,43.03
2016,10,18,8,0,0.0,84.0,4.8,24.0,84.0,76.67,57.65
2016,10,18,8,15,96.5,119.5,4.8,24.5,156.0,173.08,136.36
2016,10,18,8,30,193.0,155.0,4.8,25.0,228.0,270.37,214.67
2016,10,18,8,45,455.0,127.0,4.85,25.5,330.5,429.96,342.08
2016,10,18,9,0,717.0,99.0,4.9,26.0,433.0,603.08,475.77
2016,10,18,9,15,580.0,150.0,4.85,26.5,438.0,591.19,463.06
2016,10,18,9,30,443.0,201.0,4.8,27.0,443.0,570.34,443.5
2016,10,18,9,45,625.5,155.0,4.8,27.5,524.5,692.72,535.35
2016,10,18,10,0,808.0,109.0,4.8,28.0,606.0,815.74,620.93
2016,10,18,10,15,820.0,111.5,4.7,28.5,639.0,857.98,646.48
2016,10,18,10,30,832.0,114.0,4.6,29.0,672.0,897.94,670.45
2016,10,18,10,45,842.0,114.5,4.55,29.5,698.5,931.23,690.16
2016,10,18,11,0,852.0,115.0,4.5,30.0,725.0,961.65,707.78
2016,10,18,11,15,857.0,116.0,4.4,30.0,742.5,984.7,721.61
2016,10,18,11,30,862.0,117.0,4.3,30.0,760.0,993.69,726.23
2016,10,18,11,45,879.5,109.5,4.25,30.5,773.0,1012.53,736.34
2016,10,18,12,0,897.0,102.0,4.2,31.0,786.0,1027.87,744.14
2016,10,18,12,15,638.5,222.5,4.1,31.0,709.0,921.3,673.34
2016,10,18,12,30,380.0,343.0,4.0,31.0,632.0,768.48,563.58
2016,10,18,12,45,289.0,356.5,3.95,31.5,575.5,690.09,507.21
2016,10,18,13,0,198.0,370.0,3.9,32.0,519.0,593.97,437.56
2016,10,18,13,15,221.0,358.5,3.8,32.0,521.0,600.65,443.56
2016,10,18,13,30,244.0,347.0,3.7,32.0,523.0,605.73,447.99
2016,10,18,13,45,156.5,328.0,3.6,32.0,439.5,496.93,369.15
2016,10,18,14,0,69.0,309.0,3.5,32.0,356.0,376.01,280.17
2016,10,18,14,15,305.0,257.5,3.4,31.5,450.0,555.89,418.33
2016,10,18,14,30,541.0,206.0,3.3,31.0,544.0,703.73,527.83
2016,10,18,14,45,534.0,193.5,3.25,31.0,509.5,662.85,498.9
2016,10,18,15,0,527.0,181.0,3.2,31.0,475.0,620.69,469.82
2016,10,18,15,15,525.0,165.5,3.0,30.5,438.5,577.82,440.3
2016,10,18,15,30,523.0,150.0,2.8,30.0,402.0,533.58,409.09
2016,10,18,15,45,613.5,114.0,2.65,30.0,378.5,529.61,406.88
2016,10,18,16,0,704.0,78.0,2.5,30.0,355.0,508.46,390.78
2016,10,18,16,15,661.0,72.5,2.15,29.5,303.0,440.13,337.75
2016,10,18,16,30,618.0,67.0,1.8,29.0,251.0,375.16,285.84
2016,10,18,16,45,550.5,59.5,1.5,28.5,199.0,301.82,226.32
2016,10,18,17,0,483.0,52.0,1.2,28.0,147.0,235.58,171.04
2016,10,18,17,15,373.5,41.0,1.2,27.5,100.0,161.46,110.53
2016,10,18,17,30,264.0,30.0,1.2,27.0,53.0,100.71,57.61
2016,10,18,17,45,132.0,15.0,1.2,26.5,26.5,34.45,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
