Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.5,1.5,15.5,11.5,0.0,0.0
2016,10,29,7,0,143.0,17.0,1.6,16.0,23.0,45.05,0.0
2016,10,29,7,15,287.5,30.0,1.85,17.0,64.5,123.6,80.72
2016,10,29,7,30,432.0,43.0,2.1,18.0,106.0,203.78,151.07
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,274.5,212.6
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,355.09,280.98
2016,10,29,8,15,664.5,62.0,2.75,20.5,260.5,421.59,336.94
2016,10,29,8,30,714.0,67.0,2.8,21.0,312.0,490.31,392.61
2016,10,29,8,45,752.0,70.0,2.9,22.0,362.0,555.32,442.73
2016,10,29,9,0,790.0,73.0,3.0,23.0,412.0,622.17,492.31
2016,10,29,9,15,812.0,75.5,3.05,23.5,457.0,678.53,532.43
2016,10,29,9,30,834.0,78.0,3.1,24.0,502.0,734.43,570.15
2016,10,29,9,45,849.5,80.5,3.15,25.0,541.5,784.39,601.71
2016,10,29,10,0,865.0,83.0,3.2,26.0,581.0,825.53,626.51
2016,10,29,10,15,876.0,85.0,3.2,26.0,613.5,866.92,653.38
2016,10,29,10,30,887.0,87.0,3.2,26.0,646.0,905.84,678.33
2016,10,29,10,45,893.5,88.5,3.25,26.5,671.0,937.32,697.11
2016,10,29,11,0,900.0,90.0,3.3,27.0,696.0,965.67,713.78
2016,10,29,11,15,905.0,90.5,3.3,27.0,713.0,988.11,727.6
2016,10,29,11,30,910.0,91.0,3.3,27.0,730.0,1007.06,739.26
2016,10,29,11,45,913.0,91.0,3.35,27.5,739.0,1019.83,745.92
2016,10,29,12,0,916.0,91.0,3.4,28.0,748.0,1028.88,750.33
2016,10,29,12,15,915.5,91.0,3.4,28.0,748.0,1030.63,751.29
2016,10,29,12,30,915.0,91.0,3.4,28.0,748.0,1028.56,750.0
2016,10,29,12,45,912.5,90.5,3.45,28.5,739.5,1020.09,743.65
2016,10,29,13,0,910.0,90.0,3.5,29.0,731.0,1007.88,735.07
2016,10,29,13,15,905.0,89.0,3.5,29.0,714.0,988.98,723.38
2016,10,29,13,30,900.0,88.0,3.5,29.0,697.0,966.58,709.54
2016,10,29,13,45,892.0,87.0,3.55,29.0,672.0,938.03,692.01
2016,10,29,14,0,884.0,86.0,3.6,29.0,647.0,906.4,672.4
2016,10,29,14,15,872.5,84.5,3.6,29.0,615.0,868.24,648.01
2016,10,29,14,30,861.0,83.0,3.6,29.0,583.0,827.63,621.81
2016,10,29,14,45,832.5,85.0,3.6,29.0,541.5,782.15,591.98
2016,10,29,15,0,804.0,87.0,3.6,29.0,500.0,728.62,556.11
2016,10,29,15,15,780.5,83.5,3.55,28.5,455.5,671.98,518.31
2016,10,29,15,30,757.0,80.0,3.5,28.0,411.0,615.05,478.25
2016,10,29,15,45,722.5,76.5,3.45,28.0,362.5,551.35,430.32
2016,10,29,16,0,688.0,73.0,3.4,28.0,314.0,491.51,383.81
2016,10,29,16,15,638.5,67.0,3.0,27.0,263.0,420.84,328.39
2016,10,29,16,30,589.0,61.0,2.6,26.0,212.0,354.28,274.22
2016,10,29,16,45,510.0,53.0,2.25,25.5,161.5,278.24,210.83
2016,10,29,17,0,431.0,45.0,1.9,25.0,111.0,210.62,153.08
2016,10,29,17,15,215.5,36.0,1.75,24.0,69.0,112.49,74.4
2016,10,29,17,30,0.0,27.0,1.6,23.0,27.0,27.47,0.0
2016,10,29,17,45,0.0,13.5,1.5,22.5,13.5,12.28,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,27.5,8.0,1.4,17.5,9.0,0.0,0.0
2016,10,30,7,0,55.0,16.0,1.5,18.0,18.0,25.96,0.0
2016,10,30,7,15,178.0,34.0,1.75,18.5,56.5,98.38,63.4
2016,10,30,7,30,301.0,52.0,2.0,19.0,95.0,169.33,125.57
2016,10,30,7,45,397.5,62.0,2.3,20.0,144.0,235.98,182.54
2016,10,30,8,0,494.0,72.0,2.6,21.0,193.0,316.99,250.4
2016,10,30,8,15,550.0,80.0,2.6,21.5,243.5,383.89,306.02
2016,10,30,8,30,606.0,88.0,2.6,22.0,294.0,455.72,363.61
2016,10,30,8,45,657.0,90.0,2.6,23.0,344.0,522.39,414.62
2016,10,30,9,0,708.0,92.0,2.6,24.0,394.0,592.28,466.09
2016,10,30,9,15,734.0,96.0,2.5,24.5,439.0,649.64,506.84
2016,10,30,9,30,760.0,100.0,2.4,25.0,484.0,707.15,545.31
2016,10,30,9,45,781.0,102.5,2.3,25.5,523.5,755.31,575.65
2016,10,30,10,0,802.0,105.0,2.2,26.0,563.0,805.8,606.87
2016,10,30,10,15,815.5,107.0,2.1,26.5,596.0,847.85,631.59
2016,10,30,10,30,829.0,109.0,2.0,27.0,629.0,887.74,654.38
2016,10,30,10,45,842.0,109.0,1.95,27.5,655.0,922.43,673.84
2016,10,30,11,0,855.0,109.0,1.9,28.0,681.0,954.41,691.34
2016,10,30,11,15,861.0,110.0,1.9,28.0,698.5,977.9,705.26
2016,10,30,11,30,867.0,111.0,1.9,28.0,716.0,998.03,717.2
2016,10,30,11,45,882.5,105.5,1.9,28.5,728.0,1005.93,720.1
2016,10,30,12,0,898.0,100.0,1.9,29.0,740.0,1020.84,727.67
2016,10,30,12,15,898.0,99.5,1.95,29.0,740.5,1022.45,729.06
2016,10,30,12,30,898.0,99.0,2.0,29.0,741.0,1020.31,728.4
2016,10,30,12,45,899.5,97.0,2.1,29.5,733.5,1014.17,724.55
2016,10,30,13,0,901.0,95.0,2.2,30.0,726.0,1004.26,718.47
2016,10,30,13,15,896.0,94.5,2.25,30.0,709.5,986.1,708.16
2016,10,30,13,30,891.0,94.0,2.3,30.0,693.0,964.47,695.77
2016,10,30,13,45,886.0,91.5,2.35,30.0,669.0,937.16,679.74
2016,10,30,14,0,881.0,89.0,2.4,30.0,645.0,906.65,661.62
2016,10,30,14,15,870.0,87.0,2.45,30.0,613.0,868.47,638.31
2016,10,30,14,30,859.0,85.0,2.5,30.0,581.0,827.82,613.15
2016,10,30,14,45,845.5,82.0,2.55,30.0,542.5,788.53,588.61
2016,10,30,15,0,832.0,79.0,2.6,30.0,504.0,740.1,557.38
2016,10,30,15,15,810.5,76.0,2.6,29.5,459.5,684.39,521.31
2016,10,30,15,30,789.0,73.0,2.6,29.0,415.0,628.17,483.13
2016,10,30,15,45,759.5,69.0,2.6,29.0,366.5,565.62,437.01
2016,10,30,16,0,730.0,65.0,2.6,29.0,318.0,504.03,390.06
2016,10,30,16,15,683.0,60.0,2.25,28.0,266.5,433.65,335.34
2016,10,30,16,30,636.0,55.0,1.9,27.0,215.0,369.01,282.92
2016,10,30,16,45,562.5,47.5,1.6,26.5,164.0,293.25,220.0
2016,10,30,17,0,489.0,40.0,1.3,26.0,113.0,225.32,161.93
2016,10,30,17,15,350.5,28.5,1.25,25.0,70.0,143.49,92.73
2016,10,30,17,30,212.0,17.0,1.2,24.0,27.0,70.87,0.0
2016,10,30,17,45,106.0,8.5,1.2,23.0,13.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,86.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,172.0,15.0,1.1,15.0,20.0,49.39,0.0
2016,10,31,7,15,322.5,27.0,1.35,16.0,62.5,130.62,82.72
2016,10,31,7,30,473.0,39.0,1.6,17.0,105.0,213.72,157.97
2016,10,31,7,45,561.0,46.0,1.9,18.0,157.0,285.15,220.67
2016,10,31,8,0,649.0,53.0,2.2,19.0,209.0,363.95,288.02
2016,10,31,8,15,697.5,58.0,2.25,19.5,261.5,431.95,345.29
2016,10,31,8,30,746.0,63.0,2.3,20.0,314.0,503.73,403.25
2016,10,31,8,45,781.0,66.0,2.4,21.0,364.0,568.34,452.91
2016,10,31,9,0,816.0,69.0,2.5,22.0,414.0,634.43,501.72
2016,10,31,9,15,837.0,71.5,2.6,22.5,459.0,691.1,541.86
2016,10,31,9,30,858.0,74.0,2.7,23.0,504.0,741.14,575.4
2016,10,31,9,45,873.5,76.0,2.8,24.0,543.5,790.77,606.93
2016,10,31,10,0,889.0,78.0,2.9,25.0,583.0,838.73,636.66
2016,10,31,10,15,899.0,80.0,2.9,25.0,615.5,879.96,663.2
2016,10,31,10,30,909.0,82.0,2.9,25.0,648.0,918.6,687.8
2016,10,31,10,45,915.5,83.0,2.95,25.5,673.0,949.98,706.42
2016,10,31,11,0,922.0,84.0,3.0,26.0,698.0,978.17,722.89
2016,10,31,11,15,925.5,85.0,3.05,26.5,714.5,1000.1,735.26
2016,10,31,11,30,929.0,86.0,3.1,27.0,731.0,1018.42,745.37
2016,10,31,11,45,927.0,88.0,3.15,27.5,738.5,1028.79,750.43
2016,10,31,12,0,925.0,90.0,3.2,28.0,746.0,1035.28,753.19
2016,10,31,12,15,924.0,90.0,3.2,28.0,745.5,1036.54,753.85
2016,10,31,12,30,923.0,90.0,3.2,28.0,745.0,1033.94,752.23
2016,10,31,12,45,919.0,90.0,3.25,28.5,736.0,1024.54,745.33
2016,10,31,13,0,915.0,90.0,3.3,29.0,727.0,1011.41,736.22
2016,10,31,13,15,909.5,89.0,3.3,29.0,709.5,991.99,724.26
2016,10,31,13,30,904.0,88.0,3.3,29.0,692.0,969.07,710.15
2016,10,31,13,45,894.5,87.0,3.35,29.0,666.5,939.1,691.78
2016,10,31,14,0,885.0,86.0,3.4,29.0,641.0,906.12,671.38
2016,10,31,14,15,872.5,84.5,3.4,29.0,608.0,867.15,646.53
2016,10,31,14,30,860.0,83.0,3.4,29.0,575.0,825.8,619.89
2016,10,31,14,45,842.0,81.0,3.4,29.0,535.5,784.11,592.77
2016,10,31,15,0,824.0,79.0,3.4,29.0,496.0,733.66,559.16
2016,10,31,15,15,412.0,96.5,3.3,28.5,305.0,425.74,333.24
2016,10,31,15,30,0.0,114.0,3.2,28.0,114.0,103.77,77.6
2016,10,31,15,45,354.5,90.0,3.15,28.0,211.5,334.17,264.85
2016,10,31,16,0,709.0,66.0,3.1,28.0,309.0,493.1,385.77
2016,10,31,16,15,660.0,60.5,2.7,27.0,258.0,424.3,330.56
2016,10,31,16,30,611.0,55.0,2.3,26.0,207.0,357.65,276.16
2016,10,31,16,45,531.0,47.5,1.9,25.0,157.0,280.79,212.36
2016,10,31,17,0,451.0,40.0,1.5,24.0,107.0,212.56,154.08
2016,10,31,17,15,312.0,28.5,1.45,23.0,65.5,132.96,85.82
2016,10,31,17,30,173.0,17.0,1.4,22.0,24.0,53.19,0.0
2016,10,31,17,45,86.5,8.5,1.35,21.5,12.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,36.0,7.0,2.15,19.5,8.0,0.0,0.0
2016,11,1,7,0,72.0,14.0,2.3,20.0,16.0,27.72,0.0
2016,11,1,7,15,207.5,29.0,2.6,20.5,53.5,100.27,61.1
2016,11,1,7,30,343.0,44.0,2.9,21.0,91.0,175.84,128.66
2016,11,1,7,45,432.5,53.5,3.2,21.5,139.0,243.3,187.05
2016,11,1,8,0,522.0,63.0,3.5,22.0,187.0,320.53,252.72
2016,11,1,8,15,576.5,69.5,3.65,22.5,236.5,386.15,308.0
2016,11,1,8,30,631.0,76.0,3.8,23.0,286.0,456.54,365.28
2016,11,1,8,45,671.5,80.0,4.0,23.5,334.5,519.81,415.42
2016,11,1,9,0,712.0,84.0,4.2,24.0,383.0,585.43,465.84
2016,11,1,9,15,737.5,87.5,4.2,24.5,427.0,639.06,505.44
2016,11,1,9,30,763.0,91.0,4.2,25.0,471.0,695.48,544.48
2016,11,1,9,45,785.5,92.0,4.25,26.0,510.0,746.34,577.58
2016,11,1,10,0,808.0,93.0,4.3,27.0,549.0,796.24,609.29
2016,11,1,10,15,561.0,183.5,4.3,27.0,509.0,710.9,545.8
2016,11,1,10,30,314.0,274.0,4.3,27.0,469.0,593.92,454.83
2016,11,1,10,45,584.0,186.5,4.3,27.5,566.5,776.27,591.18
2016,11,1,11,0,854.0,99.0,4.3,28.0,664.0,931.09,695.41
2016,11,1,11,15,859.5,99.5,4.3,28.5,681.0,953.04,707.0
2016,11,1,11,30,865.0,100.0,4.3,29.0,698.0,971.72,717.33
2016,11,1,11,45,559.5,219.0,4.3,29.5,607.5,823.92,614.4
2016,11,1,12,0,254.0,338.0,4.3,30.0,517.0,622.33,464.8
2016,11,1,12,15,571.5,215.0,4.3,30.0,618.5,836.78,624.22
2016,11,1,12,30,889.0,92.0,4.3,30.0,720.0,1001.76,734.48
2016,11,1,12,45,886.0,92.0,4.3,30.0,712.0,993.56,728.11
2016,11,1,13,0,883.0,92.0,4.3,30.0,704.0,981.75,720.76
2016,11,1,13,15,534.5,206.0,4.3,30.0,574.0,771.37,577.5
2016,11,1,13,30,186.0,320.0,4.3,30.0,444.0,525.63,395.32
2016,11,1,13,45,520.0,204.5,4.3,30.0,532.5,733.18,554.14
2016,11,1,14,0,854.0,89.0,4.3,30.0,621.0,881.25,658.19
2016,11,1,14,15,481.0,174.5,4.25,30.0,471.5,634.44,483.39
2016,11,1,14,30,108.0,260.0,4.2,30.0,322.0,357.96,272.9
2016,11,1,14,45,134.5,243.0,4.2,30.0,314.5,370.88,284.61
2016,11,1,15,0,161.0,226.0,4.2,30.0,307.0,367.03,282.94
2016,11,1,15,15,457.5,150.0,4.1,29.5,351.0,511.88,398.43
2016,11,1,15,30,754.0,74.0,4.0,29.0,395.0,605.46,471.94
2016,11,1,15,45,718.0,70.5,3.95,29.0,347.0,541.28,422.63
2016,11,1,16,0,682.0,67.0,3.9,29.0,299.0,480.86,375.44
2016,11,1,16,15,632.0,61.5,3.45,28.5,249.0,411.15,319.85
2016,11,1,16,30,582.0,56.0,3.0,28.0,199.0,345.63,265.82
2016,11,1,16,45,496.0,48.5,2.65,27.5,149.5,268.08,201.45
2016,11,1,17,0,410.0,41.0,2.3,27.0,100.0,199.81,143.5
2016,11,1,17,15,271.5,28.5,2.2,26.5,60.5,121.84,76.69
2016,11,1,17,30,133.0,16.0,2.1,26.0,21.0,43.59,0.0
2016,11,1,17,45,66.5,8.0,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,21.5,6.5,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,13.0,15.29,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,82.05,48.39
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,148.73,108.57
2016,11,2,7,45,341.5,61.5,3.15,22.5,129.0,214.53,164.43
2016,11,2,8,0,441.0,73.0,3.4,23.0,176.0,291.98,229.49
2016,11,2,8,15,243.0,101.0,3.55,23.0,160.0,239.81,191.0
2016,11,2,8,30,45.0,129.0,3.7,23.0,144.0,156.0,122.93
2016,11,2,8,45,352.5,112.5,3.85,23.5,257.5,356.09,286.61
2016,11,2,9,0,660.0,96.0,4.0,24.0,371.0,564.93,450.12
2016,11,2,9,15,687.5,100.0,4.05,24.5,414.5,621.01,490.97
2016,11,2,9,30,715.0,104.0,4.1,25.0,458.0,677.49,531.22
2016,11,2,9,45,370.5,160.0,4.15,26.0,344.5,491.45,385.64
2016,11,2,10,0,26.0,216.0,4.2,27.0,231.0,226.09,173.52
2016,11,2,10,15,26.5,228.5,4.15,27.0,244.5,239.41,183.94
2016,11,2,10,30,27.0,241.0,4.1,27.0,258.0,252.81,193.85
2016,11,2,10,45,28.5,250.5,4.05,27.5,269.0,280.07,213.91
2016,11,2,11,0,30.0,260.0,4.0,28.0,280.0,292.19,222.32
2016,11,2,11,15,104.0,297.0,3.9,28.0,368.5,405.44,309.27
2016,11,2,11,30,178.0,334.0,3.8,28.0,457.0,539.67,408.4
2016,11,2,11,45,499.0,228.0,3.75,28.0,577.0,774.18,583.02
2016,11,2,12,0,820.0,122.0,3.7,28.0,697.0,977.74,721.57
2016,11,2,12,15,458.5,228.5,3.6,28.0,550.0,739.34,554.5
2016,11,2,12,30,97.0,335.0,3.5,28.0,403.0,444.79,334.85
2016,11,2,12,45,56.5,288.5,3.4,28.0,328.5,350.74,265.62
2016,11,2,13,0,16.0,242.0,3.3,28.0,254.0,243.19,183.84
2016,11,2,13,15,402.0,182.5,3.15,28.0,449.0,616.44,471.66
2016,11,2,13,30,788.0,123.0,3.0,28.0,644.0,908.54,674.15
2016,11,2,13,45,773.5,123.0,2.95,28.0,619.0,877.15,651.19
2016,11,2,14,0,759.0,123.0,2.9,28.0,594.0,848.33,632.66
2016,11,2,14,15,744.5,120.5,2.8,28.0,562.5,809.45,606.9
2016,11,2,14,30,730.0,118.0,2.7,28.0,531.0,768.71,579.79
2016,11,2,14,45,678.5,125.0,2.65,28.0,488.5,707.73,538.56
2016,11,2,15,0,627.0,132.0,2.6,28.0,446.0,647.66,496.46
2016,11,2,15,15,597.0,126.5,2.45,27.5,403.5,591.25,456.57
2016,11,2,15,30,567.0,121.0,2.3,27.0,361.0,535.58,416.2
2016,11,2,15,45,514.5,116.0,2.2,27.0,313.5,463.49,361.82
2016,11,2,16,0,462.0,111.0,2.1,27.0,266.0,400.76,313.14
2016,11,2,16,15,402.5,100.0,1.9,26.5,219.0,332.28,259.24
2016,11,2,16,30,343.0,89.0,1.7,26.0,172.0,269.65,208.54
2016,11,2,16,45,252.0,74.0,1.55,25.5,127.0,189.67,143.63
2016,11,2,17,0,161.0,59.0,1.4,25.0,82.0,128.77,93.53
2016,11,2,17,15,80.5,36.0,1.5,24.5,47.5,71.37,44.5
2016,11,2,17,30,0.0,13.0,1.6,24.0,13.0,11.82,0.0
2016,11,2,17,45,0.0,6.5,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.82,0.0
2016,11,3,7,15,0.0,7.5,1.2,21.0,7.5,6.58,0.0
2016,11,3,7,30,0.0,13.0,1.4,21.0,13.0,11.42,3.62
2016,11,3,7,45,0.0,21.0,1.6,21.5,21.0,18.47,9.65
2016,11,3,8,0,0.0,29.0,1.8,22.0,29.0,25.53,15.65
2016,11,3,8,15,0.0,37.0,1.85,22.0,37.0,32.6,21.61
2016,11,3,8,30,0.0,45.0,1.9,22.0,45.0,39.69,27.51
2016,11,3,8,45,0.0,47.5,1.95,22.5,47.5,41.91,29.22
2016,11,3,9,0,0.0,50.0,2.0,23.0,50.0,44.13,30.9
2016,11,3,9,15,0.0,80.0,2.0,23.0,80.0,70.79,52.63
2016,11,3,9,30,0.0,110.0,2.0,23.0,110.0,99.07,75.36
2016,11,3,9,45,9.5,158.0,2.0,23.0,163.5,153.46,118.95
2016,11,3,10,0,19.0,206.0,2.0,23.0,217.0,210.06,163.39
2016,11,3,10,15,62.0,245.0,1.9,23.0,282.5,303.44,236.32
2016,11,3,10,30,105.0,284.0,1.8,23.0,348.0,387.53,300.03
2016,11,3,10,45,283.0,268.5,1.75,23.5,451.0,568.16,435.55
2016,11,3,11,0,461.0,253.0,1.7,24.0,554.0,741.47,557.79
2016,11,3,11,15,377.5,284.5,1.6,24.0,535.5,689.59,517.17
2016,11,3,11,30,294.0,316.0,1.5,24.0,517.0,650.35,486.8
2016,11,3,11,45,251.5,327.5,1.45,24.5,501.0,606.66,454.31
2016,11,3,12,0,209.0,339.0,1.4,25.0,485.0,579.52,433.04
2016,11,3,12,15,128.5,321.5,1.3,25.0,411.5,479.51,359.89
2016,11,3,12,30,48.0,304.0,1.2,25.0,338.0,360.58,271.72
2016,11,3,12,45,24.0,186.5,1.2,25.0,203.5,206.92,157.28
2016,11,3,13,0,0.0,69.0,1.2,25.0,69.0,61.14,43.34
2016,11,3,13,15,0.0,62.0,1.25,25.0,62.0,54.91,38.57
2016,11,3,13,30,0.0,55.0,1.3,25.0,55.0,48.68,33.64
2016,11,3,13,45,0.0,39.0,1.4,25.0,39.0,34.48,22.27
2016,11,3,14,0,0.0,23.0,1.5,25.0,23.0,20.31,10.85
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.0,6.56
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,9.7,2.26
2016,11,3,14,45,0.0,10.5,1.65,25.0,10.5,9.25,1.92
2016,11,3,15,0,0.0,10.0,1.7,25.0,10.0,8.81,1.57
2016,11,3,15,15,3.5,78.0,1.65,24.5,79.5,71.51,53.0
2016,11,3,15,30,7.0,146.0,1.6,24.0,149.0,141.54,109.74
2016,11,3,15,45,3.5,128.5,1.6,24.0,130.0,122.38,94.41
2016,11,3,16,0,0.0,111.0,1.6,24.0,111.0,103.66,79.44
2016,11,3,16,15,239.0,88.5,1.5,23.5,145.5,225.46,179.06
2016,11,3,16,30,478.0,66.0,1.4,23.0,180.0,309.25,241.61
2016,11,3,16,45,385.5,56.5,1.3,23.0,133.5,232.59,177.03
2016,11,3,17,0,293.0,47.0,1.2,23.0,87.0,165.4,120.24
2016,11,3,17,15,146.5,31.5,1.15,22.5,51.5,89.71,55.53
2016,11,3,17,30,0.0,16.0,1.1,22.0,16.0,14.55,0.0
2016,11,3,17,45,0.0,8.0,1.05,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,18.69,6.76
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,34.0,22.11
2016,11,4,7,45,1.5,58.5,3.4,18.0,59.0,55.6,40.75
2016,11,4,8,0,3.0,80.0,3.5,18.0,81.0,77.13,59.22
2016,11,4,8,15,11.0,100.0,3.55,18.0,103.5,100.36,78.92
2016,11,4,8,30,19.0,120.0,3.6,18.0,126.0,124.48,99.14
2016,11,4,8,45,9.5,97.5,3.7,18.5,100.5,94.49,73.84
2016,11,4,9,0,0.0,75.0,3.8,19.0,75.0,66.34,49.95
2016,11,4,9,15,0.0,92.5,3.8,19.0,92.5,82.63,63.33
2016,11,4,9,30,0.0,110.0,3.8,19.0,110.0,99.12,76.72
2016,11,4,9,45,1.0,140.5,3.8,19.5,141.0,129.35,101.03
2016,11,4,10,0,2.0,171.0,3.8,20.0,172.0,160.17,125.45
2016,11,4,10,15,1.5,170.0,3.75,20.0,171.0,158.19,123.51
2016,11,4,10,30,1.0,169.0,3.7,20.0,170.0,156.36,121.78
2016,11,4,10,45,2.5,176.5,3.65,20.5,178.0,164.88,128.19
2016,11,4,11,0,4.0,184.0,3.6,21.0,186.0,173.52,134.67
2016,11,4,11,15,3.0,176.5,3.55,21.0,178.5,165.01,127.7
2016,11,4,11,30,2.0,169.0,3.5,21.0,171.0,156.59,120.87
2016,11,4,11,45,1.0,147.0,3.5,21.5,148.0,134.25,102.79
2016,11,4,12,0,0.0,125.0,3.5,22.0,125.0,112.31,85.06
2016,11,4,12,15,0.0,75.0,3.45,22.0,75.0,66.49,48.33
2016,11,4,12,30,0.0,25.0,3.4,22.0,25.0,22.11,12.39
2016,11,4,12,45,0.0,86.0,3.35,22.0,86.0,76.28,56.3
2016,11,4,13,0,0.0,147.0,3.3,22.0,147.0,133.3,101.93
2016,11,4,13,15,0.0,149.5,3.25,22.0,149.5,135.78,103.9
2016,11,4,13,30,0.0,152.0,3.2,22.0,152.0,138.3,106.01
2016,11,4,13,45,2.5,169.0,3.2,22.0,170.5,157.42,121.46
2016,11,4,14,0,5.0,186.0,3.2,22.0,189.0,176.9,137.17
2016,11,4,14,15,2.5,172.5,3.15,22.0,174.0,161.5,125.06
2016,11,4,14,30,0.0,159.0,3.1,22.0,159.0,146.35,113.17
2016,11,4,14,45,0.0,130.5,3.1,22.0,130.5,118.63,91.21
2016,11,4,15,0,0.0,102.0,3.1,22.0,102.0,91.37,69.4
2016,11,4,15,15,0.0,61.0,3.0,21.5,61.0,53.9,39.03
2016,11,4,15,30,0.0,20.0,2.9,21.0,20.0,17.61,9.07
2016,11,4,15,45,0.0,17.5,2.85,21.0,17.5,15.4,7.26
2016,11,4,16,0,0.0,15.0,2.8,21.0,15.0,13.19,5.43
2016,11,4,16,15,0.0,12.0,2.6,20.5,12.0,10.54,3.23
2016,11,4,16,30,0.0,9.0,2.4,20.0,9.0,7.9,0.99
2016,11,4,16,45,0.0,6.5,2.25,20.0,6.5,5.7,0.0
2016,11,4,17,0,0.0,4.0,2.1,20.0,4.0,3.5,0.0
2016,11,4,17,15,0.0,2.0,2.0,20.0,2.0,1.75,0.0
2016,11,4,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,11,5,7,15,0.0,16.0,3.2,17.0,16.0,14.09,3.28
2016,11,5,7,30,0.0,29.0,3.3,17.0,29.0,25.58,15.27
2016,11,5,7,45,0.0,47.5,3.4,17.5,47.5,43.16,30.45
2016,11,5,8,0,0.0,66.0,3.5,18.0,66.0,60.77,45.52
2016,11,5,8,15,0.0,85.0,3.45,18.0,85.0,78.86,60.88
2016,11,5,8,30,0.0,104.0,3.4,18.0,104.0,96.96,76.01
2016,11,5,8,45,0.0,59.0,3.4,18.5,59.0,52.11,38.28
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,12.32,4.73
2016,11,5,9,15,0.0,10.5,3.3,19.5,10.5,9.24,2.1
2016,11,5,9,30,0.0,7.0,3.2,20.0,7.0,6.16,0.0
2016,11,5,9,45,0.0,8.5,3.15,20.5,8.5,7.49,0.58
2016,11,5,10,0,0.0,10.0,3.1,21.0,10.0,8.81,1.65
2016,11,5,10,15,0.0,46.0,3.0,21.0,46.0,40.65,27.89
2016,11,5,10,30,0.0,82.0,2.9,21.0,82.0,72.64,53.93
2016,11,5,10,45,0.0,94.5,2.85,21.5,94.5,83.85,62.76
2016,11,5,11,0,0.0,107.0,2.8,22.0,107.0,95.47,71.87
2016,11,5,11,15,30.0,205.0,2.75,22.0,225.5,232.37,181.27
2016,11,5,11,30,60.0,303.0,2.7,22.0,344.0,371.77,288.29
2016,11,5,11,45,38.0,274.0,2.65,22.5,300.0,317.08,244.89
2016,11,5,12,0,16.0,245.0,2.6,23.0,256.0,246.76,189.95
2016,11,5,12,15,20.0,256.0,2.55,23.0,270.0,262.11,202.03
2016,11,5,12,30,24.0,267.0,2.5,23.0,284.0,277.57,213.94
2016,11,5,12,45,12.0,192.5,2.5,23.0,201.0,189.62,145.75
2016,11,5,13,0,0.0,118.0,2.5,23.0,118.0,105.75,79.46
2016,11,5,13,15,227.0,186.0,2.5,23.0,333.5,432.47,340.33
2016,11,5,13,30,454.0,254.0,2.5,23.0,549.0,737.61,563.64
2016,11,5,13,45,231.5,228.0,2.55,23.5,378.5,475.66,368.44
2016,11,5,14,0,9.0,202.0,2.6,24.0,208.0,196.88,151.04
2016,11,5,14,15,110.0,227.0,2.6,23.5,289.0,340.47,266.73
2016,11,5,14,30,211.0,252.0,2.6,23.0,370.0,450.65,353.06
2016,11,5,14,45,168.5,235.0,2.65,23.0,324.5,390.34,306.64
2016,11,5,15,0,126.0,218.0,2.7,23.0,279.0,332.94,262.48
2016,11,5,15,15,328.5,169.5,2.7,22.5,310.0,428.97,342.15
2016,11,5,15,30,531.0,121.0,2.7,22.0,341.0,506.35,404.55
2016,11,5,15,45,470.0,119.5,2.7,22.0,296.5,440.31,352.29
2016,11,5,16,0,409.0,118.0,2.7,22.0,252.0,379.02,303.3
2016,11,5,16,15,359.0,103.5,2.55,21.5,206.5,314.53,251.18
2016,11,5,16,30,309.0,89.0,2.4,21.0,161.0,254.93,201.62
2016,11,5,16,45,236.5,71.0,2.3,21.0,118.0,181.12,139.64
2016,11,5,17,0,164.0,53.0,2.2,21.0,75.0,123.56,90.57
2016,11,5,17,15,82.0,31.5,2.15,20.5,42.5,65.79,38.49
2016,11,5,17,30,0.0,10.0,2.1,20.0,10.0,9.1,0.0
2016,11,5,17,45,0.0,5.0,2.05,19.5,5.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,66.66,31.41
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,143.05,105.39
2016,11,6,7,45,333.5,56.5,2.4,16.0,118.0,206.55,161.34
2016,11,6,8,0,425.0,69.0,2.6,16.0,163.0,280.81,225.84
2016,11,6,8,15,212.5,65.5,2.7,16.5,112.5,193.53,157.56
2016,11,6,8,30,0.0,62.0,2.8,17.0,62.0,54.78,40.79
2016,11,6,8,45,0.5,99.0,2.9,17.5,99.0,90.75,70.89
2016,11,6,9,0,1.0,136.0,3.0,18.0,136.0,127.92,101.31
2016,11,6,9,15,108.5,172.5,3.05,18.0,224.5,262.91,213.46
2016,11,6,9,30,216.0,209.0,3.1,18.0,313.0,389.16,315.1
2016,11,6,9,45,108.0,170.5,3.2,18.5,222.5,267.4,215.51
2016,11,6,10,0,0.0,132.0,3.3,19.0,132.0,119.91,93.07
2016,11,6,10,15,0.0,121.5,3.35,19.5,121.5,109.47,84.39
2016,11,6,10,30,0.0,111.0,3.4,20.0,111.0,99.34,75.85
2016,11,6,10,45,0.0,89.5,3.5,20.5,89.5,79.34,59.36
2016,11,6,11,0,0.0,68.0,3.6,21.0,68.0,60.22,43.65
2016,11,6,11,15,0.0,93.0,3.55,21.0,93.0,82.49,61.66
2016,11,6,11,30,0.0,118.0,3.5,21.0,118.0,105.77,80.34
2016,11,6,11,45,0.0,69.5,3.5,21.0,69.5,61.59,44.61
2016,11,6,12,0,0.0,21.0,3.5,21.0,21.0,18.57,9.56
2016,11,6,12,15,0.0,48.5,3.4,21.0,48.5,42.94,29.48
2016,11,6,12,30,0.0,76.0,3.3,21.0,76.0,67.37,49.32
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,66.48,48.6
2016,11,6,13,0,0.0,74.0,3.2,21.0,74.0,65.58,47.9
2016,11,6,13,15,0.0,43.5,3.1,21.0,43.5,38.48,25.89
2016,11,6,13,30,0.0,13.0,3.0,21.0,13.0,11.48,3.79
2016,11,6,13,45,0.0,12.5,2.95,21.0,12.5,11.03,3.44
2016,11,6,14,0,0.0,12.0,2.9,21.0,12.0,10.59,3.08
2016,11,6,14,15,9.5,108.5,2.9,21.0,114.0,105.27,80.97
2016,11,6,14,30,19.0,205.0,2.9,21.0,216.0,209.65,164.92
2016,11,6,14,45,9.5,125.5,2.9,21.0,131.0,121.42,94.14
2016,11,6,15,0,0.0,46.0,2.9,21.0,46.0,40.61,28.03
2016,11,6,15,15,0.0,26.5,2.9,20.5,26.5,23.35,13.86
2016,11,6,15,30,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,45,0.0,6.0,2.9,20.0,6.0,5.27,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,15,217.5,38.5,2.65,20.0,88.5,164.22,132.72
2016,11,6,16,30,435.0,72.0,2.4,20.0,172.0,293.58,233.39
2016,11,6,16,45,358.0,59.0,2.2,20.0,127.0,223.02,172.23
2016,11,6,17,0,281.0,46.0,2.0,20.0,82.0,161.34,118.4
2016,11,6,17,15,140.5,29.0,1.85,19.5,47.0,84.21,48.59
2016,11,6,17,30,0.0,12.0,1.7,19.0,12.0,10.91,0.0
2016,11,6,17,45,0.0,6.0,1.55,19.0,6.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,21.0,1.7,17.0,36.0,66.7,28.04
2016,11,7,7,30,254.0,42.0,1.9,17.0,72.0,144.89,105.79
2016,11,7,7,45,350.0,53.5,2.15,17.5,117.0,209.56,162.37
2016,11,7,8,0,446.0,65.0,2.4,18.0,162.0,288.43,229.85
2016,11,7,8,15,223.0,75.5,2.45,18.0,124.0,200.58,162.26
2016,11,7,8,30,0.0,86.0,2.5,18.0,86.0,78.55,60.5
2016,11,7,8,45,0.0,49.5,2.6,18.5,49.5,43.68,31.23
2016,11,7,9,0,0.0,13.0,2.7,19.0,13.0,11.44,4.0
2016,11,7,9,15,0.0,35.5,2.7,19.5,35.5,31.3,20.62
2016,11,7,9,30,0.0,58.0,2.7,20.0,58.0,51.25,37.05
2016,11,7,9,45,0.0,69.5,2.75,20.5,69.5,61.47,45.27
2016,11,7,10,0,0.0,81.0,2.8,21.0,81.0,71.71,53.43
2016,11,7,10,15,3.5,136.5,2.8,21.0,138.5,127.04,98.26
2016,11,7,10,30,7.0,192.0,2.8,21.0,196.0,185.25,144.54
2016,11,7,10,45,4.0,181.0,2.85,21.5,183.5,171.08,132.59
2016,11,7,11,0,1.0,170.0,2.9,22.0,171.0,157.11,121.0
2016,11,7,11,15,0.5,162.5,2.85,22.0,163.0,149.09,114.5
2016,11,7,11,30,0.0,155.0,2.8,22.0,155.0,141.19,108.12
2016,11,7,11,45,2.5,171.5,2.8,22.5,173.5,159.68,122.57
2016,11,7,12,0,5.0,188.0,2.8,23.0,192.0,178.41,137.04
2016,11,7,12,15,7.5,204.0,2.75,23.0,209.5,196.86,151.48
2016,11,7,12,30,10.0,220.0,2.7,23.0,227.0,215.53,166.05
2016,11,7,12,45,8.0,208.0,2.7,23.0,214.0,201.44,155.03
2016,11,7,13,0,6.0,196.0,2.7,23.0,201.0,187.48,144.18
2016,11,7,13,15,3.0,176.5,2.65,23.0,179.0,165.25,126.77
2016,11,7,13,30,0.0,157.0,2.6,23.0,157.0,143.35,109.55
2016,11,7,13,45,4.0,177.0,2.55,23.5,179.5,167.04,128.35
2016,11,7,14,0,8.0,197.0,2.5,24.0,202.0,191.2,147.31
2016,11,7,14,15,4.0,156.0,2.4,23.5,158.5,146.64,112.57
2016,11,7,14,30,0.0,115.0,2.3,23.0,115.0,103.44,78.44
2016,11,7,14,45,0.0,75.0,2.25,23.0,75.0,66.36,48.7
2016,11,7,15,0,0.0,35.0,2.2,23.0,35.0,30.88,19.82
2016,11,7,15,15,0.0,70.0,2.1,22.5,70.0,61.89,45.49
2016,11,7,15,30,0.0,105.0,2.0,22.0,105.0,95.47,73.23
2016,11,7,15,45,276.5,96.5,1.9,22.0,185.0,294.82,238.19
2016,11,7,16,0,553.0,88.0,1.8,22.0,265.0,431.8,344.26
2016,11,7,16,15,495.0,79.0,1.6,21.5,217.5,360.82,286.04
2016,11,7,16,30,437.0,70.0,1.4,21.0,170.0,292.47,229.52
2016,11,7,16,45,346.5,58.0,1.25,21.0,124.5,217.61,166.54
2016,11,7,17,0,256.0,46.0,1.1,21.0,79.0,153.25,111.49
2016,11,7,17,15,143.0,28.0,1.1,20.5,45.0,83.46,46.11
2016,11,7,17,30,30.0,10.0,1.1,20.0,11.0,15.73,0.0
2016,11,7,17,45,15.0,5.0,1.15,20.0,5.5,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.0,3.15,17.0,11.0,9.67,0.0
2016,11,8,7,30,0.0,22.0,3.3,17.0,22.0,19.37,10.04
2016,11,8,7,45,0.0,36.0,3.45,17.0,36.0,31.76,20.91
2016,11,8,8,0,0.0,50.0,3.6,17.0,50.0,44.52,31.99
2016,11,8,8,15,0.0,65.0,3.6,17.0,65.0,58.53,44.0
