Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,30,0.0,80.0,3.6,17.0,80.0,72.56,55.86
2016,11,8,8,45,1.5,107.5,3.65,17.5,108.5,100.36,78.95
2016,11,8,9,0,3.0,135.0,3.7,18.0,137.0,128.6,102.01
2016,11,8,9,15,1.5,127.5,3.7,18.0,128.5,118.56,93.39
2016,11,8,9,30,0.0,120.0,3.7,18.0,120.0,109.19,85.38
2016,11,8,9,45,0.0,129.5,3.7,18.0,129.5,118.03,92.41
2016,11,8,10,0,0.0,139.0,3.7,18.0,139.0,126.94,99.45
2016,11,8,10,15,0.0,153.0,3.75,18.0,153.0,140.38,110.15
2016,11,8,10,30,0.0,167.0,3.8,18.0,167.0,153.91,120.88
2016,11,8,10,45,9.0,200.0,3.9,18.5,206.0,195.04,153.84
2016,11,8,11,0,18.0,233.0,4.0,19.0,245.0,237.22,187.14
2016,11,8,11,15,12.0,215.5,4.1,19.0,224.0,213.28,167.69
2016,11,8,11,30,6.0,198.0,4.2,19.0,203.0,189.62,148.54
2016,11,8,11,45,9.5,215.5,4.3,19.0,223.0,210.66,165.4
2016,11,8,12,0,13.0,233.0,4.4,19.0,243.0,231.96,182.35
2016,11,8,12,15,18.0,246.0,4.4,19.0,259.0,250.34,196.98
2016,11,8,12,30,23.0,259.0,4.4,19.0,275.0,268.87,211.73
2016,11,8,12,45,24.5,260.0,4.45,19.0,276.5,271.43,213.87
2016,11,8,13,0,26.0,261.0,4.5,19.0,278.0,274.0,216.09
2016,11,8,13,15,15.5,226.0,4.5,19.0,236.5,227.41,179.09
2016,11,8,13,30,5.0,191.0,4.5,19.0,195.0,181.91,142.66
2016,11,8,13,45,28.0,224.0,4.5,19.5,241.5,251.79,199.18
2016,11,8,14,0,51.0,257.0,4.5,20.0,288.0,310.23,245.66
2016,11,8,14,15,25.5,194.5,4.45,19.5,210.0,216.64,171.55
2016,11,8,14,30,0.0,132.0,4.4,19.0,132.0,119.98,93.3
2016,11,8,14,45,0.0,95.0,4.35,19.0,95.0,84.6,64.6
2016,11,8,15,0,0.0,58.0,4.3,19.0,58.0,51.25,37.17
2016,11,8,15,15,0.0,64.5,4.15,19.0,64.5,57.01,42.09
2016,11,8,15,30,0.0,71.0,4.0,19.0,71.0,62.78,47.03
2016,11,8,15,45,0.0,61.5,3.85,19.0,61.5,54.33,40.08
2016,11,8,16,0,0.0,52.0,3.7,19.0,52.0,45.9,33.08
2016,11,8,16,15,0.0,42.5,3.6,18.5,42.5,37.48,26.05
2016,11,8,16,30,0.0,33.0,3.5,18.0,33.0,29.07,18.9
2016,11,8,16,45,0.0,24.0,3.4,18.0,24.0,21.12,12.01
2016,11,8,17,0,0.0,15.0,3.3,18.0,15.0,13.18,5.1
2016,11,8,17,15,0.0,8.5,3.3,17.5,8.5,7.46,0.0
2016,11,8,17,30,0.0,2.0,3.3,17.0,2.0,1.82,0.0
2016,11,8,17,45,0.0,1.0,3.35,17.0,1.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.35,14.0,0.5,0.44,0.0
2016,11,9,7,30,0.0,1.0,3.4,14.0,1.0,0.88,0.0
2016,11,9,7,45,0.0,1.5,3.45,14.5,1.5,1.31,0.0
2016,11,9,8,0,0.0,2.0,3.5,15.0,2.0,1.75,0.0
2016,11,9,8,15,0.0,3.0,3.6,15.0,3.0,2.63,0.0
2016,11,9,8,30,0.0,4.0,3.7,15.0,4.0,3.51,0.0
2016,11,9,8,45,0.0,4.5,3.8,15.0,4.5,3.95,0.0
2016,11,9,9,0,0.0,5.0,3.9,15.0,5.0,4.4,0.0
2016,11,9,9,15,0.0,18.0,3.95,15.0,18.0,15.85,7.88
2016,11,9,9,30,0.0,31.0,4.0,15.0,31.0,27.33,17.61
2016,11,9,9,45,0.0,71.0,4.05,15.5,71.0,62.8,47.37
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,99.72,77.85
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,72.17,54.79
2016,11,9,10,30,0.0,52.0,4.1,16.0,52.0,45.98,32.9
2016,11,9,10,45,0.0,47.0,4.15,16.5,47.0,41.56,29.09
2016,11,9,11,0,0.0,42.0,4.2,17.0,42.0,37.14,25.31
2016,11,9,11,15,0.0,43.5,4.2,17.0,43.5,38.48,26.39
2016,11,9,11,30,0.0,45.0,4.2,17.0,45.0,39.81,27.47
2016,11,9,11,45,0.0,100.5,4.25,17.0,100.5,89.41,68.32
2016,11,9,12,0,0.0,156.0,4.3,17.0,156.0,142.16,111.24
2016,11,9,12,15,0.0,126.5,4.2,17.0,126.5,113.82,88.13
2016,11,9,12,30,0.0,97.0,4.1,17.0,97.0,86.17,65.57
2016,11,9,12,45,0.0,100.0,4.1,17.5,100.0,88.95,67.76
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,91.74,69.94
2016,11,9,13,15,0.0,128.0,4.05,18.0,128.0,115.33,89.22
2016,11,9,13,30,0.0,153.0,4.0,18.0,153.0,139.57,108.96
2016,11,9,13,45,0.0,119.0,4.0,18.0,119.0,106.9,82.52
2016,11,9,14,0,0.0,85.0,4.0,18.0,85.0,75.31,56.79
2016,11,9,14,15,0.0,74.0,4.0,18.0,74.0,65.5,48.84
2016,11,9,14,30,0.0,63.0,4.0,18.0,63.0,55.71,40.84
2016,11,9,14,45,0.0,40.5,4.0,18.0,40.5,35.75,24.31
2016,11,9,15,0,0.0,18.0,4.0,18.0,18.0,15.86,7.7
2016,11,9,15,15,0.0,23.5,3.9,18.0,23.5,20.7,11.82
2016,11,9,15,30,0.0,29.0,3.8,18.0,29.0,25.55,15.96
2016,11,9,15,45,260.5,61.0,3.7,18.0,143.0,242.02,200.71
2016,11,9,16,0,521.0,93.0,3.6,18.0,257.0,419.03,342.78
2016,11,9,16,15,462.5,83.0,3.3,17.5,210.0,345.48,280.86
2016,11,9,16,30,404.0,73.0,3.0,17.0,163.0,281.57,226.13
2016,11,9,16,45,314.5,59.5,2.7,17.0,118.5,207.36,161.97
2016,11,9,17,0,225.0,46.0,2.4,17.0,74.0,143.55,106.09
2016,11,9,17,15,112.5,27.5,2.35,16.5,41.5,68.9,34.59
2016,11,9,17,30,0.0,9.0,2.3,16.0,9.0,8.19,0.0
2016,11,9,17,45,0.0,4.5,2.3,16.0,4.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,13.0,2.3,13.0,13.0,11.44,0.0
2016,11,10,7,30,0.0,26.0,2.3,13.0,26.0,22.93,13.03
2016,11,10,7,45,0.0,43.5,2.35,13.5,43.5,39.62,27.82
2016,11,10,8,0,0.0,61.0,2.4,14.0,61.0,56.28,42.36
2016,11,10,8,15,0.0,79.5,2.35,14.0,79.5,73.95,57.64
2016,11,10,8,30,0.0,98.0,2.3,14.0,98.0,91.61,72.67
2016,11,10,8,45,0.0,89.5,2.25,14.5,89.5,81.28,63.71
2016,11,10,9,0,0.0,81.0,2.2,15.0,81.0,72.21,55.8
2016,11,10,9,15,0.0,52.5,2.2,15.0,52.5,46.35,33.83
2016,11,10,9,30,0.0,24.0,2.2,15.0,24.0,21.15,12.37
2016,11,10,9,45,0.0,66.0,2.25,15.5,66.0,58.36,43.68
2016,11,10,10,0,0.0,108.0,2.3,16.0,108.0,96.88,75.47
2016,11,10,10,15,13.5,169.0,2.25,16.0,177.5,168.21,134.17
2016,11,10,10,30,27.0,230.0,2.2,16.0,247.0,243.19,194.36
2016,11,10,10,45,151.5,258.5,2.2,16.5,354.0,420.87,336.22
2016,11,10,11,0,276.0,287.0,2.2,17.0,461.0,590.87,464.64
2016,11,10,11,15,151.0,272.5,2.2,17.5,368.0,442.25,348.45
2016,11,10,11,30,26.0,258.0,2.2,18.0,275.0,271.3,212.93
2016,11,10,11,45,166.0,282.5,2.2,18.5,394.0,472.05,371.32
2016,11,10,12,0,306.0,307.0,2.2,19.0,513.0,658.32,508.95
2016,11,10,12,15,324.5,303.0,2.3,19.0,521.5,672.72,518.83
2016,11,10,12,30,343.0,299.0,2.4,19.0,530.0,685.75,529.15
2016,11,10,12,45,305.0,303.5,2.5,19.0,507.0,651.77,504.22
2016,11,10,13,0,267.0,308.0,2.6,19.0,484.0,617.09,478.88
2016,11,10,13,15,283.5,296.5,2.7,19.0,479.5,615.61,479.39
2016,11,10,13,30,300.0,285.0,2.8,19.0,475.0,612.47,478.51
2016,11,10,13,45,239.5,281.0,2.9,19.5,429.0,528.77,415.31
2016,11,10,14,0,179.0,277.0,3.0,20.0,383.0,464.77,365.95
2016,11,10,14,15,138.5,259.5,2.95,20.0,339.0,404.82,320.05
2016,11,10,14,30,98.0,242.0,2.9,20.0,295.0,332.54,263.96
2016,11,10,14,45,144.0,225.0,2.9,20.0,296.5,361.13,288.27
2016,11,10,15,0,190.0,208.0,2.9,20.0,298.0,371.42,297.89
2016,11,10,15,15,264.5,179.0,2.75,19.5,291.5,395.98,319.38
2016,11,10,15,30,339.0,150.0,2.6,19.0,285.0,400.02,324.38
2016,11,10,15,45,319.0,134.0,2.5,19.0,248.0,353.37,286.95
2016,11,10,16,0,299.0,118.0,2.4,19.0,211.0,308.11,249.99
2016,11,10,16,15,274.0,99.0,2.05,18.5,173.0,258.28,208.59
2016,11,10,16,30,249.0,80.0,1.7,18.0,135.0,210.73,167.99
2016,11,10,16,45,206.5,61.5,1.4,17.5,98.5,159.32,123.51
2016,11,10,17,0,164.0,43.0,1.1,17.0,62.0,112.62,82.22
2016,11,10,17,15,82.0,21.5,1.05,16.0,31.0,51.86,23.27
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.87,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.75,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,3.07,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,4.38,0.0
2016,11,11,8,15,0.0,7.0,2.35,14.5,7.0,6.14,0.0
2016,11,11,8,30,0.0,9.0,2.2,15.0,9.0,7.91,1.14
2016,11,11,8,45,0.0,27.0,2.05,15.5,27.0,23.77,14.73
2016,11,11,9,0,0.0,45.0,1.9,16.0,45.0,39.7,28.19
2016,11,11,9,15,0.0,71.0,1.95,16.5,71.0,62.78,47.46
2016,11,11,9,30,0.0,97.0,2.0,17.0,97.0,86.9,67.3
2016,11,11,9,45,0.0,71.5,2.05,17.5,71.5,63.24,47.34
2016,11,11,10,0,0.0,46.0,2.1,18.0,46.0,40.63,28.35
2016,11,11,10,15,0.0,78.0,2.1,18.5,78.0,69.05,51.74
2016,11,11,10,30,0.0,110.0,2.1,19.0,110.0,98.51,75.57
2016,11,11,10,45,1.0,143.0,2.15,19.5,144.0,131.05,101.59
2016,11,11,11,0,2.0,176.0,2.2,20.0,178.0,164.4,127.87
2016,11,11,11,15,8.0,202.5,2.2,20.0,208.0,196.63,153.41
2016,11,11,11,30,14.0,229.0,2.2,20.0,238.0,229.49,179.22
2016,11,11,11,45,61.5,274.0,2.2,20.5,315.0,342.17,267.36
2016,11,11,12,0,109.0,319.0,2.2,21.0,392.0,441.87,342.61
2016,11,11,12,15,90.5,313.0,2.2,21.0,373.5,416.64,322.61
2016,11,11,12,30,72.0,307.0,2.2,21.0,355.0,391.27,303.11
2016,11,11,12,45,479.5,197.0,2.25,21.5,512.0,718.59,554.41
2016,11,11,13,0,887.0,87.0,2.3,22.0,669.0,972.75,727.09
2016,11,11,13,15,882.0,86.5,2.3,22.0,653.0,955.22,713.37
2016,11,11,13,30,877.0,86.0,2.3,22.0,637.0,934.34,700.36
2016,11,11,13,45,620.5,166.0,2.3,22.0,548.5,787.67,601.17
2016,11,11,14,0,364.0,246.0,2.3,22.0,460.0,609.73,471.21
2016,11,11,14,15,600.5,162.5,2.25,22.0,493.5,729.78,564.69
2016,11,11,14,30,837.0,79.0,2.2,22.0,527.0,804.87,617.64
2016,11,11,14,45,801.5,82.5,2.2,22.0,486.5,750.31,579.98
2016,11,11,15,0,766.0,86.0,2.2,22.0,446.0,695.43,542.63
2016,11,11,15,15,415.5,124.5,2.05,21.5,317.5,454.0,361.55
2016,11,11,15,30,65.0,163.0,1.9,21.0,189.0,211.24,167.63
2016,11,11,15,45,353.0,116.0,1.8,21.0,228.0,365.45,294.55
2016,11,11,16,0,641.0,69.0,1.7,21.0,267.0,461.09,368.03
2016,11,11,16,15,585.0,62.5,1.45,20.5,218.5,389.88,309.23
2016,11,11,16,30,529.0,56.0,1.2,20.0,170.0,323.48,253.47
2016,11,11,16,45,442.5,46.0,0.95,19.5,124.0,246.36,188.12
2016,11,11,17,0,356.0,36.0,0.7,19.0,78.0,178.71,128.95
2016,11,11,17,15,178.0,18.0,0.7,18.5,39.0,82.26,35.94
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,7,15,177.5,15.5,3.2,11.5,34.0,73.55,0.0
2016,11,12,7,30,355.0,31.0,3.3,12.0,68.0,167.28,120.78
2016,11,12,7,45,452.5,40.0,3.45,12.5,114.5,236.43,185.38
2016,11,12,8,0,550.0,49.0,3.6,13.0,161.0,316.52,256.56
2016,11,12,8,15,608.0,55.5,3.6,13.5,210.0,384.27,316.37
2016,11,12,8,30,666.0,62.0,3.6,14.0,259.0,457.18,378.3
2016,11,12,8,45,703.0,66.5,3.65,15.0,306.0,517.23,427.21
2016,11,12,9,0,740.0,71.0,3.7,16.0,353.0,581.78,477.64
2016,11,12,9,15,766.0,74.0,3.65,16.5,397.0,638.38,520.58
2016,11,12,9,30,792.0,77.0,3.6,17.0,441.0,695.02,560.69
2016,11,12,9,45,809.0,80.5,3.55,17.5,479.0,744.93,594.81
2016,11,12,10,0,826.0,84.0,3.5,18.0,517.0,793.49,627.28
2016,11,12,10,15,839.0,86.0,3.4,18.0,549.0,835.2,655.17
2016,11,12,10,30,852.0,88.0,3.3,18.0,581.0,874.73,681.17
2016,11,12,10,45,858.0,90.0,3.2,18.5,605.0,905.46,699.39
2016,11,12,11,0,864.0,92.0,3.1,19.0,629.0,924.01,709.02
2016,11,12,11,15,870.0,93.0,3.0,19.0,646.0,947.07,723.18
2016,11,12,11,30,876.0,94.0,2.9,19.0,663.0,966.88,735.06
2016,11,12,11,45,881.5,93.0,2.85,19.5,672.5,980.46,741.78
2016,11,12,12,0,887.0,92.0,2.8,20.0,682.0,990.56,746.3
2016,11,12,12,15,887.5,92.0,2.7,20.0,682.5,993.37,747.05
2016,11,12,12,30,888.0,92.0,2.6,20.0,683.0,992.55,745.58
2016,11,12,12,45,884.0,92.5,2.55,20.5,675.0,984.3,738.41
2016,11,12,13,0,880.0,93.0,2.5,21.0,667.0,972.52,729.14
2016,11,12,13,15,513.5,195.5,2.45,21.0,528.5,737.09,566.24
2016,11,12,13,30,147.0,298.0,2.4,21.0,390.0,467.55,362.25
2016,11,12,13,45,496.5,194.5,2.4,21.0,487.5,698.9,543.45
2016,11,12,14,0,846.0,91.0,2.4,21.0,585.0,879.71,671.47
2016,11,12,14,15,833.0,89.0,2.4,21.0,554.0,841.11,644.28
2016,11,12,14,30,820.0,87.0,2.4,21.0,523.0,800.28,617.4
2016,11,12,14,45,771.0,94.0,2.4,21.0,481.0,739.45,575.95
2016,11,12,15,0,722.0,101.0,2.4,21.0,439.0,683.36,537.31
2016,11,12,15,15,693.5,96.5,2.3,20.5,396.0,626.18,496.8
2016,11,12,15,30,665.0,92.0,2.2,20.0,353.0,569.4,454.74
2016,11,12,15,45,618.0,87.5,2.1,20.0,306.0,501.97,402.35
2016,11,12,16,0,571.0,83.0,2.0,20.0,259.0,437.41,350.76
2016,11,12,16,15,511.5,74.5,1.75,19.5,211.0,365.53,292.18
2016,11,12,16,30,452.0,66.0,1.5,19.0,163.0,298.82,236.04
2016,11,12,16,45,367.0,53.5,1.3,18.5,118.0,222.43,171.24
2016,11,12,17,0,282.0,41.0,1.1,18.0,73.0,158.31,115.05
2016,11,12,17,15,141.0,20.5,1.1,17.5,36.5,72.63,28.99
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,106.0,17.5,1.2,11.5,28.5,54.92,0.0
2016,11,13,7,30,212.0,35.0,1.4,12.0,57.0,124.17,88.74
2016,11,13,7,45,289.5,50.5,1.65,12.5,98.0,183.41,143.36
2016,11,13,8,0,367.0,66.0,1.9,13.0,139.0,251.76,203.45
2016,11,13,8,15,432.0,73.5,1.8,13.5,183.0,312.9,256.49
2016,11,13,8,30,497.0,81.0,1.7,14.0,227.0,385.23,316.75
2016,11,13,8,45,497.0,98.0,1.6,14.5,265.0,426.25,349.76
2016,11,13,9,0,497.0,115.0,1.5,15.0,303.0,470.76,383.95
2016,11,13,9,15,618.5,104.5,1.4,15.5,366.5,573.53,462.53
2016,11,13,9,30,740.0,94.0,1.3,16.0,430.0,679.12,538.74
2016,11,13,9,45,537.5,154.5,1.25,17.0,410.0,614.5,484.89
2016,11,13,10,0,335.0,215.0,1.2,18.0,390.0,523.95,412.1
2016,11,13,10,15,572.5,160.0,1.1,18.5,481.0,690.23,536.18
2016,11,13,10,30,810.0,105.0,1.0,19.0,572.0,857.07,646.18
2016,11,13,10,45,820.0,107.5,0.95,19.5,597.0,891.01,663.32
2016,11,13,11,0,830.0,110.0,0.9,20.0,622.0,922.27,680.18
2016,11,13,11,15,836.5,111.0,0.9,20.0,639.5,945.58,694.01
2016,11,13,11,30,843.0,112.0,0.9,20.0,657.0,965.72,705.96
2016,11,13,11,45,840.0,115.5,0.95,20.5,664.5,976.24,711.55
2016,11,13,12,0,837.0,119.0,1.0,21.0,672.0,983.19,715.14
2016,11,13,12,15,713.0,165.0,1.05,21.0,636.5,923.44,677.54
2016,11,13,12,30,589.0,211.0,1.1,21.0,601.0,844.72,627.26
2016,11,13,12,45,478.0,246.0,1.15,21.5,560.0,772.33,576.59
2016,11,13,13,0,367.0,281.0,1.2,22.0,519.0,682.75,513.28
2016,11,13,13,15,475.5,237.5,1.2,22.0,538.0,748.22,562.35
2016,11,13,13,30,584.0,194.0,1.2,22.0,557.0,791.5,594.47
2016,11,13,13,45,696.0,151.5,1.3,22.0,568.0,840.13,629.06
2016,11,13,14,0,808.0,109.0,1.4,22.0,579.0,866.78,648.61
2016,11,13,14,15,693.5,132.5,1.4,22.0,520.5,776.49,588.29
2016,11,13,14,30,579.0,156.0,1.4,22.0,462.0,677.16,520.6
2016,11,13,14,45,638.0,133.5,1.4,22.0,448.5,683.37,527.62
2016,11,13,15,0,697.0,111.0,1.4,22.0,435.0,676.15,523.89
2016,11,13,15,15,667.5,106.0,1.35,21.5,392.0,618.64,483.28
2016,11,13,15,30,638.0,101.0,1.3,21.0,349.0,561.65,442.18
2016,11,13,15,45,589.5,95.5,1.3,21.0,302.0,493.26,390.58
2016,11,13,16,0,541.0,90.0,1.3,21.0,255.0,427.89,339.62
2016,11,13,16,15,481.0,80.5,1.2,20.5,207.5,353.35,280.16
2016,11,13,16,30,421.0,71.0,1.1,20.0,160.0,288.51,226.38
2016,11,13,16,45,329.0,57.0,1.0,19.5,115.0,211.84,162.19
2016,11,13,17,0,237.0,43.0,0.9,19.0,70.0,145.84,105.35
2016,11,13,17,15,118.5,21.5,0.95,18.5,35.0,67.58,23.99
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,134.5,17.5,2.1,12.5,30.5,62.2,0.0
2016,11,14,7,30,269.0,35.0,2.4,13.0,61.0,142.95,101.0
2016,11,14,7,45,372.0,46.5,2.7,14.0,106.5,211.67,164.47
2016,11,14,8,0,475.0,58.0,3.0,15.0,152.0,292.43,234.76
2016,11,14,8,15,537.5,66.5,3.05,15.5,200.0,360.86,294.33
2016,11,14,8,30,600.0,75.0,3.1,16.0,248.0,434.92,356.55
2016,11,14,8,45,647.0,79.5,3.2,17.0,296.0,500.36,409.3
2016,11,14,9,0,694.0,84.0,3.3,18.0,344.0,568.75,462.4
2016,11,14,9,15,722.5,88.5,3.3,18.5,388.0,626.82,506.32
2016,11,14,9,30,751.0,93.0,3.3,19.0,432.0,685.34,548.47
2016,11,14,9,45,775.0,95.0,3.3,19.5,471.0,733.66,581.35
2016,11,14,10,0,799.0,97.0,3.3,20.0,510.0,785.04,615.86
2016,11,14,10,15,813.0,99.5,3.25,20.5,542.5,827.39,642.99
2016,11,14,10,30,827.0,102.0,3.2,21.0,575.0,867.68,668.29
2016,11,14,10,45,839.0,102.5,3.2,21.5,600.0,901.5,689.09
2016,11,14,11,0,851.0,103.0,3.2,22.0,625.0,932.66,707.93
2016,11,14,11,15,857.0,104.0,3.15,22.5,642.0,955.85,720.9
2016,11,14,11,30,863.0,105.0,3.1,23.0,659.0,975.8,731.73
2016,11,14,11,45,881.0,98.5,3.05,23.5,671.0,984.82,735.29
2016,11,14,12,0,899.0,92.0,3.0,24.0,683.0,1000.63,743.58
2016,11,14,12,15,899.0,92.0,2.9,24.0,683.5,1003.05,744.05
2016,11,14,12,30,899.0,92.0,2.8,24.0,684.0,1001.81,742.37
2016,11,14,12,45,896.5,91.0,2.75,24.5,676.0,993.26,735.09
2016,11,14,13,0,894.0,90.0,2.7,25.0,668.0,981.11,725.69
2016,11,14,13,15,888.5,89.5,2.65,25.0,651.5,963.19,714.09
2016,11,14,13,30,883.0,89.0,2.6,25.0,635.0,941.93,700.45
2016,11,14,13,45,875.0,87.0,2.55,25.0,611.5,913.36,682.03
2016,11,14,14,0,867.0,85.0,2.5,25.0,588.0,881.85,661.69
2016,11,14,14,15,854.5,83.5,2.4,25.0,556.5,852.26,642.27
2016,11,14,14,30,842.0,82.0,2.3,25.0,525.0,811.96,615.43
2016,11,14,14,45,825.0,79.5,2.25,25.0,487.5,764.8,584.08
2016,11,14,15,0,808.0,77.0,2.2,25.0,450.0,716.18,551.32
2016,11,14,15,15,783.0,73.5,2.0,24.5,407.0,659.52,512.39
2016,11,14,15,30,758.0,70.0,1.8,24.0,364.0,602.7,471.52
2016,11,14,15,45,725.0,65.5,1.65,24.0,317.0,539.99,423.68
2016,11,14,16,0,692.0,61.0,1.5,24.0,270.0,478.61,375.39
2016,11,14,16,15,638.0,55.0,1.35,23.0,221.0,409.14,320.52
2016,11,14,16,30,584.0,49.0,1.2,22.0,172.0,341.74,265.07
2016,11,14,16,45,498.0,40.5,1.05,21.5,125.0,263.64,199.21
2016,11,14,17,0,412.0,32.0,0.9,21.0,78.0,194.92,138.48
2016,11,14,17,15,206.0,16.0,0.95,20.0,39.0,87.52,27.86
2016,11,14,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,80.12,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,187.71,130.35
2016,11,15,7,45,546.5,32.0,3.15,14.0,115.5,259.97,200.91
2016,11,15,8,0,644.0,39.0,3.5,15.0,164.0,342.76,274.39
2016,11,15,8,15,700.0,44.0,3.3,15.5,214.5,412.62,335.83
2016,11,15,8,30,756.0,49.0,3.1,16.0,265.0,487.16,398.4
2016,11,15,8,45,791.5,52.0,2.95,17.0,313.5,551.16,449.3
2016,11,15,9,0,827.0,55.0,2.8,18.0,362.0,611.73,495.26
2016,11,15,9,15,851.0,57.5,2.6,19.0,407.0,669.35,535.18
2016,11,15,9,30,875.0,60.0,2.4,20.0,452.0,726.73,572.31
2016,11,15,9,45,892.0,61.5,2.25,21.0,491.5,776.77,603.02
2016,11,15,10,0,909.0,63.0,2.1,22.0,531.0,825.29,631.58
2016,11,15,10,15,920.5,64.5,2.0,22.5,563.5,867.3,656.43
2016,11,15,10,30,932.0,66.0,1.9,23.0,596.0,906.82,679.07
2016,11,15,10,45,940.0,67.0,1.85,24.0,621.5,939.82,696.16
2016,11,15,11,0,948.0,68.0,1.8,25.0,647.0,969.69,710.97
2016,11,15,11,15,953.0,69.0,1.75,25.0,664.5,993.42,724.46
2016,11,15,11,30,958.0,70.0,1.7,25.0,682.0,1013.58,735.72
2016,11,15,11,45,957.0,72.0,1.65,25.5,691.0,1025.48,740.38
2016,11,15,12,0,956.0,74.0,1.6,26.0,700.0,1033.49,742.77
2016,11,15,12,15,956.0,74.0,1.55,26.0,700.5,1036.11,743.42
2016,11,15,12,30,956.0,74.0,1.5,26.0,701.0,1034.84,741.85
2016,11,15,12,45,953.5,74.0,1.5,26.5,692.5,1027.24,735.91
2016,11,15,13,0,951.0,74.0,1.5,27.0,684.0,1015.83,727.83
2016,11,15,13,15,946.0,73.0,1.45,27.0,668.0,997.06,716.0
2016,11,15,13,30,941.0,72.0,1.4,27.0,652.0,974.7,702.11
2016,11,15,13,45,932.5,71.5,1.35,27.0,627.5,946.34,684.52
2016,11,15,14,0,924.0,71.0,1.3,27.0,603.0,914.84,665.01
2016,11,15,14,15,912.5,69.5,1.25,27.0,571.0,876.6,641.13
2016,11,15,14,30,901.0,68.0,1.2,27.0,539.0,835.82,615.5
2016,11,15,14,45,884.0,66.0,1.15,27.0,500.5,787.8,584.83
2016,11,15,15,0,867.0,64.0,1.1,27.0,462.0,738.18,552.73
2016,11,15,15,15,843.5,61.5,1.0,26.5,418.0,682.04,516.08
2016,11,15,15,30,820.0,59.0,0.9,26.0,374.0,630.7,481.55
2016,11,15,15,45,786.0,55.5,0.85,26.0,326.0,565.86,434.15
2016,11,15,16,0,752.0,52.0,0.8,26.0,278.0,502.36,386.07
2016,11,15,16,15,699.5,47.5,0.75,25.5,227.5,429.9,330.08
2016,11,15,16,30,647.0,43.0,0.7,25.0,177.0,361.55,274.74
2016,11,15,16,45,557.5,36.0,0.65,24.5,128.5,280.11,207.65
2016,11,15,17,0,468.0,29.0,0.6,24.0,80.0,207.94,144.78
2016,11,15,17,15,234.0,14.5,0.7,23.5,40.0,92.36,24.73
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.0,32.0,66.92,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,178.05,121.35
2016,11,16,7,45,517.5,34.0,2.55,15.0,111.5,250.49,192.28
2016,11,16,8,0,617.0,42.0,2.8,16.0,159.0,333.65,265.36
2016,11,16,8,15,675.0,47.5,2.75,16.5,209.5,403.71,326.56
2016,11,16,8,30,733.0,53.0,2.7,17.0,260.0,478.63,389.18
2016,11,16,8,45,769.0,57.0,2.7,18.0,308.5,543.03,440.42
2016,11,16,9,0,805.0,61.0,2.7,19.0,357.0,609.1,490.65
2016,11,16,9,15,830.0,63.5,2.55,20.0,402.0,666.97,531.28
2016,11,16,9,30,855.0,66.0,2.4,21.0,447.0,718.59,564.4
2016,11,16,9,45,872.0,68.5,2.25,22.0,486.0,769.03,595.46
2016,11,16,10,0,889.0,71.0,2.1,23.0,525.0,818.01,624.35
2016,11,16,10,15,901.5,73.0,2.5,23.5,558.0,860.78,653.98
2016,11,16,10,30,914.0,75.0,2.9,24.0,591.0,901.2,681.71
2016,11,16,10,45,921.0,76.5,3.3,25.0,616.0,933.43,702.26
2016,11,16,11,0,928.0,78.0,3.7,26.0,641.0,962.56,720.54
2016,11,16,11,15,933.5,78.5,3.8,26.0,659.0,985.77,735.74
2016,11,16,11,30,939.0,79.0,3.9,26.0,677.0,1005.51,748.76
2016,11,16,11,45,944.0,78.5,4.05,26.0,686.5,1019.94,758.73
2016,11,16,12,0,949.0,78.0,4.2,26.0,696.0,1030.67,766.42
2016,11,16,12,15,949.5,78.0,4.25,26.0,697.0,1033.8,768.61
2016,11,16,12,30,950.0,78.0,4.3,26.0,698.0,1033.08,768.48
2016,11,16,12,45,947.0,78.0,4.35,26.5,690.0,1025.09,762.18
2016,11,16,13,0,944.0,78.0,4.4,27.0,682.0,1013.33,753.59
2016,11,16,13,15,939.5,77.0,4.4,27.0,665.5,995.2,742.11
2016,11,16,13,30,935.0,76.0,4.4,27.0,649.0,973.51,728.38
2016,11,16,13,45,926.5,75.0,4.45,27.0,625.0,944.73,710.18
2016,11,16,14,0,918.0,74.0,4.5,27.0,601.0,912.86,689.84
2016,11,16,14,15,906.5,72.5,4.4,26.5,569.0,874.88,665.85
2016,11,16,14,30,895.0,71.0,4.3,26.0,537.0,834.39,639.91
2016,11,16,14,45,877.0,69.5,4.25,26.0,498.5,786.52,607.39
2016,11,16,15,0,859.0,68.0,4.2,26.0,460.0,737.14,573.43
2016,11,16,15,15,835.5,65.0,3.9,25.5,416.0,686.55,538.34
2016,11,16,15,30,812.0,62.0,3.6,25.0,372.0,629.26,497.0
2016,11,16,15,45,777.0,58.5,3.3,24.5,324.0,564.22,447.18
2016,11,16,16,0,742.0,55.0,3.0,24.0,276.0,500.59,396.79
2016,11,16,16,15,688.5,50.0,2.75,23.0,226.0,427.52,338.06
2016,11,16,16,30,635.0,45.0,2.5,22.0,176.0,358.63,280.26
2016,11,16,16,45,544.5,37.5,2.3,21.0,127.0,276.82,210.68
2016,11,16,17,0,454.0,30.0,2.1,20.0,78.0,204.31,145.55
2016,11,16,17,15,227.0,15.0,2.1,19.5,39.0,92.28,21.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,186.0,14.0,2.45,13.5,30.0,61.64,0.0
2016,11,17,7,30,372.0,28.0,2.8,14.0,60.0,168.98,113.57
2016,11,17,7,45,479.0,36.5,3.2,15.0,107.0,241.38,185.38
2016,11,17,8,0,586.0,45.0,3.6,16.0,154.0,325.81,259.65
2016,11,17,8,15,647.0,51.0,3.95,16.5,204.0,393.1,319.43
2016,11,17,8,30,708.0,57.0,4.3,17.0,254.0,468.79,384.11
2016,11,17,8,45,748.0,60.5,4.65,18.0,303.0,533.82,437.75
2016,11,17,9,0,788.0,64.0,5.0,19.0,352.0,600.87,491.16
2016,11,17,9,15,814.0,67.0,5.15,19.5,396.5,659.27,536.15
2016,11,17,9,30,840.0,70.0,5.3,20.0,441.0,717.64,578.51
2016,11,17,9,45,860.0,71.5,5.5,20.5,480.5,762.46,610.18
2016,11,17,10,0,880.0,73.0,5.7,21.0,520.0,812.15,645.13
2016,11,17,10,15,892.0,75.0,5.75,21.5,552.5,854.18,673.33
2016,11,17,10,30,904.0,77.0,5.8,22.0,585.0,893.86,699.56
2016,11,17,10,45,913.0,77.5,5.9,22.5,610.0,926.39,720.73
2016,11,17,11,0,922.0,78.0,6.0,23.0,635.0,955.96,739.75
2016,11,17,11,15,926.5,79.0,6.05,23.0,652.0,978.75,755.19
2016,11,17,11,30,931.0,80.0,6.1,23.0,669.0,998.07,768.32
2016,11,17,11,45,929.0,81.5,6.15,23.5,676.5,1008.13,773.56
2016,11,17,12,0,927.0,83.0,6.2,24.0,684.0,1014.42,776.35
2016,11,17,12,15,926.0,83.0,6.15,24.0,683.5,1016.07,777.03
2016,11,17,12,30,925.0,83.0,6.1,24.0,683.0,1013.97,775.29
2016,11,17,12,45,921.5,82.5,6.1,24.5,674.5,1005.08,767.79
2016,11,17,13,0,918.0,82.0,6.1,25.0,666.0,992.52,757.97
2016,11,17,13,15,911.0,81.0,6.0,25.0,649.0,972.45,743.98
2016,11,17,13,30,904.0,80.0,5.9,25.0,632.0,949.01,727.8
2016,11,17,13,45,893.5,79.0,5.85,25.0,607.0,919.16,707.48
2016,11,17,14,0,883.0,78.0,5.8,25.0,582.0,886.42,685.16
2016,11,17,14,15,869.5,76.5,5.65,25.0,550.0,847.83,658.11
2016,11,17,14,30,856.0,75.0,5.5,25.0,518.0,806.98,629.38
2016,11,17,14,45,832.5,74.0,5.4,25.0,479.0,763.73,598.98
2016,11,17,15,0,809.0,73.0,5.3,25.0,440.0,712.09,562.11
2016,11,17,15,15,782.5,70.0,5.05,24.5,397.0,655.22,521.37
2016,11,17,15,30,756.0,67.0,4.8,24.0,354.0,598.32,478.9
2016,11,17,15,45,711.0,64.0,4.6,24.0,306.0,530.32,425.03
2016,11,17,16,0,666.0,61.0,4.4,24.0,258.0,467.43,373.7
2016,11,17,16,15,607.5,55.0,4.05,23.5,209.5,394.69,313.85
2016,11,17,16,30,549.0,49.0,3.7,23.0,161.0,327.0,256.23
2016,11,17,16,45,442.0,41.0,3.4,22.5,115.0,243.0,184.83
2016,11,17,17,0,335.0,33.0,3.1,22.0,69.0,170.62,120.89
2016,11,17,17,15,167.5,16.5,3.2,21.5,34.5,77.1,12.67
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.5,17.0,2.2,18.0,21.5,28.44,0.0
2016,11,18,7,30,99.0,34.0,2.5,18.0,43.0,81.0,51.51
2016,11,18,7,45,214.5,50.0,2.9,18.5,84.5,154.69,117.17
2016,11,18,8,0,330.0,66.0,3.3,19.0,126.0,235.18,185.64
2016,11,18,8,15,399.5,77.0,3.7,19.0,172.0,300.07,242.02
2016,11,18,8,30,469.0,88.0,4.1,19.0,218.0,372.02,303.21
2016,11,18,8,45,534.5,92.0,4.55,19.0,265.5,444.34,363.83
2016,11,18,9,0,600.0,96.0,5.0,19.0,313.0,518.91,425.28
2016,11,18,9,15,371.5,144.0,5.25,19.0,284.0,439.02,359.53
2016,11,18,9,30,143.0,192.0,5.5,19.0,255.0,318.15,258.65
2016,11,18,9,45,125.0,209.0,5.75,19.0,267.5,328.62,266.5
2016,11,18,10,0,107.0,226.0,6.0,19.0,280.0,323.31,261.44
