Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,10,15,53.5,160.5,6.0,19.0,187.5,204.55,164.32
2016,11,18,10,30,0.0,95.0,6.0,19.0,95.0,84.44,64.23
2016,11,18,10,45,8.0,156.5,6.0,19.0,161.5,151.21,119.03
2016,11,18,11,0,16.0,218.0,6.0,19.0,228.0,221.57,175.8
2016,11,18,11,15,8.5,192.5,5.95,19.0,197.5,187.78,148.09
2016,11,18,11,30,1.0,167.0,5.9,19.0,167.0,154.7,120.99
2016,11,18,11,45,13.5,210.0,5.85,19.0,218.5,210.29,166.18
2016,11,18,12,0,26.0,253.0,5.8,19.0,270.0,267.6,212.14
2016,11,18,12,15,173.5,272.0,5.85,19.0,384.0,470.18,376.19
2016,11,18,12,30,321.0,291.0,5.9,19.0,498.0,655.38,520.85
2016,11,18,12,45,287.5,293.5,5.95,19.5,477.5,624.09,494.87
2016,11,18,13,0,254.0,296.0,6.0,20.0,457.0,573.9,455.66
2016,11,18,13,15,193.0,291.5,6.05,19.5,412.0,507.65,404.55
2016,11,18,13,30,132.0,287.0,6.1,19.0,367.0,442.64,353.57
2016,11,18,13,45,220.0,267.0,6.2,19.0,395.0,496.67,399.33
2016,11,18,14,0,308.0,247.0,6.3,19.0,423.0,562.53,453.25
2016,11,18,14,15,247.5,240.0,6.3,19.0,376.5,493.75,398.71
2016,11,18,14,30,187.0,233.0,6.3,19.0,330.0,412.99,334.57
2016,11,18,14,45,147.0,215.5,6.35,19.0,288.0,355.21,288.38
2016,11,18,15,0,107.0,198.0,6.4,19.0,246.0,287.27,233.44
2016,11,18,15,15,102.0,180.0,6.3,18.5,222.5,260.43,212.41
2016,11,18,15,30,97.0,162.0,6.2,18.0,199.0,233.99,191.31
2016,11,18,15,45,391.5,113.0,6.15,17.5,232.0,387.76,321.86
2016,11,18,16,0,686.0,64.0,6.1,17.0,265.0,482.81,399.65
2016,11,18,16,15,628.5,57.5,5.85,16.5,216.0,408.92,336.06
2016,11,18,16,30,571.0,51.0,5.6,16.0,167.0,339.9,275.04
2016,11,18,16,45,488.0,41.5,5.45,15.5,120.5,262.58,206.04
2016,11,18,17,0,405.0,32.0,5.3,15.0,74.0,194.29,141.64
2016,11,18,17,15,202.5,16.0,5.2,14.5,37.0,86.64,10.91
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,242.0,12.0,3.5,3.5,31.5,74.22,0.0
2016,11,19,7,30,484.0,24.0,3.6,4.0,63.0,194.9,129.37
2016,11,19,7,45,589.0,31.0,3.75,4.5,113.0,273.01,216.46
2016,11,19,8,0,694.0,38.0,3.9,5.0,163.0,360.94,298.26
2016,11,19,8,15,751.5,42.5,4.1,5.5,215.5,433.34,365.52
2016,11,19,8,30,809.0,47.0,4.3,6.0,268.0,506.67,431.31
2016,11,19,8,45,845.0,50.5,4.5,7.0,318.5,573.27,488.31
2016,11,19,9,0,881.0,54.0,4.7,8.0,369.0,641.52,544.39
2016,11,19,9,15,905.0,56.0,4.7,8.5,415.5,700.75,590.17
2016,11,19,9,30,929.0,58.0,4.7,9.0,462.0,759.61,633.38
2016,11,19,9,45,945.5,60.0,4.7,10.0,502.5,811.93,669.32
2016,11,19,10,0,962.0,62.0,4.7,11.0,543.0,862.53,703.12
2016,11,19,10,15,973.5,63.5,4.6,11.0,577.0,906.26,733.11
2016,11,19,10,30,985.0,65.0,4.5,11.0,611.0,947.35,760.77
2016,11,19,10,45,992.0,66.0,4.45,11.5,637.5,980.87,781.6
2016,11,19,11,0,999.0,67.0,4.4,12.0,664.0,1011.05,799.88
2016,11,19,11,15,1004.0,67.5,4.3,12.5,682.0,1035.2,813.26
2016,11,19,11,30,1009.0,68.0,4.2,13.0,700.0,1055.62,824.26
2016,11,19,11,45,1009.5,69.5,4.15,13.5,709.5,1069.09,831.03
2016,11,19,12,0,1010.0,71.0,4.1,14.0,719.0,1078.52,835.19
2016,11,19,12,15,1010.0,71.0,4.05,14.0,719.5,1081.51,836.65
2016,11,19,12,30,1010.0,71.0,4.0,14.0,720.0,1080.41,835.55
2016,11,19,12,45,1007.5,70.5,3.95,14.5,711.5,1072.18,828.21
2016,11,19,13,0,1005.0,70.0,3.9,15.0,703.0,1059.93,818.37
2016,11,19,13,15,1000.0,69.5,3.8,15.0,686.5,1041.37,805.56
2016,11,19,13,30,995.0,69.0,3.7,15.0,670.0,1019.05,790.33
2016,11,19,13,45,987.0,68.0,3.65,15.0,645.0,989.72,770.72
2016,11,19,14,0,979.0,67.0,3.6,15.0,620.0,957.05,748.83
2016,11,19,14,15,967.5,65.5,3.5,15.0,587.5,917.6,721.77
2016,11,19,14,30,956.0,64.0,3.4,15.0,555.0,875.44,692.69
2016,11,19,14,45,934.5,64.5,3.35,15.0,515.0,825.45,658.0
2016,11,19,15,0,913.0,65.0,3.3,15.0,475.0,774.04,621.84
2016,11,19,15,15,889.5,62.5,3.15,14.5,430.0,716.36,581.02
2016,11,19,15,30,866.0,60.0,3.0,14.0,385.0,658.16,538.72
2016,11,19,15,45,832.0,56.5,2.9,14.0,335.0,596.64,489.48
2016,11,19,16,0,798.0,53.0,2.8,14.0,285.0,531.1,435.53
2016,11,19,16,15,744.0,48.0,2.4,13.0,233.0,455.07,371.93
2016,11,19,16,30,690.0,43.0,2.0,12.0,181.0,383.17,309.18
2016,11,19,16,45,596.0,36.0,1.6,11.0,130.5,297.49,233.55
2016,11,19,17,0,502.0,29.0,1.2,10.0,80.0,221.33,161.71
2016,11,19,17,15,251.0,14.5,1.2,9.0,40.0,97.56,7.93
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,225.5,11.5,1.1,2.5,29.5,69.26,0.0
2016,11,20,7,30,451.0,23.0,1.2,3.0,59.0,182.36,116.99
2016,11,20,7,45,559.0,30.5,1.35,4.0,107.5,260.57,204.88
2016,11,20,8,0,667.0,38.0,1.5,5.0,156.0,348.47,284.8
2016,11,20,8,15,726.0,43.0,1.6,5.5,208.0,420.63,350.14
2016,11,20,8,30,785.0,48.0,1.7,6.0,260.0,497.69,416.88
2016,11,20,8,45,819.0,52.0,1.8,7.0,309.5,563.15,470.9
2016,11,20,9,0,853.0,56.0,1.9,8.0,359.0,625.07,519.98
2016,11,20,9,15,877.5,58.5,2.1,9.0,405.0,683.93,564.21
2016,11,20,9,30,902.0,61.0,2.3,10.0,451.0,742.55,605.81
2016,11,20,9,45,918.5,63.5,2.55,11.0,491.0,794.38,641.75
2016,11,20,10,0,935.0,66.0,2.8,12.0,531.0,844.58,675.89
2016,11,20,10,15,947.0,67.5,2.75,12.5,564.5,887.81,703.54
2016,11,20,10,30,959.0,69.0,2.7,13.0,598.0,928.53,728.97
2016,11,20,10,45,966.0,70.0,2.7,13.5,623.5,961.37,748.99
2016,11,20,11,0,973.0,71.0,2.7,14.0,649.0,990.97,766.7
2016,11,20,11,15,978.0,71.5,2.7,14.0,667.0,1014.66,781.77
2016,11,20,11,30,983.0,72.0,2.7,14.0,685.0,1034.72,794.49
2016,11,20,11,45,986.0,72.0,2.7,14.5,694.0,1048.47,801.59
2016,11,20,12,0,989.0,72.0,2.7,15.0,703.0,1058.34,806.26
2016,11,20,12,15,988.5,72.0,2.7,15.5,703.5,1060.84,806.18
2016,11,20,12,30,988.0,72.0,2.7,16.0,704.0,1059.35,803.69
2016,11,20,12,45,984.5,72.0,2.75,16.5,696.0,1050.97,797.36
2016,11,20,13,0,981.0,72.0,2.8,17.0,688.0,1038.69,788.65
2016,11,20,13,15,976.0,71.5,2.8,17.0,671.5,1020.53,777.15
2016,11,20,13,30,971.0,71.0,2.8,17.0,655.0,998.71,763.32
2016,11,20,13,45,962.5,70.0,2.85,17.0,630.5,969.54,745.0
2016,11,20,14,0,954.0,69.0,2.9,17.0,606.0,937.13,724.43
2016,11,20,14,15,942.0,68.0,2.9,17.0,574.0,898.71,699.14
2016,11,20,14,30,930.0,67.0,2.9,17.0,542.0,857.68,671.85
2016,11,20,14,45,912.0,65.5,2.9,17.0,503.0,808.96,638.73
2016,11,20,15,0,894.0,64.0,2.9,17.0,464.0,758.62,603.98
2016,11,20,15,15,870.0,61.5,2.75,16.5,419.5,701.48,563.83
2016,11,20,15,30,846.0,59.0,2.6,16.0,375.0,643.91,522.31
2016,11,20,15,45,811.0,55.5,2.5,16.0,326.0,582.85,473.89
2016,11,20,16,0,776.0,52.0,2.4,16.0,277.0,517.89,420.94
2016,11,20,16,15,722.0,47.5,2.15,15.0,226.5,443.68,359.71
2016,11,20,16,30,668.0,43.0,1.9,14.0,176.0,373.58,299.26
2016,11,20,16,45,574.0,35.5,1.65,13.0,126.5,288.61,225.08
2016,11,20,17,0,480.0,28.0,1.4,12.0,77.0,213.35,154.58
2016,11,20,17,15,240.0,14.0,1.45,11.0,38.5,93.97,1.83
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,2.3,6.0,26.0,59.77,0.0
2016,11,21,7,30,376.0,24.0,2.6,7.0,52.0,161.86,98.51
2016,11,21,7,45,485.0,32.5,2.9,8.0,98.0,233.98,182.07
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,319.27,259.52
2016,11,21,8,15,656.0,46.5,3.1,9.5,194.0,389.65,323.19
2016,11,21,8,30,718.0,52.0,3.0,10.0,244.0,465.26,388.71
2016,11,21,8,45,756.0,56.0,2.9,11.0,291.5,529.75,441.87
2016,11,21,9,0,794.0,60.0,2.8,12.0,339.0,596.14,494.01
2016,11,21,9,15,819.5,63.0,3.25,13.0,383.5,654.21,539.23
2016,11,21,9,30,845.0,66.0,3.7,14.0,428.0,712.22,581.57
2016,11,21,9,45,861.5,68.5,4.15,15.5,466.5,755.67,610.93
2016,11,21,10,0,878.0,71.0,4.6,17.0,505.0,803.73,643.91
2016,11,21,10,15,890.0,72.5,4.7,17.5,537.0,845.03,671.98
2016,11,21,10,30,902.0,74.0,4.8,18.0,569.0,884.02,698.15
2016,11,21,10,45,909.0,75.5,4.9,18.5,594.0,915.98,719.08
2016,11,21,11,0,916.0,77.0,5.0,19.0,619.0,944.92,737.84
2016,11,21,11,15,921.0,78.0,5.0,19.5,636.0,968.18,751.82
2016,11,21,11,30,926.0,79.0,5.0,20.0,653.0,988.04,763.47
2016,11,21,11,45,929.0,78.5,5.0,20.5,662.0,1000.59,770.09
2016,11,21,12,0,932.0,78.0,5.0,21.0,671.0,1009.49,774.34
2016,11,21,12,15,931.5,78.0,5.0,21.0,671.0,1011.88,775.8
2016,11,21,12,30,931.0,78.0,5.0,21.0,671.0,1010.52,774.88
2016,11,21,12,45,926.0,78.5,5.0,21.5,662.5,1001.67,767.45
2016,11,21,13,0,921.0,79.0,5.0,22.0,654.0,989.18,757.73
2016,11,21,13,15,914.5,78.0,5.0,22.0,637.5,969.86,744.95
2016,11,21,13,30,908.0,77.0,5.0,22.0,621.0,947.16,729.93
2016,11,21,13,45,897.0,76.5,5.0,22.0,597.0,917.76,710.26
2016,11,21,14,0,886.0,76.0,5.0,22.0,573.0,885.48,688.56
2016,11,21,14,15,872.5,74.5,4.95,22.0,541.5,847.18,662.16
2016,11,21,14,30,859.0,73.0,4.9,22.0,510.0,806.61,634.01
2016,11,21,14,45,834.5,73.0,4.85,22.0,471.5,764.12,604.24
2016,11,21,15,0,810.0,73.0,4.8,22.0,433.0,713.26,567.93
2016,11,21,15,15,783.5,70.0,4.6,21.5,390.5,656.68,527.24
2016,11,21,15,30,757.0,67.0,4.4,21.0,348.0,600.05,484.78
2016,11,21,15,45,717.0,63.0,4.2,21.0,301.0,534.19,432.24
2016,11,21,16,0,677.0,59.0,4.0,21.0,254.0,470.29,379.86
2016,11,21,16,15,619.0,53.5,3.6,20.0,206.5,400.75,322.35
2016,11,21,16,30,561.0,48.0,3.2,19.0,159.0,333.42,264.65
2016,11,21,16,45,462.0,39.5,2.8,18.5,113.0,251.39,193.54
2016,11,21,17,0,363.0,31.0,2.4,18.0,67.0,180.12,128.11
2016,11,21,17,15,181.5,15.5,2.45,17.5,33.5,80.21,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.0,4.05,16.0,2.0,1.82,0.0
2016,11,22,7,30,0.0,4.0,4.0,16.0,4.0,3.5,0.0
2016,11,22,7,45,0.0,9.0,4.0,16.5,9.0,7.9,0.8
2016,11,22,8,0,0.0,14.0,4.0,17.0,14.0,12.29,4.66
2016,11,22,8,15,0.0,19.0,4.05,17.0,19.0,16.7,8.51
2016,11,22,8,30,0.0,24.0,4.1,17.0,24.0,21.11,12.32
2016,11,22,8,45,0.0,29.5,4.15,17.5,29.5,25.97,16.43
2016,11,22,9,0,0.0,35.0,4.2,18.0,35.0,30.84,20.49
2016,11,22,9,15,55.0,109.5,4.5,18.5,133.0,145.36,117.35
2016,11,22,9,30,110.0,184.0,4.8,19.0,231.0,285.34,231.86
2016,11,22,9,45,60.5,179.5,5.1,19.5,206.0,231.22,186.14
2016,11,22,10,0,11.0,175.0,5.4,20.0,181.0,174.76,138.36
2016,11,22,10,15,5.5,157.5,5.5,20.0,160.5,151.13,118.8
2016,11,22,10,30,0.0,140.0,5.6,20.0,140.0,128.22,99.78
2016,11,22,10,45,0.0,124.0,5.7,20.5,124.0,112.17,86.41
2016,11,22,11,0,0.0,108.0,5.8,21.0,108.0,96.65,73.53
2016,11,22,11,15,0.0,111.5,5.7,21.0,111.5,99.91,76.09
2016,11,22,11,30,0.0,115.0,5.6,21.0,115.0,103.19,78.66
2016,11,22,11,45,0.0,117.0,5.6,21.5,117.0,105.06,79.95
2016,11,22,12,0,0.0,119.0,5.6,22.0,119.0,106.95,81.27
2016,11,22,12,15,0.0,119.0,5.45,22.0,119.0,106.94,81.24
2016,11,22,12,30,0.0,119.0,5.3,22.0,119.0,106.94,81.24
2016,11,22,12,45,6.0,167.0,5.2,22.0,171.0,159.66,123.77
2016,11,22,13,0,12.0,215.0,5.1,22.0,223.0,214.66,167.64
2016,11,22,13,15,6.5,191.5,4.95,22.0,196.0,185.22,144.11
2016,11,22,13,30,1.0,168.0,4.8,22.0,169.0,156.35,121.05
2016,11,22,13,45,0.5,158.0,4.65,22.0,158.5,146.12,113.02
2016,11,22,14,0,0.0,148.0,4.5,22.0,148.0,136.0,105.06
2016,11,22,14,15,0.0,88.0,4.35,22.0,88.0,77.94,58.28
2016,11,22,14,30,0.0,28.0,4.2,22.0,28.0,24.7,14.76
2016,11,22,14,45,0.0,18.0,4.05,22.0,18.0,15.86,7.5
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.04,0.2
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.16,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.27,0.0
2016,11,22,15,45,0.0,5.5,3.2,22.0,5.5,4.83,0.0
2016,11,22,16,0,0.0,5.0,3.0,22.0,5.0,4.39,0.0
2016,11,22,16,15,0.0,4.0,2.7,21.5,4.0,3.51,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.63,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.75,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.88,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.44,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,23,7,15,165.5,11.5,3.25,8.5,23.0,53.15,0.0
2016,11,23,7,30,331.0,23.0,3.4,9.0,46.0,144.35,76.93
2016,11,23,7,45,454.5,31.5,3.55,9.5,92.0,224.14,172.58
2016,11,23,8,0,578.0,40.0,3.7,10.0,138.0,309.82,250.64
2016,11,23,8,15,644.5,46.0,3.85,10.5,187.5,381.84,316.05
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,459.64,384.11
2016,11,23,8,45,755.5,55.5,4.2,12.0,286.0,526.9,440.84
2016,11,23,9,0,800.0,59.0,4.4,13.0,335.0,596.66,497.45
2016,11,23,9,15,827.5,62.0,4.4,13.5,380.0,656.27,544.0
2016,11,23,9,30,855.0,65.0,4.4,14.0,425.0,716.0,587.51
2016,11,23,9,45,875.5,67.0,4.45,15.0,465.0,762.26,618.87
2016,11,23,10,0,896.0,69.0,4.5,16.0,505.0,813.39,653.23
2016,11,23,10,15,909.0,70.5,4.4,16.5,538.5,856.13,680.97
2016,11,23,10,30,922.0,72.0,4.3,17.0,572.0,896.58,706.55
2016,11,23,10,45,931.5,73.0,4.2,17.5,598.0,930.73,727.64
2016,11,23,11,0,941.0,74.0,4.1,18.0,624.0,961.91,746.4
2016,11,23,11,15,947.0,74.5,4.0,18.0,642.0,986.04,761.52
2016,11,23,11,30,953.0,75.0,3.9,18.0,660.0,1006.71,774.3
2016,11,23,11,45,958.0,74.5,3.85,18.5,670.0,1021.59,782.02
2016,11,23,12,0,963.0,74.0,3.8,19.0,680.0,1032.75,787.34
2016,11,23,12,15,963.0,74.0,3.7,19.0,681.5,1035.87,788.48
2016,11,23,12,30,963.0,74.0,3.6,19.0,683.0,1035.11,787.22
2016,11,23,12,45,961.0,73.5,3.55,19.5,675.5,1027.93,780.69
2016,11,23,13,0,959.0,73.0,3.5,20.0,668.0,1016.93,771.84
2016,11,23,13,15,954.0,72.5,3.4,20.0,652.0,999.34,759.81
2016,11,23,13,30,949.0,72.0,3.3,20.0,636.0,978.18,745.54
2016,11,23,13,45,941.0,71.0,3.2,20.0,612.0,950.22,726.73
2016,11,23,14,0,933.0,70.0,3.1,20.0,588.0,919.09,705.84
2016,11,23,14,15,921.5,68.5,3.0,20.0,557.0,881.37,680.36
2016,11,23,14,30,910.0,67.0,2.9,20.0,526.0,841.09,653.01
2016,11,23,14,45,892.0,65.5,2.8,20.0,488.0,793.38,620.17
2016,11,23,15,0,874.0,64.0,2.7,20.0,450.0,744.11,585.88
2016,11,23,15,15,850.0,61.0,2.5,19.5,406.5,687.46,546.16
2016,11,23,15,30,826.0,58.0,2.3,19.0,363.0,635.7,508.96
2016,11,23,15,45,791.0,54.5,2.1,19.0,315.0,570.61,457.82
2016,11,23,16,0,756.0,51.0,1.9,19.0,267.0,506.88,406.19
2016,11,23,16,15,700.5,46.5,1.65,18.0,217.0,433.11,346.16
2016,11,23,16,30,645.0,42.0,1.4,17.0,167.0,363.62,287.1
2016,11,23,16,45,550.0,34.5,1.2,16.0,119.5,279.55,214.89
2016,11,23,17,0,455.0,27.0,1.0,15.0,72.0,205.31,145.74
2016,11,23,17,15,227.5,13.5,1.0,14.5,36.0,90.28,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.5,21.0,47.34,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,42.0,129.38,62.5
2016,11,24,7,45,394.0,34.5,1.35,10.0,85.0,204.42,155.78
2016,11,24,8,0,501.0,46.0,1.5,11.0,128.0,286.2,228.88
2016,11,24,8,15,570.0,53.0,1.5,11.5,176.0,356.14,290.65
2016,11,24,8,30,639.0,60.0,1.5,12.0,224.0,432.38,355.31
2016,11,24,8,45,676.5,66.5,1.55,12.5,270.5,495.39,407.23
2016,11,24,9,0,714.0,73.0,1.6,13.0,317.0,560.56,458.8
2016,11,24,9,15,744.0,77.0,1.85,14.0,361.0,615.95,501.49
2016,11,24,9,30,774.0,81.0,2.1,15.0,405.0,675.32,544.75
2016,11,24,9,45,792.0,85.0,2.4,16.0,443.0,725.62,579.93
2016,11,24,10,0,810.0,89.0,2.7,17.0,481.0,774.76,613.66
2016,11,24,10,15,824.5,91.0,2.7,17.5,513.5,817.15,641.29
2016,11,24,10,30,839.0,93.0,2.7,18.0,546.0,857.54,667.13
2016,11,24,10,45,846.5,96.0,2.75,18.5,570.5,890.64,687.94
2016,11,24,11,0,854.0,99.0,2.8,19.0,595.0,920.93,706.73
2016,11,24,11,15,860.5,100.0,2.8,19.5,613.0,944.9,720.72
2016,11,24,11,30,867.0,101.0,2.8,20.0,631.0,965.69,732.59
2016,11,24,11,45,609.5,187.0,2.8,20.5,562.5,833.07,639.22
2016,11,24,12,0,352.0,273.0,2.8,21.0,494.0,663.45,512.25
2016,11,24,12,15,619.0,185.0,2.8,21.0,574.0,847.43,650.17
2016,11,24,12,30,886.0,97.0,2.8,21.0,654.0,987.89,744.74
2016,11,24,12,45,880.5,97.5,2.85,21.5,646.0,989.11,743.44
2016,11,24,13,0,875.0,98.0,2.9,22.0,638.0,976.63,734.45
2016,11,24,13,15,868.5,97.0,2.9,22.0,622.5,957.94,722.53
2016,11,24,13,30,862.0,96.0,2.9,22.0,607.0,935.99,708.54
2016,11,24,13,45,849.0,96.0,2.9,22.5,582.5,906.21,687.95
2016,11,24,14,0,836.0,96.0,2.9,23.0,558.0,873.72,665.58
2016,11,24,14,15,822.0,93.5,2.85,23.0,527.5,834.94,639.75
2016,11,24,14,30,808.0,91.0,2.8,23.0,497.0,794.01,612.29
2016,11,24,14,45,785.5,89.0,2.75,23.0,460.0,745.06,578.83
2016,11,24,15,0,763.0,87.0,2.7,23.0,423.0,695.07,544.22
2016,11,24,15,15,735.0,83.0,2.45,22.5,380.5,641.9,506.74
2016,11,24,15,30,707.0,79.0,2.2,22.0,338.0,585.29,464.34
2016,11,24,15,45,660.0,75.0,1.95,22.0,291.5,517.5,411.36
2016,11,24,16,0,613.0,71.0,1.7,22.0,245.0,452.43,359.11
2016,11,24,16,15,551.0,63.5,1.5,21.0,198.0,378.85,300.18
2016,11,24,16,30,489.0,56.0,1.3,20.0,151.0,310.54,243.32
2016,11,24,16,45,383.5,45.5,1.15,19.0,106.5,227.18,173.41
2016,11,24,17,0,278.0,35.0,1.0,18.0,62.0,155.1,109.12
2016,11,24,17,15,139.0,17.5,1.0,17.5,31.0,68.96,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,67.0,12.5,1.1,14.5,17.0,28.51,0.0
2016,11,25,7,30,134.0,25.0,1.4,15.0,34.0,82.35,32.97
2016,11,25,7,45,242.0,40.5,1.75,15.5,73.0,153.56,114.4
2016,11,25,8,0,350.0,56.0,2.1,16.0,112.0,230.61,181.78
2016,11,25,8,15,423.0,66.0,2.35,16.0,157.0,296.13,239.5
2016,11,25,8,30,496.0,76.0,2.6,16.0,202.0,372.49,304.87
2016,11,25,8,45,248.0,43.0,2.85,16.5,106.0,213.32,176.56
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.79,1.82
2016,11,25,9,15,0.0,12.0,3.2,17.0,12.0,10.55,3.33
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,12.32,4.81
2016,11,25,9,45,0.0,32.5,3.45,17.0,32.5,28.65,18.59
2016,11,25,10,0,0.0,51.0,3.6,17.0,51.0,45.04,32.3
2016,11,25,10,15,0.0,44.0,3.65,17.0,44.0,38.85,27.03
2016,11,25,10,30,0.0,37.0,3.7,17.0,37.0,32.66,21.79
2016,11,25,10,45,0.0,44.5,3.8,17.5,44.5,39.32,27.24
2016,11,25,11,0,0.0,52.0,3.9,18.0,52.0,45.97,32.65
2016,11,25,11,15,0.0,53.5,3.9,18.0,53.5,47.31,33.71
2016,11,25,11,30,0.0,55.0,3.9,18.0,55.0,48.65,34.78
2016,11,25,11,45,0.0,72.0,3.9,18.0,72.0,63.76,47.22
2016,11,25,12,0,0.0,89.0,3.9,18.0,89.0,78.89,59.63
2016,11,25,12,15,0.0,126.0,3.85,18.0,126.0,113.71,88.06
2016,11,25,12,30,0.0,163.0,3.8,18.0,163.0,149.99,117.44
2016,11,25,12,45,5.0,186.0,3.75,18.0,189.0,178.12,140.31
2016,11,25,13,0,10.0,209.0,3.7,18.0,215.0,206.85,163.56
2016,11,25,13,15,5.0,186.5,3.65,18.0,189.5,178.96,141.06
2016,11,25,13,30,0.0,164.0,3.6,18.0,164.0,151.6,118.96
2016,11,25,13,45,0.0,157.5,3.55,18.0,157.5,145.37,114.1
2016,11,25,14,0,0.0,151.0,3.5,18.0,151.0,139.21,109.29
2016,11,25,14,15,7.0,166.5,3.45,17.5,170.5,161.68,128.3
2016,11,25,14,30,14.0,182.0,3.4,17.0,190.0,184.65,147.71
2016,11,25,14,45,71.5,187.0,3.35,17.0,219.5,249.7,202.61
2016,11,25,15,0,129.0,192.0,3.3,17.0,249.0,311.8,254.1
2016,11,25,15,15,108.0,178.5,3.15,16.5,223.0,277.34,226.37
2016,11,25,15,30,87.0,165.0,3.0,16.0,197.0,233.72,191.13
2016,11,25,15,45,77.0,143.5,2.95,16.0,169.0,200.72,164.01
2016,11,25,16,0,67.0,122.0,2.9,16.0,141.0,168.67,137.19
2016,11,25,16,15,51.5,99.0,2.7,15.5,112.0,132.76,106.83
2016,11,25,16,30,36.0,76.0,2.5,15.0,83.0,98.29,77.25
2016,11,25,16,45,18.0,53.5,2.35,15.0,57.0,64.76,48.16
2016,11,25,17,0,0.0,31.0,2.2,15.0,31.0,29.53,17.62
2016,11,25,17,15,0.0,15.5,2.1,14.5,15.5,13.8,0.0
2016,11,25,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,47.5,12.0,2.05,9.5,15.0,23.02,0.0
2016,11,26,7,30,95.0,24.0,2.2,10.0,30.0,63.22,20.29
2016,11,26,7,45,193.5,42.5,2.4,10.5,68.5,138.24,104.52
2016,11,26,8,0,292.0,61.0,2.6,11.0,107.0,211.71,170.07
2016,11,26,8,15,362.0,74.0,2.55,11.5,151.5,276.03,227.05
2016,11,26,8,30,432.0,87.0,2.5,12.0,196.0,347.58,288.67
2016,11,26,8,45,486.5,95.5,2.45,12.5,241.0,411.43,342.27
2016,11,26,9,0,541.0,104.0,2.4,13.0,286.0,479.71,397.6
2016,11,26,9,15,576.0,110.5,2.35,13.5,327.5,541.21,445.51
2016,11,26,9,30,611.0,117.0,2.3,14.0,369.0,600.42,490.18
2016,11,26,9,45,640.5,121.0,2.25,15.0,407.0,653.67,528.04
2016,11,26,10,0,670.0,125.0,2.2,16.0,445.0,706.99,564.09
2016,11,26,10,15,513.5,172.0,2.15,16.5,427.5,647.4,515.25
2016,11,26,10,30,357.0,219.0,2.1,17.0,410.0,567.06,450.74
2016,11,26,10,45,297.5,241.5,2.05,17.5,405.5,550.4,435.55
2016,11,26,11,0,238.0,264.0,2.0,18.0,401.0,512.66,404.45
2016,11,26,11,15,180.0,274.5,1.95,18.0,380.0,475.24,374.34
2016,11,26,11,30,122.0,285.0,1.9,18.0,359.0,435.28,342.08
2016,11,26,11,45,85.0,276.5,1.85,18.5,328.5,372.46,292.74
2016,11,26,12,0,48.0,268.0,1.8,19.0,298.0,326.73,256.0
2016,11,26,12,15,31.5,246.0,1.75,19.0,265.5,284.74,223.21
2016,11,26,12,30,15.0,224.0,1.7,19.0,233.0,227.36,178.04
2016,11,26,12,45,54.5,254.5,1.65,19.5,288.0,316.97,248.89
2016,11,26,13,0,94.0,285.0,1.6,20.0,343.0,391.33,305.69
2016,11,26,13,15,62.5,260.5,1.55,20.0,298.5,331.57,259.11
2016,11,26,13,30,31.0,236.0,1.5,20.0,254.0,273.06,213.53
2016,11,26,13,45,27.5,224.5,1.5,20.0,240.5,240.63,188.76
2016,11,26,14,0,24.0,213.0,1.5,20.0,227.0,225.45,177.16
2016,11,26,14,15,24.5,203.0,1.5,20.0,216.5,215.58,169.78
2016,11,26,14,30,25.0,193.0,1.5,20.0,206.0,205.78,162.41
2016,11,26,14,45,104.5,191.5,1.5,20.0,238.0,295.2,235.62
2016,11,26,15,0,184.0,190.0,1.5,20.0,270.0,350.97,280.85
2016,11,26,15,15,168.5,174.5,1.45,19.5,242.5,315.66,253.48
2016,11,26,15,30,153.0,159.0,1.4,19.0,215.0,281.47,226.96
2016,11,26,15,45,137.5,139.0,1.4,19.0,184.5,242.87,196.06
2016,11,26,16,0,122.0,119.0,1.4,19.0,154.0,205.61,165.6
2016,11,26,16,15,102.0,98.0,1.25,18.5,123.5,166.16,132.83
2016,11,26,16,30,82.0,77.0,1.1,18.0,93.0,128.66,101.03
2016,11,26,16,45,54.0,55.5,0.95,17.5,64.5,89.06,67.14
2016,11,26,17,0,26.0,34.0,0.8,17.0,36.0,46.11,29.92
2016,11,26,17,15,13.0,17.0,0.85,16.5,18.0,20.65,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,78.5,11.5,3.3,12.0,16.0,30.38,0.0
2016,11,27,7,30,157.0,23.0,3.5,12.0,32.0,85.74,21.44
2016,11,27,7,45,265.5,37.0,3.75,12.5,71.0,157.63,117.71
2016,11,27,8,0,374.0,51.0,4.0,13.0,110.0,235.0,187.44
2016,11,27,8,15,187.0,63.0,4.3,13.5,92.5,168.66,137.37
2016,11,27,8,30,0.0,75.0,4.6,14.0,75.0,69.98,54.17
2016,11,27,8,45,0.0,91.0,4.9,15.0,91.0,85.21,67.04
2016,11,27,9,0,0.0,107.0,5.2,16.0,107.0,100.5,79.61
2016,11,27,9,15,4.0,126.5,5.4,16.5,128.0,122.36,97.71
2016,11,27,9,30,8.0,146.0,5.6,17.0,149.0,144.67,115.95
2016,11,27,9,45,4.0,142.5,5.85,18.0,144.0,136.6,108.46
2016,11,27,10,0,0.0,139.0,6.1,19.0,139.0,128.85,101.29
2016,11,27,10,15,0.0,146.5,6.2,19.0,146.5,135.78,106.74
2016,11,27,10,30,0.0,154.0,6.3,19.0,154.0,142.8,112.26
2016,11,27,10,45,4.0,172.5,6.45,19.5,175.0,164.79,129.87
2016,11,27,11,0,8.0,191.0,6.6,20.0,196.0,187.19,147.66
2016,11,27,11,15,8.5,196.5,6.65,20.5,202.0,193.03,151.88
2016,11,27,11,30,9.0,202.0,6.7,21.0,208.0,198.97,156.21
2016,11,27,11,45,38.0,240.5,6.75,21.5,264.5,284.86,225.09
2016,11,27,12,0,67.0,279.0,6.8,22.0,321.0,358.57,283.15
2016,11,27,12,15,90.0,287.0,6.8,22.0,343.0,390.59,308.7
2016,11,27,12,30,113.0,295.0,6.8,22.0,365.0,422.62,334.25
2016,11,27,12,45,253.5,274.5,6.8,22.5,430.0,569.67,450.74
2016,11,27,13,0,394.0,254.0,6.8,23.0,495.0,677.25,534.78
2016,11,27,13,15,329.0,260.5,6.75,23.0,458.5,618.85,488.97
2016,11,27,13,30,264.0,267.0,6.7,23.0,422.0,561.07,443.77
2016,11,27,13,45,266.5,255.5,6.65,23.0,407.0,544.36,431.79
2016,11,27,14,0,269.0,244.0,6.6,23.0,392.0,526.6,418.88
2016,11,27,14,15,158.5,226.0,6.5,23.0,312.0,387.53,309.07
2016,11,27,14,30,48.0,208.0,6.4,23.0,232.0,256.41,203.04
2016,11,27,14,45,354.0,157.0,6.3,23.0,312.5,481.38,388.99
2016,11,27,15,0,660.0,106.0,6.2,23.0,393.0,645.03,520.38
2016,11,27,15,15,629.5,101.0,6.0,22.5,353.0,589.37,477.25
2016,11,27,15,30,599.0,96.0,5.8,22.0,313.0,534.33,434.39
2016,11,27,15,45,556.5,89.0,5.6,22.0,269.5,470.63,382.82
2016,11,27,16,0,514.0,82.0,5.4,22.0,226.0,409.43,332.07
2016,11,27,16,15,450.5,72.5,5.05,21.5,181.5,334.75,269.74
2016,11,27,16,30,387.0,63.0,4.7,21.0,137.0,270.22,214.21
2016,11,27,16,45,291.0,49.5,4.4,21.0,95.5,194.05,148.52
2016,11,27,17,0,195.0,36.0,4.1,21.0,54.0,128.99,89.67
2016,11,27,17,15,97.5,18.0,4.0,20.5,27.0,57.82,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,18.0,10.0,5.1,18.0,11.0,13.64,0.0
2016,11,28,7,30,36.0,20.0,5.1,18.0,22.0,34.84,1.58
2016,11,28,7,45,92.0,38.5,5.1,18.0,51.0,88.59,63.14
2016,11,28,8,0,148.0,57.0,5.1,18.0,80.0,137.88,106.99
2016,11,28,8,15,174.0,77.0,5.2,18.5,113.0,180.88,144.84
2016,11,28,8,30,200.0,97.0,5.3,19.0,146.0,226.38,184.07
2016,11,28,8,45,226.0,113.5,5.45,19.5,179.5,269.85,220.86
2016,11,28,9,0,252.0,130.0,5.6,20.0,213.0,315.63,258.72
2016,11,28,9,15,530.5,101.0,5.85,20.5,307.0,498.75,409.26
2016,11,28,9,30,809.0,72.0,6.1,21.0,401.0,685.47,556.41
2016,11,28,9,45,837.0,73.5,6.35,21.5,442.5,741.6,596.86
2016,11,28,10,0,865.0,75.0,6.6,22.0,484.0,797.19,636.8
2016,11,28,10,15,881.5,77.0,6.7,22.0,518.0,835.4,664.06
2016,11,28,10,30,898.0,79.0,6.8,22.0,552.0,878.72,695.03
2016,11,28,10,45,914.5,78.5,6.95,22.0,580.5,916.71,722.16
2016,11,28,11,0,931.0,78.0,7.1,22.0,609.0,952.19,747.46
2016,11,28,11,15,938.0,78.5,6.95,22.0,627.5,977.29,763.85
2016,11,28,11,30,945.0,79.0,6.8,22.0,646.0,999.05,777.86
2016,11,28,11,45,706.0,158.5,6.65,22.0,586.0,892.07,699.2
