Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,0,467.0,238.0,6.5,22.0,526.0,750.37,590.93
2016,11,28,12,15,714.0,157.5,6.45,22.0,599.0,907.24,709.95
2016,11,28,12,30,961.0,77.0,6.4,22.0,672.0,1033.34,799.24
2016,11,28,12,45,959.0,76.5,6.35,22.5,665.0,1026.63,792.16
2016,11,28,13,0,957.0,76.0,6.3,23.0,658.0,1016.13,783.32
2016,11,28,13,15,952.0,75.0,6.25,23.0,642.5,998.45,771.17
2016,11,28,13,30,947.0,74.0,6.2,23.0,627.0,977.22,756.68
2016,11,28,13,45,937.0,73.5,6.2,23.0,603.0,948.65,737.35
2016,11,28,14,0,927.0,73.0,6.2,23.0,579.0,917.02,715.87
2016,11,28,14,15,914.5,71.5,6.05,22.5,548.0,879.15,690.45
2016,11,28,14,30,902.0,70.0,5.9,22.0,517.0,838.81,663.08
2016,11,28,14,45,882.5,68.5,5.75,22.0,479.0,790.72,628.46
2016,11,28,15,0,863.0,67.0,5.6,22.0,441.0,741.2,592.5
2016,11,28,15,15,837.5,64.0,5.2,21.5,398.0,690.27,555.22
2016,11,28,15,30,812.0,61.0,4.8,21.0,355.0,632.6,511.8
2016,11,28,15,45,773.5,57.5,4.4,21.0,307.5,566.3,458.06
2016,11,28,16,0,735.0,54.0,4.0,21.0,260.0,501.64,404.59
2016,11,28,16,15,675.5,49.0,3.45,19.5,210.5,426.33,343.02
2016,11,28,16,30,616.0,44.0,2.9,18.0,161.0,355.64,282.72
2016,11,28,16,45,511.0,36.0,2.4,17.0,114.0,268.18,207.05
2016,11,28,17,0,406.0,28.0,1.9,16.0,67.0,196.15,138.57
2016,11,28,17,15,203.0,14.0,1.8,15.5,33.5,86.19,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,110.0,10.0,2.5,10.0,16.0,36.77,0.0
2016,11,29,7,30,220.0,20.0,2.9,11.0,32.0,100.62,2.53
2016,11,29,7,45,355.5,31.0,3.3,12.0,73.5,184.25,135.9
2016,11,29,8,0,491.0,42.0,3.7,13.0,115.0,274.22,217.56
2016,11,29,8,15,567.0,49.0,3.6,13.5,163.5,346.2,282.15
2016,11,29,8,30,643.0,56.0,3.5,14.0,212.0,425.32,350.54
2016,11,29,8,45,690.5,60.5,3.45,14.5,259.5,488.32,403.89
2016,11,29,9,0,738.0,65.0,3.4,15.0,307.0,557.83,460.18
2016,11,29,9,15,770.0,68.5,3.35,16.0,351.5,618.23,506.32
2016,11,29,9,30,802.0,72.0,3.3,17.0,396.0,679.26,549.87
2016,11,29,9,45,822.5,75.5,3.25,18.0,435.5,731.84,585.14
2016,11,29,10,0,843.0,79.0,3.2,19.0,475.0,783.42,618.7
2016,11,29,10,15,858.5,81.0,3.25,19.5,508.0,827.69,647.95
2016,11,29,10,30,874.0,83.0,3.3,20.0,541.0,869.98,675.42
2016,11,29,10,45,885.0,84.0,3.4,21.0,567.5,896.26,690.38
2016,11,29,11,0,896.0,85.0,3.5,22.0,594.0,927.96,709.1
2016,11,29,11,15,903.0,86.0,3.2,22.0,612.5,953.06,723.15
2016,11,29,11,30,910.0,87.0,2.9,22.0,631.0,974.96,734.7
2016,11,29,11,45,917.5,86.0,2.65,22.5,642.0,991.51,741.38
2016,11,29,12,0,925.0,85.0,2.4,23.0,653.0,1004.6,745.56
2016,11,29,12,15,925.5,85.0,2.35,23.0,655.0,1008.55,747.32
2016,11,29,12,30,926.0,85.0,2.3,23.0,657.0,1008.82,746.91
2016,11,29,12,45,926.0,84.0,2.25,23.5,650.5,1003.67,741.73
2016,11,29,13,0,926.0,83.0,2.2,24.0,644.0,994.84,734.39
2016,11,29,13,15,921.0,82.0,2.25,24.0,629.0,977.66,724.31
2016,11,29,13,30,916.0,81.0,2.3,24.0,614.0,957.04,712.12
2016,11,29,13,45,908.0,79.5,2.4,24.0,591.0,929.77,696.0
2016,11,29,14,0,900.0,78.0,2.5,24.0,568.0,899.46,677.75
2016,11,29,14,15,887.0,76.5,2.55,23.5,537.5,862.02,655.32
2016,11,29,14,30,874.0,75.0,2.6,23.0,507.0,822.22,630.94
2016,11,29,14,45,858.0,72.0,2.7,23.0,470.0,783.06,605.71
2016,11,29,15,0,842.0,69.0,2.8,23.0,433.0,734.76,573.42
2016,11,29,15,15,816.0,66.0,2.55,22.5,390.5,677.97,533.6
2016,11,29,15,30,790.0,63.0,2.3,22.0,348.0,620.95,492.33
2016,11,29,15,45,751.5,59.5,2.05,22.0,301.0,555.68,441.33
2016,11,29,16,0,713.0,56.0,1.8,22.0,254.0,492.05,390.12
2016,11,29,16,15,653.0,50.5,1.7,20.5,205.5,416.99,330.92
2016,11,29,16,30,593.0,45.0,1.6,19.0,157.0,346.61,272.67
2016,11,29,16,45,488.0,37.0,1.5,18.0,110.5,264.19,202.43
2016,11,29,17,0,383.0,29.0,1.4,17.0,64.0,189.61,133.12
2016,11,29,17,15,191.5,14.5,1.45,16.5,32.0,83.63,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,37.67,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,162.21,120.79
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,299.49,241.6
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,373.49,310.18
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,453.97,382.24
2016,11,30,8,45,774.0,50.0,4.85,9.5,270.0,523.27,443.1
2016,11,30,9,0,823.0,53.0,5.1,10.0,320.0,595.53,504.35
2016,11,30,9,15,853.0,55.5,5.0,10.5,366.0,651.44,549.24
2016,11,30,9,30,883.0,58.0,4.9,11.0,412.0,712.6,594.69
2016,11,30,9,45,907.0,59.5,4.8,12.0,453.5,767.91,633.09
2016,11,30,10,0,931.0,61.0,4.7,13.0,495.0,822.31,669.65
2016,11,30,10,15,945.5,62.5,4.5,13.5,530.0,867.57,698.99
2016,11,30,10,30,960.0,64.0,4.3,14.0,565.0,910.58,725.91
2016,11,30,10,45,972.0,64.0,4.1,14.5,592.5,946.91,747.9
2016,11,30,11,0,984.0,64.0,3.9,15.0,620.0,980.32,767.61
2016,11,30,11,15,990.5,64.5,3.75,15.0,639.5,1006.12,783.49
2016,11,30,11,30,997.0,65.0,3.6,15.0,659.0,1028.38,796.87
2016,11,30,11,45,1001.5,65.0,3.5,15.5,670.0,1044.39,804.84
2016,11,30,12,0,1006.0,65.0,3.4,16.0,681.0,1056.55,810.28
2016,11,30,12,15,1006.5,65.5,3.35,16.0,683.0,1061.54,812.94
2016,11,30,12,30,1007.0,66.0,3.3,16.0,685.0,1062.53,813.13
2016,11,30,12,45,1006.0,65.0,3.25,16.5,678.0,1056.14,807.01
2016,11,30,13,0,1005.0,64.0,3.2,17.0,671.0,1045.77,798.47
2016,11,30,13,15,1000.5,63.5,3.15,17.0,656.0,1028.82,787.19
2016,11,30,13,30,996.0,63.0,3.1,17.0,641.0,1008.11,773.54
2016,11,30,13,45,988.5,62.5,3.1,17.0,617.5,981.05,756.09
2016,11,30,14,0,981.0,62.0,3.1,17.0,594.0,950.64,736.36
2016,11,30,14,15,969.5,60.5,3.1,17.0,562.5,912.35,711.07
2016,11,30,14,30,958.0,59.0,3.1,17.0,531.0,871.33,683.69
2016,11,30,14,45,939.0,59.0,3.1,17.0,493.0,823.85,651.38
2016,11,30,15,0,920.0,59.0,3.1,17.0,455.0,774.73,617.42
2016,11,30,15,15,896.5,56.5,2.9,16.5,411.5,717.85,577.18
2016,11,30,15,30,873.0,54.0,2.7,16.0,368.0,660.38,535.66
2016,11,30,15,45,838.5,51.0,2.5,16.0,319.5,595.22,484.11
2016,11,30,16,0,804.0,48.0,2.3,16.0,271.0,535.48,434.65
2016,11,30,16,15,749.0,43.5,2.0,14.5,220.5,459.87,372.85
2016,11,30,16,30,694.0,39.0,1.7,13.0,170.0,388.38,311.58
2016,11,30,16,45,597.0,32.5,1.4,12.0,121.0,301.78,235.57
2016,11,30,17,0,500.0,26.0,1.1,11.0,72.0,224.94,160.71
2016,11,30,17,15,250.0,13.0,1.1,10.5,36.0,98.52,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,4.0,14.5,38.91,0.0
2016,12,1,7,30,250.0,17.0,1.5,5.0,29.0,105.17,0.0
2016,12,1,7,45,379.0,28.0,1.7,6.0,71.0,188.66,139.26
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,276.59,222.18
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,348.33,287.59
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,423.76,353.98
2016,12,1,8,45,701.5,58.5,2.1,8.5,256.5,490.23,410.87
2016,12,1,9,0,746.0,64.0,2.2,9.0,304.0,559.36,467.71
2016,12,1,9,15,777.0,67.5,2.45,10.0,348.5,619.38,515.17
2016,12,1,9,30,808.0,71.0,2.7,11.0,393.0,679.93,560.31
2016,12,1,9,45,829.0,74.0,2.95,12.0,432.0,732.52,597.64
2016,12,1,10,0,850.0,77.0,3.2,13.0,471.0,784.12,633.52
2016,12,1,10,15,864.5,79.0,3.35,13.5,504.5,827.82,663.63
2016,12,1,10,30,879.0,81.0,3.5,14.0,538.0,869.48,691.96
2016,12,1,10,45,889.0,82.5,3.65,15.0,564.0,895.77,707.68
2016,12,1,11,0,899.0,84.0,3.8,16.0,590.0,927.36,727.2
2016,12,1,11,15,905.5,85.0,3.75,16.0,608.0,952.18,743.31
2016,12,1,11,30,912.0,86.0,3.7,16.0,626.0,973.77,757.22
2016,12,1,11,45,917.5,85.5,3.65,16.5,637.0,989.2,765.48
2016,12,1,12,0,923.0,85.0,3.6,17.0,648.0,1001.14,771.44
2016,12,1,12,15,923.5,85.0,3.6,17.0,649.5,1005.27,774.0
2016,12,1,12,30,924.0,85.0,3.6,17.0,651.0,1005.72,774.28
2016,12,1,12,45,921.5,85.0,3.6,17.5,644.5,999.61,768.79
2016,12,1,13,0,919.0,85.0,3.6,18.0,638.0,989.88,761.05
2016,12,1,13,15,913.5,84.0,3.6,18.0,623.0,972.52,749.68
2016,12,1,13,30,908.0,83.0,3.6,18.0,608.0,951.78,736.12
2016,12,1,13,45,898.5,82.0,3.6,18.5,585.0,924.15,716.46
2016,12,1,14,0,889.0,81.0,3.6,19.0,562.0,893.58,694.85
2016,12,1,14,15,876.5,79.5,3.6,18.5,532.0,865.09,677.32
2016,12,1,14,30,864.0,78.0,3.6,18.0,502.0,825.76,651.8
2016,12,1,14,45,846.0,75.5,3.6,18.0,465.5,778.67,619.12
2016,12,1,15,0,828.0,73.0,3.6,18.0,429.0,730.08,584.9
2016,12,1,15,15,802.5,70.0,3.3,17.5,387.0,674.33,544.58
2016,12,1,15,30,777.0,67.0,3.0,17.0,345.0,618.29,502.62
2016,12,1,15,45,738.5,62.5,2.75,17.0,298.5,552.47,449.94
2016,12,1,16,0,700.0,58.0,2.5,17.0,252.0,488.32,397.08
2016,12,1,16,15,640.5,52.5,2.2,16.0,204.0,414.11,335.75
2016,12,1,16,30,581.0,47.0,1.9,15.0,156.0,348.39,278.91
2016,12,1,16,45,478.5,38.0,1.6,14.0,110.0,262.83,204.74
2016,12,1,17,0,376.0,29.0,1.3,13.0,64.0,188.36,134.2
2016,12,1,17,15,188.0,14.5,1.3,12.5,32.0,83.23,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,9.0,8.0,7.28,0.0
2016,12,2,7,30,0.0,16.0,2.6,9.0,16.0,14.6,0.0
2016,12,2,7,45,47.0,35.0,2.85,9.5,42.0,62.12,42.83
2016,12,2,8,0,94.0,54.0,3.1,10.0,68.0,104.87,82.25
2016,12,2,8,15,123.0,74.0,3.15,10.0,99.0,145.33,118.75
2016,12,2,8,30,152.0,94.0,3.2,10.0,130.0,188.61,157.33
2016,12,2,8,45,178.0,111.0,3.25,10.5,161.5,229.04,192.58
2016,12,2,9,0,204.0,128.0,3.3,11.0,193.0,282.82,238.06
2016,12,2,9,15,102.0,127.5,3.3,11.5,160.0,209.85,175.31
2016,12,2,9,30,0.0,127.0,3.3,12.0,127.0,119.25,96.24
2016,12,2,9,45,77.5,166.5,3.35,12.5,202.5,230.67,191.29
2016,12,2,10,0,155.0,206.0,3.4,13.0,278.0,354.31,292.9
2016,12,2,10,15,77.5,180.5,3.45,13.5,216.5,248.9,204.37
2016,12,2,10,30,0.0,155.0,3.5,14.0,155.0,144.32,115.35
2016,12,2,10,45,0.0,99.5,3.6,14.5,99.5,88.81,69.09
2016,12,2,11,0,0.0,44.0,3.7,15.0,44.0,38.87,27.14
2016,12,2,11,15,0.0,83.5,3.75,15.0,83.5,73.96,56.48
2016,12,2,11,30,0.0,123.0,3.8,15.0,123.0,111.1,87.19
2016,12,2,11,45,13.0,181.0,3.85,15.5,189.0,181.28,144.92
2016,12,2,12,0,26.0,239.0,3.9,16.0,255.0,254.93,204.2
2016,12,2,12,15,13.0,197.5,3.9,15.5,205.5,198.23,158.28
2016,12,2,12,30,0.0,156.0,3.9,15.0,156.0,143.36,113.41
2016,12,2,12,45,0.0,92.5,3.9,15.0,92.5,82.0,62.94
2016,12,2,13,0,0.0,29.0,3.9,15.0,29.0,25.61,15.92
2016,12,2,13,15,0.0,95.0,3.9,15.0,95.0,84.37,65.09
2016,12,2,13,30,0.0,161.0,3.9,15.0,161.0,148.99,118.47
2016,12,2,13,45,0.0,98.0,3.9,15.0,98.0,87.29,67.58
2016,12,2,14,0,0.0,35.0,3.9,15.0,35.0,30.9,20.47
2016,12,2,14,15,0.0,93.5,3.9,15.0,93.5,83.21,64.51
2016,12,2,14,30,0.0,152.0,3.9,15.0,152.0,141.98,113.5
2016,12,2,14,45,0.0,131.5,3.95,15.0,131.5,121.6,96.76
2016,12,2,15,0,0.0,111.0,4.0,15.0,111.0,101.45,80.19
2016,12,2,15,15,0.0,99.5,3.95,14.5,99.5,90.57,71.4
2016,12,2,15,30,0.0,88.0,3.9,14.0,88.0,79.76,62.54
2016,12,2,15,45,0.0,76.0,3.85,14.0,76.0,68.51,53.07
2016,12,2,16,0,0.0,64.0,3.8,14.0,64.0,57.3,43.52
2016,12,2,16,15,0.0,51.0,3.75,13.5,51.0,45.11,33.07
2016,12,2,16,30,0.0,38.0,3.7,13.0,38.0,33.51,22.98
2016,12,2,16,45,0.0,26.5,3.7,13.0,26.5,23.34,13.97
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.19,4.73
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.58,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.91,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,6.5,4.1,8.0,6.5,5.7,0.0
2016,12,3,8,0,0.0,11.0,4.1,8.0,11.0,9.65,2.59
2016,12,3,8,15,0.0,16.5,4.0,8.0,16.5,14.5,6.96
2016,12,3,8,30,0.0,22.0,3.9,8.0,22.0,19.35,11.32
2016,12,3,8,45,0.0,27.5,3.8,8.0,27.5,24.2,15.64
2016,12,3,9,0,0.0,33.0,3.7,8.0,33.0,29.07,19.92
2016,12,3,9,15,0.0,52.5,3.75,8.0,52.5,46.34,35.0
2016,12,3,9,30,0.0,72.0,3.8,8.0,72.0,63.67,49.98
2016,12,3,9,45,0.0,93.0,3.85,8.0,93.0,83.55,67.02
2016,12,3,10,0,0.0,114.0,3.9,8.0,114.0,103.89,84.32
2016,12,3,10,15,0.0,97.5,4.05,8.0,97.5,87.26,69.86
2016,12,3,10,30,0.0,81.0,4.2,8.0,81.0,71.7,56.38
2016,12,3,10,45,0.0,106.0,4.35,8.5,106.0,95.06,76.14
2016,12,3,11,0,0.0,131.0,4.5,9.0,131.0,119.26,96.37
2016,12,3,11,15,0.0,100.5,4.6,9.0,100.5,89.61,71.11
2016,12,3,11,30,0.0,70.0,4.7,9.0,70.0,61.96,47.52
2016,12,3,11,45,0.0,100.0,4.85,9.0,100.0,89.06,70.55
2016,12,3,12,0,0.0,130.0,5.0,9.0,130.0,117.79,94.8
2016,12,3,12,15,0.0,92.0,4.9,9.0,92.0,81.55,64.09
2016,12,3,12,30,0.0,54.0,4.8,9.0,54.0,47.77,35.33
2016,12,3,12,45,0.0,92.5,4.75,9.0,92.5,82.0,64.53
2016,12,3,13,0,0.0,131.0,4.7,9.0,131.0,118.82,95.7
2016,12,3,13,15,0.0,90.0,4.45,9.0,90.0,79.76,62.66
2016,12,3,13,30,0.0,49.0,4.2,9.0,49.0,43.31,31.62
2016,12,3,13,45,0.0,47.0,3.95,9.5,47.0,41.53,30.09
2016,12,3,14,0,0.0,45.0,3.7,10.0,45.0,39.75,28.56
2016,12,3,14,15,0.0,81.5,3.75,9.5,81.5,72.15,56.46
2016,12,3,14,30,0.0,118.0,3.8,9.0,118.0,107.34,86.73
2016,12,3,14,45,0.0,108.0,3.9,9.0,108.0,97.86,78.81
2016,12,3,15,0,0.0,98.0,4.0,9.0,98.0,88.44,70.93
2016,12,3,15,15,0.0,88.5,3.75,9.0,88.5,79.57,63.47
2016,12,3,15,30,0.0,79.0,3.5,9.0,79.0,70.76,56.0
2016,12,3,15,45,0.0,68.0,3.25,9.0,68.0,60.5,47.19
2016,12,3,16,0,0.0,57.0,3.0,9.0,57.0,50.35,38.37
2016,12,3,16,15,0.0,46.0,2.7,9.0,46.0,40.59,29.79
2016,12,3,16,30,0.0,35.0,2.4,9.0,35.0,30.85,21.11
2016,12,3,16,45,0.0,24.5,2.15,9.0,24.5,21.57,12.76
2016,12,3,17,0,0.0,14.0,1.9,9.0,14.0,12.3,4.19
2016,12,3,17,15,0.0,7.0,1.85,9.0,7.0,6.14,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,0.0,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.73,0.0
2016,12,4,7,45,0.0,9.0,3.5,8.5,9.0,7.9,0.48
2016,12,4,8,0,0.0,15.0,3.6,9.0,15.0,13.18,5.55
2016,12,4,8,15,0.0,22.5,3.75,9.0,22.5,19.79,11.49
2016,12,4,8,30,0.0,30.0,3.9,9.0,30.0,26.41,17.42
2016,12,4,8,45,0.0,38.0,4.1,9.0,38.0,33.49,23.67
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,40.57,29.87
2016,12,4,9,15,0.0,34.0,4.55,9.0,34.0,29.96,20.56
2016,12,4,9,30,0.0,22.0,4.8,9.0,22.0,19.37,11.28
2016,12,4,9,45,0.0,31.5,5.1,9.5,31.5,27.76,18.5
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,36.17,25.67
2016,12,4,10,15,0.0,38.5,5.25,10.0,38.5,33.97,23.71
2016,12,4,10,30,0.0,36.0,5.1,10.0,36.0,31.77,21.76
2016,12,4,10,45,0.0,33.5,4.95,10.5,33.5,29.57,19.77
2016,12,4,11,0,0.0,31.0,4.8,11.0,31.0,27.36,17.81
2016,12,4,11,15,0.0,65.0,4.6,11.0,65.0,57.51,43.46
2016,12,4,11,30,0.0,99.0,4.4,11.0,99.0,88.15,69.31
2016,12,4,11,45,3.0,145.5,4.2,11.0,147.5,135.98,109.46
2016,12,4,12,0,6.0,192.0,4.0,11.0,196.0,186.0,150.89
2016,12,4,12,15,3.0,148.5,4.15,11.0,150.5,138.86,111.64
2016,12,4,12,30,0.0,105.0,4.3,11.0,105.0,93.77,73.85
2016,12,4,12,45,0.0,130.0,4.45,11.0,130.0,117.81,94.07
2016,12,4,13,0,0.0,155.0,4.6,11.0,155.0,142.59,114.81
2016,12,4,13,15,0.0,134.5,4.8,11.0,134.5,122.37,97.99
2016,12,4,13,30,0.0,114.0,5.0,11.0,114.0,102.52,81.45
2016,12,4,13,45,0.0,97.5,5.2,11.0,97.5,86.83,68.33
2016,12,4,14,0,0.0,81.0,5.4,11.0,81.0,71.71,55.64
2016,12,4,14,15,0.0,69.0,5.3,11.0,69.0,61.03,46.65
2016,12,4,14,30,0.0,57.0,5.2,11.0,57.0,50.36,37.64
2016,12,4,14,45,0.0,80.5,5.15,11.0,80.5,71.24,55.6
2016,12,4,15,0,0.0,104.0,5.1,11.0,104.0,94.44,75.55
2016,12,4,15,15,0.0,93.5,4.85,11.0,93.5,84.57,67.28
2016,12,4,15,30,0.0,83.0,4.6,11.0,83.0,74.76,59.0
2016,12,4,15,45,0.0,71.5,4.35,11.0,71.5,64.0,49.83
2016,12,4,16,0,0.0,60.0,4.1,11.0,60.0,53.28,40.58
2016,12,4,16,15,0.0,48.0,3.85,10.5,48.0,42.37,31.12
2016,12,4,16,30,0.0,36.0,3.6,10.0,36.0,31.74,21.76
2016,12,4,16,45,0.0,25.0,3.4,10.0,25.0,22.01,13.06
2016,12,4,17,0,0.0,14.0,3.2,10.0,14.0,12.3,4.15
2016,12,4,17,15,0.0,7.0,3.15,9.5,7.0,6.14,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.0,1.5,1.31,0.0
2016,12,5,8,0,0.0,3.0,2.8,7.0,3.0,2.63,0.0
2016,12,5,8,15,0.0,4.5,2.65,7.0,4.5,3.94,0.0
2016,12,5,8,30,0.0,6.0,2.5,7.0,6.0,5.26,0.0
2016,12,5,8,45,0.0,7.5,2.35,7.5,7.5,6.58,0.16
2016,12,5,9,0,0.0,9.0,2.2,8.0,9.0,7.91,1.32
2016,12,5,9,15,0.0,36.0,2.0,8.0,36.0,31.72,22.26
2016,12,5,9,30,0.0,63.0,1.8,8.0,63.0,55.66,43.08
2016,12,5,9,45,0.0,78.0,1.65,8.5,78.0,69.04,54.42
2016,12,5,10,0,0.0,93.0,1.5,9.0,93.0,83.23,66.31
2016,12,5,10,15,0.0,103.0,1.45,9.0,103.0,92.66,74.17
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,102.14,82.03
2016,12,5,10,45,0.0,123.0,1.35,9.0,123.0,111.7,89.91
2016,12,5,11,0,0.0,133.0,1.3,9.0,133.0,121.32,97.82
2016,12,5,11,15,9.0,175.0,1.35,9.0,180.5,171.86,140.13
2016,12,5,11,30,18.0,217.0,1.4,9.0,228.0,224.29,183.2
2016,12,5,11,45,9.0,182.0,1.5,9.5,187.5,178.7,144.99
2016,12,5,12,0,0.0,147.0,1.6,10.0,147.0,134.56,107.99
2016,12,5,12,15,3.0,169.0,1.7,10.0,171.0,159.48,128.86
2016,12,5,12,30,6.0,191.0,1.8,10.0,195.0,184.95,149.92
2016,12,5,12,45,16.0,212.5,1.9,10.5,222.5,217.19,176.42
2016,12,5,13,0,26.0,234.0,2.0,11.0,250.0,249.98,203.08
2016,12,5,13,15,41.0,242.0,2.1,11.0,266.0,291.12,236.86
2016,12,5,13,30,56.0,250.0,2.2,11.0,282.0,314.88,256.59
2016,12,5,13,45,28.0,205.0,2.35,11.0,221.0,235.86,192.26
2016,12,5,14,0,0.0,160.0,2.5,11.0,160.0,148.98,120.19
2016,12,5,14,15,0.5,158.0,2.55,11.0,158.5,147.99,119.79
2016,12,5,14,30,1.0,156.0,2.6,11.0,157.0,147.16,119.38
2016,12,5,14,45,378.0,122.0,2.7,11.0,283.5,461.31,387.29
2016,12,5,15,0,755.0,88.0,2.8,11.0,410.0,698.9,575.4
2016,12,5,15,15,727.0,84.0,2.75,11.0,369.5,643.2,531.76
2016,12,5,15,30,699.0,80.0,2.7,11.0,329.0,587.65,488.22
2016,12,5,15,45,668.0,73.0,2.7,11.0,285.0,527.17,439.52
2016,12,5,16,0,637.0,66.0,2.7,11.0,241.0,467.92,390.15
2016,12,5,16,15,575.0,59.0,2.35,10.5,194.5,393.89,326.84
2016,12,5,16,30,513.0,52.0,2.0,10.0,148.0,324.99,265.95
2016,12,5,16,45,425.5,41.0,1.7,10.0,105.0,246.77,195.84
2016,12,5,17,0,338.0,30.0,1.4,10.0,62.0,178.05,128.95
2016,12,5,17,15,169.0,15.0,1.35,9.5,31.0,79.45,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,103.0,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,206.0,15.0,4.3,6.0,21.0,74.58,0.0
2016,12,6,7,45,360.0,25.0,4.5,6.5,61.5,174.73,119.72
2016,12,6,8,0,514.0,35.0,4.7,7.0,102.0,266.17,213.0
2016,12,6,8,15,594.0,41.5,5.05,7.0,150.5,340.24,283.2
2016,12,6,8,30,674.0,48.0,5.4,7.0,199.0,421.52,357.94
2016,12,6,8,45,724.5,52.0,5.75,7.5,247.0,490.06,419.68
2016,12,6,9,0,775.0,56.0,6.1,8.0,295.0,561.8,482.18
2016,12,6,9,15,806.0,59.0,6.1,8.5,339.5,622.2,532.74
2016,12,6,9,30,837.0,62.0,6.1,9.0,384.0,683.16,580.65
2016,12,6,9,45,858.0,64.5,6.2,9.5,424.0,729.81,615.73
2016,12,6,10,0,879.0,67.0,6.3,10.0,464.0,781.34,654.1
2016,12,6,10,15,485.0,147.0,6.2,10.5,368.5,588.79,495.99
2016,12,6,10,30,91.0,227.0,6.1,11.0,273.0,317.57,263.86
2016,12,6,10,45,45.5,191.5,6.05,11.5,214.5,235.97,194.78
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,144.53,116.45
2016,12,6,11,15,0.0,145.0,5.9,12.0,145.0,133.07,106.79
2016,12,6,11,30,0.0,134.0,5.8,12.0,134.0,121.95,97.39
2016,12,6,11,45,1.0,153.0,5.7,12.5,153.5,141.64,113.57
2016,12,6,12,0,2.0,172.0,5.6,13.0,173.0,161.69,129.9
2016,12,6,12,15,1.0,147.0,5.5,13.0,147.5,135.51,108.12
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,110.05,86.93
2016,12,6,12,45,0.0,134.0,5.35,13.0,134.0,121.75,96.7
2016,12,6,13,0,0.0,146.0,5.3,13.0,146.0,133.67,106.64
2016,12,6,13,15,1.0,160.0,5.2,13.0,161.0,148.82,119.31
2016,12,6,13,30,2.0,174.0,5.1,13.0,176.0,164.36,132.31
2016,12,6,13,45,1.0,142.5,5.05,13.5,143.5,131.68,105.1
2016,12,6,14,0,0.0,111.0,5.0,14.0,111.0,99.92,78.59
2016,12,6,14,15,0.0,113.0,4.9,13.5,113.0,102.1,80.73
2016,12,6,14,30,0.0,115.0,4.8,13.0,115.0,104.42,83.0
2016,12,6,14,45,0.0,112.5,4.75,13.0,112.5,102.41,81.49
2016,12,6,15,0,0.0,110.0,4.7,13.0,110.0,100.53,80.1
2016,12,6,15,15,0.0,99.0,4.55,12.5,99.0,90.14,71.62
2016,12,6,15,30,0.0,88.0,4.4,12.0,88.0,79.83,63.1
2016,12,6,15,45,295.0,82.5,4.3,12.0,164.0,298.53,253.32
2016,12,6,16,0,590.0,77.0,4.2,12.0,240.0,453.81,380.76
2016,12,6,16,15,526.0,68.5,3.85,11.5,193.5,379.03,315.64
2016,12,6,16,30,462.0,60.0,3.5,11.0,147.0,309.48,254.16
2016,12,6,16,45,351.5,48.0,3.2,10.5,103.0,222.78,177.65
2016,12,6,17,0,241.0,36.0,2.9,10.0,59.0,149.56,108.99
2016,12,6,17,15,120.5,18.0,2.8,9.5,29.5,66.94,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,68.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,137.0,14.0,1.4,3.0,18.0,53.05,0.0
2016,12,7,7,45,272.5,27.0,1.65,4.0,55.0,144.6,97.16
2016,12,7,8,0,408.0,40.0,1.9,5.0,92.0,231.73,185.37
2016,12,7,8,15,489.5,48.5,1.85,5.5,137.5,302.52,250.52
2016,12,7,8,30,571.0,57.0,1.8,6.0,183.0,381.2,320.11
2016,12,7,8,45,620.0,63.5,1.75,6.5,229.0,446.55,376.46
2016,12,7,9,0,669.0,70.0,1.7,7.0,275.0,515.35,433.25
2016,12,7,9,15,703.5,74.5,1.65,7.5,318.5,575.17,480.63
2016,12,7,9,30,738.0,79.0,1.6,8.0,362.0,636.18,527.07
2016,12,7,9,45,761.0,82.5,1.6,9.0,400.5,684.44,560.04
2016,12,7,10,0,784.0,86.0,1.6,10.0,439.0,735.89,594.52
2016,12,7,10,15,801.0,89.0,1.55,10.5,472.0,780.91,623.97
2016,12,7,10,30,818.0,92.0,1.5,11.0,505.0,824.29,651.62
2016,12,7,10,45,506.5,174.5,1.5,11.5,434.5,668.89,534.82
2016,12,7,11,0,195.0,257.0,1.5,12.0,364.0,465.59,374.2
2016,12,7,11,15,197.0,264.5,1.5,12.0,376.0,479.67,386.08
2016,12,7,11,30,199.0,272.0,1.5,12.0,388.0,493.28,395.98
2016,12,7,11,45,191.0,278.0,1.5,12.5,391.0,495.03,395.9
2016,12,7,12,0,183.0,284.0,1.5,13.0,394.0,496.05,395.42
2016,12,7,12,15,142.0,283.0,1.5,13.0,368.5,456.08,363.75
2016,12,7,12,30,101.0,282.0,1.5,13.0,343.0,397.32,317.81
2016,12,7,12,45,100.0,280.0,1.55,13.5,340.0,393.79,315.07
2016,12,7,13,0,99.0,278.0,1.6,14.0,337.0,390.16,311.95
2016,12,7,13,15,88.0,267.5,1.55,14.0,319.0,366.56,293.48
2016,12,7,13,30,77.0,257.0,1.5,14.0,301.0,343.2,275.25
2016,12,7,13,45,112.5,252.0,1.5,14.5,313.5,369.06,296.57
2016,12,7,14,0,148.0,247.0,1.5,15.0,326.0,409.47,328.41
2016,12,7,14,15,75.0,203.0,1.35,15.0,243.5,275.01,221.51
2016,12,7,14,30,2.0,159.0,1.2,15.0,161.0,151.25,120.23
2016,12,7,14,45,46.0,171.5,1.05,15.5,191.5,213.19,172.35
2016,12,7,15,0,90.0,184.0,0.9,16.0,222.0,262.55,212.49
2016,12,7,15,15,83.5,167.0,0.75,15.5,200.0,236.4,191.6
2016,12,7,15,30,77.0,150.0,0.6,15.0,178.0,210.81,171.26
2016,12,7,15,45,339.5,110.5,0.45,15.0,207.5,360.62,294.11
2016,12,7,16,0,602.0,71.0,0.3,15.0,237.0,455.0,364.87
2016,12,7,16,15,539.5,63.5,0.45,14.0,191.0,381.71,306.44
2016,12,7,16,30,477.0,56.0,0.6,13.0,145.0,313.53,250.74
2016,12,7,16,45,376.5,44.5,0.8,12.5,102.0,230.9,180.76
2016,12,7,17,0,276.0,33.0,1.0,12.0,59.0,159.06,114.6
2016,12,7,17,15,138.0,16.5,1.2,11.5,29.5,70.64,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,20.5,6.95,2.0,20.5,18.07,7.57
2016,12,8,8,0,0.0,35.0,7.1,2.0,35.0,32.12,22.05
2016,12,8,8,15,0.0,54.0,7.2,2.0,54.0,51.13,39.44
2016,12,8,8,30,0.0,73.0,7.3,2.0,73.0,69.85,56.51
2016,12,8,8,45,3.5,91.0,7.45,2.5,92.5,89.29,73.95
2016,12,8,9,0,7.0,109.0,7.6,3.0,112.0,109.09,91.47
2016,12,8,9,15,13.5,126.5,7.6,3.0,132.0,130.68,110.59
2016,12,8,9,30,20.0,144.0,7.6,3.0,152.0,152.94,130.12
2016,12,8,9,45,28.0,162.0,7.6,3.5,174.0,189.26,161.48
2016,12,8,10,0,36.0,180.0,7.6,4.0,196.0,215.93,184.14
2016,12,8,10,15,36.5,193.5,7.55,4.0,211.0,231.71,197.31
2016,12,8,10,30,37.0,207.0,7.5,4.0,226.0,247.64,210.55
2016,12,8,10,45,24.5,201.0,7.45,4.0,214.0,214.4,181.33
2016,12,8,11,0,12.0,195.0,7.4,4.0,202.0,196.29,165.06
2016,12,8,11,15,13.5,202.5,7.3,4.0,210.5,205.2,172.52
2016,12,8,11,30,15.0,210.0,7.2,4.0,219.0,214.26,180.09
2016,12,8,11,45,14.0,210.5,7.1,4.0,219.0,213.58,179.31
2016,12,8,12,0,13.0,211.0,7.0,4.0,219.0,212.99,178.64
2016,12,8,12,15,53.5,245.0,6.9,3.5,277.0,306.92,260.14
2016,12,8,12,30,94.0,279.0,6.8,3.0,335.0,387.05,329.08
2016,12,8,12,45,103.5,278.0,6.75,3.0,339.5,394.84,335.84
2016,12,8,13,0,113.0,277.0,6.7,3.0,344.0,402.4,342.6
2016,12,8,13,15,68.0,248.0,6.6,3.0,288.5,324.15,275.58
2016,12,8,13,30,23.0,219.0,6.5,3.0,233.0,231.62,195.73
2016,12,8,13,45,11.5,167.5,6.45,3.0,174.5,166.73,140.05
2016,12,8,14,0,0.0,116.0,6.4,3.0,116.0,104.81,86.21
2016,12,8,14,15,77.0,167.5,6.35,3.0,205.0,235.31,202.35
2016,12,8,14,30,154.0,219.0,6.3,3.0,294.0,374.6,323.08
2016,12,8,14,45,94.0,194.0,6.25,3.0,239.0,278.69,240.02
2016,12,8,15,0,34.0,169.0,6.2,3.0,184.0,201.77,172.36
2016,12,8,15,15,30.0,153.5,6.0,3.0,165.5,181.37,154.9
2016,12,8,15,30,26.0,138.0,5.8,3.0,147.0,161.44,137.64
2016,12,8,15,45,22.0,120.5,5.65,3.0,127.5,130.68,110.7
2016,12,8,16,0,18.0,103.0,5.5,3.0,108.0,110.43,92.72
2016,12,8,16,15,10.5,84.5,5.15,2.5,87.5,87.57,72.29
2016,12,8,16,30,3.0,66.0,4.8,2.0,67.0,65.44,52.29
2016,12,8,16,45,1.5,46.5,4.45,2.0,47.0,45.24,33.81
2016,12,8,17,0,0.0,27.0,4.1,2.0,27.0,24.64,14.61
2016,12,8,17,15,0.0,13.5,3.85,1.5,13.5,11.89,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
