Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,84.0,6.5,2.35,-2.5,8.5,0.0,0.0
2016,12,9,7,30,168.0,13.0,2.6,-2.0,17.0,60.73,0.0
2016,12,9,7,45,323.5,24.0,2.85,-1.5,55.5,157.07,101.63
2016,12,9,8,0,479.0,35.0,3.1,-1.0,94.0,253.8,206.71
2016,12,9,8,15,562.0,42.5,3.2,-0.5,141.5,327.26,277.2
2016,12,9,8,30,645.0,50.0,3.3,0.0,189.0,405.21,349.3
2016,12,9,8,45,328.0,80.0,3.45,0.5,151.5,295.16,257.53
2016,12,9,9,0,11.0,110.0,3.6,1.0,114.0,112.86,95.16
2016,12,9,9,15,14.5,126.0,3.45,1.5,131.5,130.94,111.16
2016,12,9,9,30,18.0,142.0,3.3,2.0,149.0,149.44,127.02
2016,12,9,9,45,60.5,169.0,3.2,2.5,195.5,222.14,190.52
2016,12,9,10,0,103.0,196.0,3.1,3.0,242.0,288.1,246.81
2016,12,9,10,15,104.5,210.5,2.95,3.0,260.0,308.12,262.88
2016,12,9,10,30,106.0,225.0,2.8,3.0,278.0,328.2,278.95
2016,12,9,10,45,137.5,238.5,2.65,3.5,311.5,389.08,328.69
2016,12,9,11,0,169.0,252.0,2.5,4.0,345.0,436.12,366.11
2016,12,9,11,15,177.0,261.0,2.3,4.5,361.0,457.05,381.24
2016,12,9,11,30,185.0,270.0,2.1,5.0,377.0,477.8,396.11
2016,12,9,11,45,156.0,275.0,1.95,5.5,366.5,458.33,378.19
2016,12,9,12,0,127.0,280.0,1.8,6.0,356.0,437.8,359.77
2016,12,9,12,15,206.5,276.0,1.65,6.0,399.5,509.6,418.09
2016,12,9,12,30,286.0,272.0,1.5,6.0,443.0,599.72,487.71
2016,12,9,12,45,285.5,269.5,1.4,6.5,439.5,595.35,482.11
2016,12,9,13,0,285.0,267.0,1.3,7.0,436.0,589.87,476.64
2016,12,9,13,15,238.0,266.0,1.2,7.0,405.0,523.55,425.07
2016,12,9,13,30,191.0,265.0,1.1,7.0,374.0,475.97,387.52
2016,12,9,13,45,287.0,239.5,1.05,7.0,396.5,546.09,444.53
2016,12,9,14,0,383.0,214.0,1.0,7.0,419.0,593.84,482.72
2016,12,9,14,15,225.0,211.5,1.0,7.0,330.5,429.58,353.38
2016,12,9,14,30,67.0,209.0,1.0,7.0,242.0,275.64,227.72
2016,12,9,14,45,41.5,184.0,1.0,7.0,204.0,224.87,186.65
2016,12,9,15,0,16.0,159.0,1.0,7.0,166.0,164.72,136.31
2016,12,9,15,15,394.0,114.5,1.05,7.0,255.0,435.89,368.36
2016,12,9,15,30,772.0,70.0,1.1,7.0,344.0,624.59,517.8
2016,12,9,15,45,733.0,65.5,1.15,7.0,298.0,558.99,463.98
2016,12,9,16,0,694.0,61.0,1.2,7.0,252.0,494.99,412.18
2016,12,9,16,15,633.5,55.0,1.1,6.0,204.5,423.77,352.77
2016,12,9,16,30,573.0,49.0,1.0,5.0,157.0,353.8,291.99
2016,12,9,16,45,472.5,40.0,0.9,4.5,111.5,268.72,216.48
2016,12,9,17,0,372.0,31.0,0.8,4.0,66.0,194.19,144.57
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.0,87.16,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,34.65,0.0
2016,12,10,7,45,220.0,27.0,1.7,2.5,49.5,122.57,74.66
2016,12,10,8,0,358.0,42.0,2.0,3.0,85.0,210.83,168.65
2016,12,10,8,15,445.5,51.5,2.1,3.5,130.0,282.77,235.52
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,363.13,307.61
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,430.28,366.83
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,501.43,427.3
2016,12,10,9,15,679.0,80.0,2.5,5.5,311.0,562.35,477.47
2016,12,10,9,30,716.0,85.0,2.6,6.0,355.0,624.72,527.23
2016,12,10,9,45,360.5,119.0,2.75,6.5,255.0,424.94,361.49
2016,12,10,10,0,5.0,153.0,2.9,7.0,155.0,149.05,122.89
2016,12,10,10,15,2.5,156.0,2.95,7.0,157.0,149.08,123.06
2016,12,10,10,30,0.0,159.0,3.0,7.0,159.0,149.2,122.8
2016,12,10,10,45,6.5,177.0,3.15,7.5,181.0,173.01,142.71
2016,12,10,11,0,13.0,195.0,3.3,8.0,203.0,197.36,162.83
2016,12,10,11,15,8.5,189.0,3.35,8.0,194.0,186.4,153.25
2016,12,10,11,30,4.0,183.0,3.4,8.0,185.0,175.56,143.87
2016,12,10,11,45,21.5,215.5,3.5,8.5,228.0,226.19,186.3
2016,12,10,12,0,39.0,248.0,3.6,9.0,271.0,296.9,244.3
2016,12,10,12,15,21.0,214.5,3.65,9.0,227.0,224.43,184.12
2016,12,10,12,30,3.0,181.0,3.7,9.0,183.0,171.98,140.04
2016,12,10,12,45,1.5,171.0,3.75,9.5,172.0,160.32,130.15
2016,12,10,13,0,0.0,161.0,3.8,10.0,161.0,148.84,120.36
2016,12,10,13,15,0.0,130.0,3.8,10.0,130.0,118.05,94.7
2016,12,10,13,30,0.0,99.0,3.8,10.0,99.0,88.22,69.66
2016,12,10,13,45,0.0,90.5,3.85,10.0,90.5,80.23,63.01
2016,12,10,14,0,0.0,82.0,3.9,10.0,82.0,72.6,56.62
2016,12,10,14,15,0.0,86.5,3.9,10.0,86.5,76.6,60.14
2016,12,10,14,30,0.0,91.0,3.9,10.0,91.0,81.02,64.04
2016,12,10,14,45,0.0,78.0,3.9,10.0,78.0,69.01,53.9
2016,12,10,15,0,0.0,65.0,3.9,10.0,65.0,57.45,44.09
2016,12,10,15,15,0.0,58.5,3.8,10.0,58.5,51.67,39.22
2016,12,10,15,30,0.0,52.0,3.7,10.0,52.0,45.9,34.31
2016,12,10,15,45,313.0,60.5,3.6,10.0,147.0,283.32,242.96
2016,12,10,16,0,626.0,69.0,3.5,10.0,242.0,469.3,395.77
2016,12,10,16,15,563.5,62.0,3.1,9.0,195.5,395.37,331.49
2016,12,10,16,30,501.0,55.0,2.7,8.0,149.0,326.48,270.6
2016,12,10,16,45,404.5,44.0,2.35,7.5,105.5,244.49,197.15
2016,12,10,17,0,308.0,33.0,2.0,7.0,62.0,172.74,128.43
2016,12,10,17,15,154.0,16.5,2.0,6.5,31.0,78.6,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.0,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,8.0,14.0,39.92,0.0
2016,12,11,7,45,255.0,23.5,4.1,8.5,49.0,130.47,74.24
2016,12,11,8,0,406.0,36.0,4.3,9.0,84.0,223.89,175.39
2016,12,11,8,15,492.0,44.0,4.6,9.5,129.5,295.21,241.98
2016,12,11,8,30,578.0,52.0,4.9,10.0,175.0,375.03,313.89
2016,12,11,8,45,630.5,58.0,5.2,10.5,221.0,441.67,373.33
2016,12,11,9,0,683.0,64.0,5.5,11.0,267.0,512.18,434.17
2016,12,11,9,15,341.5,86.5,5.55,11.5,188.0,341.67,290.84
2016,12,11,9,30,0.0,109.0,5.6,12.0,109.0,101.12,81.07
2016,12,11,9,45,0.0,112.0,5.65,12.5,112.0,103.11,82.58
2016,12,11,10,0,0.0,115.0,5.7,13.0,115.0,105.34,84.12
2016,12,11,10,15,0.0,124.0,5.75,13.5,124.0,113.81,90.88
2016,12,11,10,30,0.0,133.0,5.8,14.0,133.0,122.36,97.66
2016,12,11,10,45,72.5,192.5,5.85,14.5,232.0,261.09,214.57
2016,12,11,11,0,145.0,252.0,5.9,15.0,331.0,414.69,339.47
2016,12,11,11,15,223.5,253.5,5.9,15.5,380.0,490.36,400.55
2016,12,11,11,30,302.0,255.0,5.9,16.0,429.0,586.21,475.99
2016,12,11,11,45,297.5,261.5,5.95,16.5,435.0,593.64,480.09
2016,12,11,12,0,293.0,268.0,6.0,17.0,441.0,599.85,483.59
2016,12,11,12,15,257.0,274.5,5.95,17.0,427.5,574.67,462.8
2016,12,11,12,30,221.0,281.0,5.9,17.0,414.0,529.96,427.28
2016,12,11,12,45,288.5,267.0,5.85,17.5,438.5,595.31,478.89
2016,12,11,13,0,356.0,253.0,5.8,18.0,463.0,640.59,514.44
2016,12,11,13,15,186.0,230.5,5.7,18.0,340.5,431.79,348.98
2016,12,11,13,30,16.0,208.0,5.6,18.0,218.0,213.43,169.88
2016,12,11,13,45,27.5,214.0,5.5,18.0,229.5,230.85,184.86
2016,12,11,14,0,39.0,220.0,5.4,18.0,241.0,264.55,212.56
2016,12,11,14,15,84.0,219.5,5.15,18.0,261.5,303.23,245.36
2016,12,11,14,30,129.0,219.0,4.9,18.0,282.0,354.48,287.64
2016,12,11,14,45,64.5,169.5,4.65,18.0,201.0,225.89,182.91
2016,12,11,15,0,0.0,120.0,4.4,18.0,120.0,110.84,86.96
2016,12,11,15,15,0.0,108.0,4.25,17.5,108.0,99.41,77.93
2016,12,11,15,30,0.0,96.0,4.1,17.0,96.0,88.06,68.76
2016,12,11,15,45,0.0,83.5,3.95,16.5,83.5,76.26,59.07
2016,12,11,16,0,0.0,71.0,3.8,16.0,71.0,64.52,49.27
2016,12,11,16,15,0.0,57.5,3.65,15.5,57.5,51.77,38.45
2016,12,11,16,30,0.0,44.0,3.5,15.0,44.0,39.03,27.45
2016,12,11,16,45,0.0,31.0,3.35,14.5,31.0,27.33,17.23
2016,12,11,17,0,0.0,18.0,3.2,14.0,18.0,15.84,6.92
2016,12,11,17,15,0.0,9.0,3.1,13.5,9.0,7.91,0.0
2016,12,11,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,60.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,121.0,10.0,3.4,5.0,12.0,43.7,0.0
2016,12,12,7,45,273.5,22.0,3.55,5.5,47.5,134.24,73.19
2016,12,12,8,0,426.0,34.0,3.7,6.0,83.0,229.05,180.57
2016,12,12,8,15,512.0,41.5,3.7,6.5,128.5,300.52,248.01
2016,12,12,8,30,598.0,49.0,3.7,7.0,174.0,380.57,320.26
2016,12,12,8,45,650.5,54.5,3.7,7.5,220.5,444.16,376.97
2016,12,12,9,0,703.0,60.0,3.7,8.0,267.0,515.1,437.48
2016,12,12,9,15,737.5,63.5,3.55,8.5,311.0,575.19,486.67
2016,12,12,9,30,772.0,67.0,3.4,9.0,355.0,636.32,534.31
2016,12,12,9,45,796.0,70.0,3.25,10.0,394.0,689.77,571.94
2016,12,12,10,0,820.0,73.0,3.1,11.0,433.0,742.68,607.89
2016,12,12,10,15,836.5,75.0,2.95,11.5,466.5,787.38,637.72
2016,12,12,10,30,853.0,77.0,2.8,12.0,500.0,830.35,665.57
2016,12,12,10,45,864.0,79.0,2.65,12.5,526.5,866.54,687.87
2016,12,12,11,0,875.0,81.0,2.5,13.0,553.0,891.52,701.77
2016,12,12,11,15,882.0,82.0,2.3,13.5,572.5,917.16,715.49
2016,12,12,11,30,889.0,83.0,2.1,14.0,592.0,939.74,726.71
2016,12,12,11,45,896.0,82.0,1.95,14.5,604.0,956.65,734.35
2016,12,12,12,0,903.0,81.0,1.8,15.0,616.0,970.22,739.65
2016,12,12,12,15,904.0,81.5,1.55,15.0,619.0,976.49,739.91
2016,12,12,12,30,905.0,82.0,1.3,15.0,622.0,979.2,737.56
2016,12,12,12,45,903.0,81.5,1.05,15.5,616.5,974.22,728.5
2016,12,12,13,0,901.0,81.0,0.8,16.0,611.0,965.7,716.97
2016,12,12,13,15,896.0,80.5,0.75,16.0,598.0,950.87,706.9
2016,12,12,13,30,891.0,80.0,0.7,16.0,585.0,932.71,694.89
2016,12,12,13,45,882.0,79.0,0.7,16.5,563.5,907.08,677.9
2016,12,12,14,0,873.0,78.0,0.7,17.0,542.0,878.54,659.13
2016,12,12,14,15,860.5,76.5,0.75,17.0,514.0,843.62,638.22
2016,12,12,14,30,848.0,75.0,0.8,17.0,486.0,814.01,620.7
2016,12,12,14,45,826.0,74.0,0.9,17.0,450.5,767.22,591.67
2016,12,12,15,0,804.0,73.0,1.0,17.0,415.0,719.15,561.08
2016,12,12,15,15,778.5,70.0,0.95,16.5,375.0,665.18,524.6
2016,12,12,15,30,753.0,67.0,0.9,16.0,335.0,610.92,486.71
2016,12,12,15,45,714.5,63.0,0.85,16.0,290.5,547.26,438.17
2016,12,12,16,0,676.0,59.0,0.8,16.0,246.0,485.18,389.21
2016,12,12,16,15,618.0,53.0,0.8,15.0,199.5,415.88,334.27
2016,12,12,16,30,560.0,47.0,0.8,14.0,153.0,347.95,277.87
2016,12,12,16,45,462.0,38.5,0.85,13.5,109.0,264.97,207.11
2016,12,12,17,0,364.0,30.0,0.9,13.0,65.0,192.3,139.91
2016,12,12,17,15,182.0,15.0,0.95,12.5,32.5,86.81,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,13,7,45,173.0,19.5,3.0,10.5,39.0,96.26,47.02
2016,12,13,8,0,346.0,39.0,3.3,11.0,78.0,201.18,155.2
2016,12,13,8,15,435.5,48.5,3.3,11.5,122.5,272.67,220.68
2016,12,13,8,30,525.0,58.0,3.3,12.0,167.0,352.96,291.41
2016,12,13,8,45,590.5,63.5,3.3,12.5,214.0,423.79,352.68
2016,12,13,9,0,656.0,69.0,3.3,13.0,261.0,499.67,415.92
2016,12,13,9,15,693.0,73.5,3.45,13.5,304.5,560.4,465.32
2016,12,13,9,30,730.0,78.0,3.6,14.0,348.0,622.62,514.37
2016,12,13,9,45,761.0,80.0,3.8,15.0,388.0,674.7,552.17
2016,12,13,10,0,792.0,82.0,4.0,16.0,428.0,730.73,591.75
2016,12,13,10,15,810.0,84.5,4.05,16.5,462.0,776.47,623.38
2016,12,13,10,30,828.0,87.0,4.1,17.0,496.0,820.64,653.42
2016,12,13,10,45,844.5,87.0,4.15,17.5,523.5,858.62,678.57
2016,12,13,11,0,861.0,87.0,4.2,18.0,551.0,894.35,701.9
2016,12,13,11,15,868.5,88.0,4.2,18.0,570.5,920.61,719.45
2016,12,13,11,30,876.0,89.0,4.2,18.0,590.0,943.82,734.93
2016,12,13,11,45,894.0,84.5,4.2,18.5,604.0,957.32,742.25
2016,12,13,12,0,912.0,80.0,4.2,19.0,618.0,977.08,754.13
2016,12,13,12,15,913.0,80.0,4.25,19.0,621.0,982.88,758.07
2016,12,13,12,30,914.0,80.0,4.3,19.0,624.0,985.09,759.79
2016,12,13,12,45,913.0,79.0,4.35,19.0,619.0,980.52,757.0
2016,12,13,13,0,912.0,78.0,4.4,19.0,614.0,972.37,751.97
2016,12,13,13,15,907.5,77.5,4.35,19.0,601.0,958.02,742.12
2016,12,13,13,30,903.0,77.0,4.3,19.0,588.0,940.27,730.13
2016,12,13,13,45,896.0,75.5,4.25,19.0,567.5,915.71,713.45
2016,12,13,14,0,889.0,74.0,4.2,19.0,547.0,888.1,694.69
2016,12,13,14,15,877.0,72.5,4.15,18.5,518.5,853.3,672.05
2016,12,13,14,30,865.0,71.0,4.1,18.0,490.0,816.08,647.49
2016,12,13,14,45,843.5,70.0,4.05,18.0,454.5,776.88,620.01
2016,12,13,15,0,822.0,69.0,4.0,18.0,419.0,728.73,585.57
2016,12,13,15,15,796.5,66.5,3.85,17.5,378.5,674.81,546.98
2016,12,13,15,30,771.0,64.0,3.7,17.0,338.0,620.53,507.26
2016,12,13,15,45,735.0,60.0,3.6,16.5,293.5,557.77,458.04
2016,12,13,16,0,699.0,56.0,3.5,16.0,249.0,496.34,408.15
2016,12,13,16,15,642.0,50.5,3.1,15.0,202.5,423.59,347.44
2016,12,13,16,30,585.0,45.0,2.7,14.0,156.0,358.65,290.83
2016,12,13,16,45,487.0,37.0,2.35,13.5,111.5,274.87,217.11
2016,12,13,17,0,389.0,29.0,2.0,13.0,67.0,201.41,147.83
2016,12,13,17,15,194.5,14.5,2.05,12.5,33.5,90.76,0.0
2016,12,13,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,186.5,18.0,2.25,4.5,39.0,98.25,45.42
2016,12,14,8,0,373.0,36.0,2.5,5.0,78.0,208.48,163.58
2016,12,14,8,15,463.0,45.5,2.35,5.5,123.0,281.11,231.51
2016,12,14,8,30,553.0,55.0,2.2,6.0,168.0,362.81,304.36
2016,12,14,8,45,606.5,61.5,2.05,7.0,214.0,429.32,361.78
2016,12,14,9,0,660.0,68.0,1.9,8.0,260.0,499.8,419.67
2016,12,14,9,15,697.0,73.0,1.8,8.5,304.0,561.29,468.7
2016,12,14,9,30,734.0,78.0,1.7,9.0,348.0,624.28,516.83
2016,12,14,9,45,758.0,82.0,1.65,10.0,387.5,673.65,550.91
2016,12,14,10,0,782.0,86.0,1.6,11.0,427.0,726.56,586.16
2016,12,14,10,15,800.0,88.5,1.6,11.5,460.5,772.08,616.5
2016,12,14,10,30,818.0,91.0,1.6,12.0,494.0,816.04,645.2
2016,12,14,10,45,424.0,153.5,1.65,12.5,363.0,568.95,459.4
2016,12,14,11,0,30.0,216.0,1.7,13.0,232.0,251.81,202.39
2016,12,14,11,15,31.0,223.5,1.65,13.5,240.5,261.19,210.49
2016,12,14,11,30,32.0,231.0,1.6,14.0,249.0,270.71,217.37
2016,12,14,11,45,39.0,241.5,1.6,14.5,264.0,289.61,231.92
2016,12,14,12,0,46.0,252.0,1.6,15.0,279.0,308.78,246.53
2016,12,14,12,15,91.5,267.0,1.55,15.0,321.5,370.53,295.92
2016,12,14,12,30,137.0,282.0,1.5,15.0,364.0,450.81,357.98
2016,12,14,12,45,117.5,277.5,1.5,15.5,347.0,408.32,324.14
2016,12,14,13,0,98.0,273.0,1.5,16.0,330.0,383.93,304.64
2016,12,14,13,15,99.0,267.0,1.5,16.0,324.0,377.18,299.87
2016,12,14,13,30,100.0,261.0,1.5,16.0,318.0,370.3,294.94
2016,12,14,13,45,116.5,253.0,1.55,16.5,317.0,374.9,299.01
2016,12,14,14,0,133.0,245.0,1.6,17.0,316.0,394.9,314.69
2016,12,14,14,15,178.0,230.0,1.65,17.0,319.5,412.92,330.45
2016,12,14,14,30,223.0,215.0,1.7,17.0,323.0,428.07,343.93
2016,12,14,14,45,138.5,196.0,1.75,17.0,262.0,331.55,267.43
2016,12,14,15,0,54.0,177.0,1.8,17.0,201.0,227.24,183.13
2016,12,14,15,15,49.0,161.0,1.75,16.5,181.0,204.7,165.74
2016,12,14,15,30,44.0,145.0,1.7,16.0,161.0,182.68,148.2
2016,12,14,15,45,332.5,108.0,1.7,16.0,202.5,356.73,294.08
2016,12,14,16,0,621.0,71.0,1.7,16.0,244.0,472.35,385.13
2016,12,14,16,15,560.5,63.5,1.6,15.0,198.0,399.02,324.43
2016,12,14,16,30,500.0,56.0,1.5,14.0,152.0,330.5,266.6
2016,12,14,16,45,404.5,45.0,1.45,13.0,108.0,248.51,196.25
2016,12,14,17,0,309.0,34.0,1.4,12.0,64.0,176.53,130.33
2016,12,14,17,15,154.5,17.0,1.55,11.5,32.0,81.39,4.06
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,3.5,7.0,6.14,0.0
2016,12,15,8,0,0.0,14.0,3.1,4.0,14.0,12.3,4.74
2016,12,15,8,15,0.0,22.5,3.15,4.0,22.5,19.8,11.66
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,27.3,18.53
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,35.26,25.68
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,43.24,32.74
2016,12,15,9,15,0.0,50.5,3.15,5.5,50.5,44.56,33.83
2016,12,15,9,30,0.0,52.0,3.0,6.0,52.0,45.9,34.87
2016,12,15,9,45,0.0,58.0,2.95,6.5,58.0,51.23,39.38
2016,12,15,10,0,0.0,64.0,2.9,7.0,64.0,56.56,43.85
2016,12,15,10,15,0.0,70.0,2.8,7.0,70.0,61.9,48.37
2016,12,15,10,30,0.0,76.0,2.7,7.0,76.0,67.24,52.87
2016,12,15,10,45,0.0,87.5,2.6,7.5,87.5,77.53,61.5
2016,12,15,11,0,0.0,99.0,2.5,8.0,99.0,88.37,70.52
2016,12,15,11,15,0.0,102.0,2.4,8.5,102.0,91.14,72.63
2016,12,15,11,30,0.0,105.0,2.3,9.0,105.0,93.93,74.76
2016,12,15,11,45,0.0,109.5,2.2,9.5,109.5,98.18,78.12
2016,12,15,12,0,0.0,114.0,2.1,10.0,114.0,102.46,81.51
2016,12,15,12,15,0.0,120.5,2.05,10.0,120.5,108.7,86.7
2016,12,15,12,30,0.0,127.0,2.0,10.0,127.0,115.01,91.96
2016,12,15,12,45,2.5,156.5,1.95,10.5,158.5,146.67,118.24
2016,12,15,13,0,5.0,186.0,1.9,11.0,190.0,179.4,145.05
2016,12,15,13,15,2.5,161.0,1.9,11.0,163.0,151.46,121.94
2016,12,15,13,30,0.0,136.0,1.9,11.0,136.0,124.17,99.36
2016,12,15,13,45,0.0,137.0,1.9,11.5,137.0,125.39,100.37
2016,12,15,14,0,0.0,138.0,1.9,12.0,138.0,126.72,101.42
2016,12,15,14,15,0.0,143.5,1.9,12.0,143.5,132.78,106.64
2016,12,15,14,30,0.0,149.0,1.9,12.0,149.0,139.19,112.17
2016,12,15,14,45,14.0,158.0,1.9,12.0,164.0,161.05,131.13
2016,12,15,15,0,28.0,167.0,1.9,12.0,179.0,195.13,160.03
2016,12,15,15,15,23.0,152.0,1.85,11.5,161.5,163.65,134.18
2016,12,15,15,30,18.0,137.0,1.8,11.0,144.0,144.89,118.83
2016,12,15,15,45,266.0,115.0,1.75,11.0,190.0,310.53,261.39
2016,12,15,16,0,514.0,93.0,1.7,11.0,236.0,431.03,358.86
2016,12,15,16,15,451.0,82.0,1.5,10.0,191.0,358.45,297.31
2016,12,15,16,30,388.0,71.0,1.3,9.0,146.0,291.55,239.79
2016,12,15,16,45,297.5,56.0,1.1,8.5,103.5,214.12,171.98
2016,12,15,17,0,207.0,41.0,0.9,8.0,61.0,146.75,110.2
2016,12,15,17,15,103.5,20.5,0.95,7.5,30.5,68.13,6.8
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,165.0,18.5,3.6,8.5,36.5,90.06,32.2
2016,12,16,8,0,330.0,37.0,3.8,9.0,73.0,190.93,146.78
2016,12,16,8,15,422.0,47.0,3.95,9.5,117.0,262.57,213.58
2016,12,16,8,30,514.0,57.0,4.1,10.0,161.0,343.48,285.89
2016,12,16,8,45,578.5,63.0,4.35,10.5,207.0,413.52,347.95
2016,12,16,9,0,643.0,69.0,4.6,11.0,253.0,488.59,412.41
2016,12,16,9,15,680.5,73.5,4.7,11.5,296.5,549.03,462.78
2016,12,16,9,30,718.0,78.0,4.8,12.0,340.0,611.04,512.89
2016,12,16,9,45,749.0,80.0,4.95,13.0,380.0,662.6,551.55
2016,12,16,10,0,780.0,82.0,5.1,14.0,420.0,718.27,591.92
2016,12,16,10,15,409.0,141.0,5.2,14.5,319.5,514.6,427.0
2016,12,16,10,30,38.0,200.0,5.3,15.0,219.0,240.95,195.89
2016,12,16,10,45,19.0,181.0,5.4,16.0,190.5,188.51,151.86
2016,12,16,11,0,0.0,162.0,5.5,17.0,162.0,151.23,119.86
2016,12,16,11,15,0.5,164.5,5.55,17.5,164.5,153.76,121.6
2016,12,16,11,30,1.0,167.0,5.6,18.0,167.0,156.43,123.42
2016,12,16,11,45,1.0,168.0,5.7,18.5,168.5,157.19,123.69
2016,12,16,12,0,1.0,169.0,5.8,19.0,170.0,158.03,124.07
2016,12,16,12,15,0.5,152.5,5.85,19.0,153.0,140.74,109.99
2016,12,16,12,30,0.0,136.0,5.9,19.0,136.0,123.83,96.23
2016,12,16,12,45,0.0,146.5,5.95,19.5,146.5,134.26,104.54
2016,12,16,13,0,0.0,157.0,6.0,20.0,157.0,144.89,112.98
2016,12,16,13,15,6.0,179.0,6.0,20.0,182.5,173.27,136.23
2016,12,16,13,30,12.0,201.0,6.0,20.0,208.0,202.36,159.98
2016,12,16,13,45,56.5,222.0,6.0,20.0,252.5,282.74,226.18
2016,12,16,14,0,101.0,243.0,6.0,20.0,297.0,348.04,279.58
2016,12,16,14,15,61.5,214.5,5.9,20.0,247.0,278.16,223.01
2016,12,16,14,30,22.0,186.0,5.8,20.0,197.0,197.26,157.04
2016,12,16,14,45,65.5,186.5,5.7,20.0,215.5,247.53,199.51
2016,12,16,15,0,109.0,187.0,5.6,20.0,234.0,295.19,239.25
2016,12,16,15,15,104.5,170.0,5.35,19.5,211.5,268.82,218.47
2016,12,16,15,30,100.0,153.0,5.1,19.0,189.0,242.74,197.74
2016,12,16,15,45,377.0,108.5,4.85,19.0,218.0,386.8,318.8
2016,12,16,16,0,654.0,64.0,4.6,19.0,247.0,485.63,397.78
2016,12,16,16,15,596.5,57.5,4.25,18.0,201.5,413.59,337.36
2016,12,16,16,30,539.0,51.0,3.9,17.0,156.0,346.06,279.38
2016,12,16,16,45,440.0,42.0,3.6,16.5,111.5,262.54,206.66
2016,12,16,17,0,341.0,33.0,3.3,16.0,67.0,189.24,139.35
2016,12,16,17,15,170.5,16.5,3.4,15.5,33.5,87.2,13.93
2016,12,16,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,185.5,16.5,3.25,15.5,36.0,93.73,27.43
2016,12,17,8,0,371.0,33.0,3.5,16.0,72.0,202.55,150.97
2016,12,17,8,15,461.5,42.0,3.6,16.5,116.5,274.03,216.66
2016,12,17,8,30,552.0,51.0,3.7,17.0,161.0,354.79,287.08
2016,12,17,8,45,603.5,57.5,3.8,17.5,206.0,419.81,343.22
2016,12,17,9,0,655.0,64.0,3.9,18.0,251.0,488.71,400.49
2016,12,17,9,15,327.5,58.0,4.15,18.5,151.5,301.15,249.33
2016,12,17,9,30,0.0,52.0,4.4,19.0,52.0,45.9,32.92
2016,12,17,9,45,0.0,64.5,4.7,19.5,64.5,57.0,42.13
2016,12,17,10,0,0.0,77.0,5.0,20.0,77.0,68.12,51.16
2016,12,17,10,15,0.0,97.0,5.05,20.5,97.0,87.06,66.54
2016,12,17,10,30,0.0,117.0,5.1,21.0,117.0,106.44,82.1
2016,12,17,10,45,0.0,123.5,5.15,21.5,123.5,112.53,86.71
2016,12,17,11,0,0.0,130.0,5.2,22.0,130.0,118.68,91.36
2016,12,17,11,15,435.0,109.5,5.1,22.0,356.0,554.52,447.2
2016,12,17,11,30,870.0,89.0,5.0,22.0,582.0,935.88,726.24
2016,12,17,11,45,873.5,90.0,4.95,22.5,594.0,952.48,733.06
2016,12,17,12,0,877.0,91.0,4.9,23.0,606.0,965.72,739.92
2016,12,17,12,15,880.0,91.5,4.8,23.0,611.0,974.42,744.82
2016,12,17,12,30,883.0,92.0,4.7,23.0,616.0,979.61,747.45
2016,12,17,12,45,888.5,89.5,4.6,23.5,613.5,970.02,738.57
2016,12,17,13,0,894.0,87.0,4.5,24.0,611.0,966.83,734.4
2016,12,17,13,15,890.5,86.5,4.4,24.0,599.0,954.06,725.58
2016,12,17,13,30,887.0,86.0,4.3,24.0,587.0,937.94,714.63
2016,12,17,13,45,884.5,83.0,4.2,24.0,568.0,916.36,700.05
2016,12,17,14,0,882.0,80.0,4.1,24.0,549.0,891.56,683.35
2016,12,17,14,15,870.5,78.5,3.85,23.5,521.5,865.95,666.69
2016,12,17,14,30,859.0,77.0,3.6,23.0,494.0,829.27,642.14
2016,12,17,14,45,845.0,74.0,3.35,23.0,460.5,786.42,611.86
2016,12,17,15,0,831.0,71.0,3.1,23.0,427.0,741.72,580.05
2016,12,17,15,15,806.0,68.0,2.65,22.5,386.5,687.41,540.99
2016,12,17,15,30,781.0,65.0,2.2,22.0,346.0,632.66,500.92
2016,12,17,15,45,746.0,61.0,1.8,22.0,301.5,570.2,451.82
2016,12,17,16,0,711.0,57.0,1.4,22.0,257.0,508.9,402.17
2016,12,17,16,15,654.5,51.5,1.3,21.0,210.0,435.71,344.76
2016,12,17,16,30,598.0,46.0,1.2,20.0,163.0,366.62,288.09
2016,12,17,16,45,504.5,38.0,1.2,19.0,117.5,287.22,221.49
2016,12,17,17,0,411.0,30.0,1.2,18.0,72.0,213.89,155.68
2016,12,17,17,15,205.5,15.0,1.15,18.0,36.0,97.44,20.75
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,8.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,14.5,18.0,6.7,-5.0,20.0,22.41,1.94
2016,12,18,8,0,29.0,36.0,6.7,-5.0,40.0,50.16,37.2
2016,12,18,8,15,45.5,56.0,6.7,-4.5,64.5,80.83,66.51
2016,12,18,8,30,62.0,76.0,6.7,-4.0,89.0,112.59,96.38
2016,12,18,8,45,72.5,96.0,6.75,-4.0,114.5,142.51,124.51
2016,12,18,9,0,83.0,116.0,6.8,-4.0,140.0,173.36,153.09
2016,12,18,9,15,88.5,135.0,6.75,-3.5,164.0,200.64,177.63
2016,12,18,9,30,94.0,154.0,6.7,-3.0,188.0,228.4,202.11
2016,12,18,9,45,97.0,171.5,6.7,-2.5,210.0,252.88,223.23
2016,12,18,10,0,100.0,189.0,6.7,-2.0,232.0,277.58,244.21
2016,12,18,10,15,103.0,203.5,6.65,-1.5,251.0,298.69,261.8
2016,12,18,10,30,106.0,218.0,6.6,-1.0,270.0,319.98,279.33
2016,12,18,10,45,81.0,224.0,6.6,-1.0,265.0,306.69,266.52
2016,12,18,11,0,56.0,230.0,6.6,-1.0,260.0,292.14,252.65
2016,12,18,11,15,157.5,243.5,6.6,-0.5,332.0,417.53,362.56
2016,12,18,11,30,259.0,257.0,6.6,0.0,404.0,547.81,473.41
2016,12,18,11,45,226.0,266.5,6.6,0.0,397.0,513.84,443.56
2016,12,18,12,0,193.0,276.0,6.6,0.0,390.0,496.02,427.31
2016,12,18,12,15,240.5,272.0,6.55,0.0,414.5,537.41,463.29
2016,12,18,12,30,288.0,268.0,6.5,0.0,439.0,596.9,513.47
2016,12,18,12,45,293.5,265.0,6.5,0.0,438.0,597.98,514.45
2016,12,18,13,0,299.0,262.0,6.5,0.0,437.0,597.88,514.73
2016,12,18,13,15,501.5,198.5,6.4,0.0,485.0,728.15,627.8
2016,12,18,13,30,704.0,135.0,6.3,0.0,533.0,842.74,722.06
2016,12,18,13,45,568.0,169.0,6.25,0.0,483.0,737.47,636.97
2016,12,18,14,0,432.0,203.0,6.2,0.0,433.0,643.23,556.84
2016,12,18,14,15,661.0,139.0,6.1,0.0,470.0,762.6,659.69
2016,12,18,14,30,890.0,75.0,6.0,0.0,507.0,845.72,727.2
2016,12,18,14,45,863.0,75.5,5.95,0.0,470.5,803.65,694.09
2016,12,18,15,0,836.0,76.0,5.9,0.0,434.0,752.67,654.03
2016,12,18,15,15,810.5,73.0,5.75,0.0,393.0,697.79,609.88
2016,12,18,15,30,785.0,70.0,5.6,0.0,352.0,642.44,564.71
2016,12,18,15,45,752.0,65.0,5.5,0.0,307.5,579.85,510.7
2016,12,18,16,0,719.0,60.0,5.4,0.0,263.0,518.22,455.92
2016,12,18,16,15,662.0,54.5,5.15,0.0,215.0,444.21,388.51
2016,12,18,16,30,605.0,49.0,4.9,0.0,167.0,378.4,326.3
2016,12,18,16,45,517.0,40.0,4.65,-0.5,121.0,296.05,249.08
2016,12,18,17,0,429.0,31.0,4.4,-1.0,75.0,222.77,176.36
2016,12,18,17,15,214.5,15.5,4.2,-1.0,37.5,101.85,30.27
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
