Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,225.5,14.5,3.9,-4.0,38.0,102.98,20.87
2016,12,19,8,0,451.0,29.0,4.0,-4.0,76.0,223.12,177.35
2016,12,19,8,15,542.5,36.5,4.0,-3.5,122.0,297.93,252.6
2016,12,19,8,30,634.0,44.0,4.0,-3.0,168.0,381.61,331.46
2016,12,19,8,45,688.0,49.0,4.0,-3.0,216.0,450.44,396.18
2016,12,19,9,0,742.0,54.0,4.0,-3.0,264.0,523.08,461.94
2016,12,19,9,15,777.5,57.5,4.0,-2.5,309.0,585.44,515.96
2016,12,19,9,30,813.0,61.0,4.0,-2.0,354.0,648.95,568.51
2016,12,19,9,45,837.5,63.5,4.0,-1.5,395.0,703.98,610.93
2016,12,19,10,0,862.0,66.0,4.0,-1.0,436.0,751.76,646.55
2016,12,19,10,15,878.5,68.0,3.95,-0.5,471.0,797.79,679.74
2016,12,19,10,30,895.0,70.0,3.9,0.0,506.0,842.08,710.9
2016,12,19,10,45,908.0,71.0,3.9,0.0,534.0,880.05,738.46
2016,12,19,11,0,921.0,72.0,3.9,0.0,562.0,915.53,763.98
2016,12,19,11,15,739.5,126.5,3.85,0.5,529.5,851.18,712.01
2016,12,19,11,30,558.0,181.0,3.8,1.0,497.0,752.28,633.31
2016,12,19,11,45,599.0,172.0,3.75,1.5,517.5,795.2,665.86
2016,12,19,12,0,640.0,163.0,3.7,2.0,538.0,831.06,691.21
2016,12,19,12,15,791.5,120.5,3.65,2.5,587.5,923.99,759.22
2016,12,19,12,30,943.0,78.0,3.6,3.0,637.0,1009.61,819.64
2016,12,19,12,45,811.5,114.0,3.55,3.5,593.0,935.98,763.15
2016,12,19,13,0,680.0,150.0,3.5,4.0,549.0,854.99,702.1
2016,12,19,13,15,806.0,113.0,3.45,4.0,576.0,916.69,748.96
2016,12,19,13,30,932.0,76.0,3.4,4.0,603.0,967.96,786.45
2016,12,19,13,45,815.5,100.0,3.35,4.5,549.5,884.44,723.46
2016,12,19,14,0,699.0,124.0,3.3,5.0,496.0,797.2,657.97
2016,12,19,14,15,725.5,109.0,3.25,5.0,478.0,783.98,649.38
2016,12,19,14,30,752.0,94.0,3.2,5.0,460.0,762.06,633.61
2016,12,19,14,45,638.0,113.5,3.15,5.0,409.0,673.65,566.11
2016,12,19,15,0,524.0,133.0,3.1,5.0,358.0,578.34,490.36
2016,12,19,15,15,666.0,97.5,2.9,4.5,356.0,626.4,532.1
2016,12,19,15,30,808.0,62.0,2.7,4.0,354.0,649.8,551.77
2016,12,19,15,45,770.0,59.0,2.55,4.0,308.5,585.54,498.75
2016,12,19,16,0,732.0,56.0,2.4,4.0,263.0,522.6,445.32
2016,12,19,16,15,677.0,51.0,2.1,3.0,215.5,449.76,382.9
2016,12,19,16,30,622.0,46.0,1.8,2.0,168.0,380.77,321.36
2016,12,19,16,45,527.0,38.5,1.5,1.5,122.0,299.67,247.33
2016,12,19,17,0,432.0,31.0,1.2,1.0,76.0,224.75,175.4
2016,12,19,17,15,216.0,15.5,1.2,0.5,38.0,103.05,35.27
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,184.0,15.5,0.15,1.5,34.5,89.96,10.43
2016,12,20,8,0,368.0,31.0,0.1,2.0,69.0,197.23,150.87
2016,12,20,8,15,460.5,40.0,0.2,2.5,113.0,268.8,218.47
2016,12,20,8,30,553.0,49.0,0.3,3.0,157.0,350.02,290.21
2016,12,20,8,45,610.0,55.0,0.45,3.5,202.5,417.25,348.97
2016,12,20,9,0,667.0,61.0,0.6,4.0,248.0,488.94,409.37
2016,12,20,9,15,704.0,65.0,0.75,4.5,291.5,546.08,456.42
2016,12,20,9,30,741.0,69.0,0.9,5.0,335.0,608.17,505.8
2016,12,20,9,45,766.5,72.5,1.05,6.0,374.5,662.38,545.31
2016,12,20,10,0,792.0,76.0,1.2,7.0,414.0,716.29,583.45
2016,12,20,10,15,810.0,78.5,1.3,7.5,448.0,762.36,615.54
2016,12,20,10,30,828.0,81.0,1.4,8.0,482.0,806.93,646.16
2016,12,20,10,45,840.0,82.5,1.55,8.5,509.5,843.34,671.19
2016,12,20,11,0,852.0,84.0,1.7,9.0,537.0,877.36,694.45
2016,12,20,11,15,481.0,173.0,1.8,9.5,430.5,662.22,534.86
2016,12,20,11,30,110.0,262.0,1.9,10.0,324.0,381.03,309.73
2016,12,20,11,45,111.0,268.0,2.05,10.5,332.0,389.91,317.81
2016,12,20,12,0,112.0,274.0,2.2,11.0,340.0,398.69,324.19
2016,12,20,12,15,119.0,277.0,2.25,11.5,347.5,427.39,346.02
2016,12,20,12,30,126.0,280.0,2.3,12.0,355.0,437.98,353.73
2016,12,20,12,45,103.0,273.5,2.35,12.5,334.5,389.73,315.03
2016,12,20,13,0,80.0,267.0,2.4,13.0,314.0,359.65,290.48
2016,12,20,13,15,82.0,262.0,2.4,13.0,309.5,355.27,287.43
2016,12,20,13,30,84.0,257.0,2.4,13.0,305.0,350.8,284.24
2016,12,20,13,45,472.5,169.0,2.45,13.5,422.0,651.26,527.1
2016,12,20,14,0,861.0,81.0,2.5,14.0,539.0,884.66,696.73
2016,12,20,14,15,438.0,130.5,2.45,14.0,363.5,552.57,449.05
2016,12,20,14,30,15.0,180.0,2.4,14.0,188.0,184.77,148.47
2016,12,20,14,45,393.0,131.0,2.4,14.0,300.5,490.01,404.87
2016,12,20,15,0,771.0,82.0,2.4,14.0,413.0,711.82,576.35
2016,12,20,15,15,745.0,78.5,2.2,13.5,374.0,658.48,535.46
2016,12,20,15,30,719.0,75.0,2.0,13.0,335.0,608.57,498.34
2016,12,20,15,45,686.5,69.5,1.8,13.0,292.5,548.6,450.41
2016,12,20,16,0,654.0,64.0,1.6,13.0,250.0,489.81,402.13
2016,12,20,16,15,598.0,57.5,1.5,12.0,204.5,418.44,344.0
2016,12,20,16,30,542.0,51.0,1.4,11.0,159.0,351.41,287.07
2016,12,20,16,45,455.0,42.0,1.35,10.0,115.5,272.55,218.68
2016,12,20,17,0,368.0,33.0,1.3,9.0,72.0,202.61,154.45
2016,12,20,17,15,184.0,16.5,1.35,8.5,36.0,94.33,34.88
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,186.5,15.5,3.25,5.0,34.0,90.09,3.06
2016,12,21,8,0,373.0,31.0,3.6,6.0,68.0,198.39,150.75
2016,12,21,8,15,467.0,39.5,3.55,6.5,112.0,270.21,220.5
2016,12,21,8,30,561.0,48.0,3.5,7.0,156.0,351.77,294.35
2016,12,21,8,45,618.5,54.0,3.5,8.0,202.5,419.58,354.38
2016,12,21,9,0,676.0,60.0,3.5,9.0,249.0,491.92,415.72
2016,12,21,9,15,713.5,64.0,3.7,9.5,292.5,549.89,464.47
2016,12,21,9,30,751.0,68.0,3.9,10.0,336.0,612.74,515.48
2016,12,21,9,45,776.5,71.0,4.1,11.0,376.0,666.79,555.6
2016,12,21,10,0,802.0,74.0,4.3,12.0,416.0,720.51,594.6
2016,12,21,10,15,819.5,76.5,4.3,12.5,450.0,766.58,627.03
2016,12,21,10,30,837.0,79.0,4.3,13.0,484.0,811.1,657.77
2016,12,21,10,45,599.5,149.0,4.35,14.0,447.5,718.21,584.22
2016,12,21,11,0,362.0,219.0,4.4,15.0,411.0,582.63,473.31
2016,12,21,11,15,277.5,241.5,4.4,15.0,392.0,540.92,438.79
2016,12,21,11,30,193.0,264.0,4.4,15.0,373.0,477.46,386.8
2016,12,21,11,45,327.5,244.0,4.4,15.5,434.0,599.55,484.08
2016,12,21,12,0,462.0,224.0,4.4,16.0,495.0,724.55,579.65
2016,12,21,12,15,446.0,230.5,4.4,16.0,493.5,719.82,574.72
2016,12,21,12,30,430.0,237.0,4.4,16.0,492.0,712.95,569.05
2016,12,21,12,45,411.5,240.0,4.4,16.5,482.5,680.72,543.94
2016,12,21,13,0,393.0,243.0,4.4,17.0,473.0,664.51,530.58
2016,12,21,13,15,636.5,163.5,4.35,17.0,527.5,822.58,652.6
2016,12,21,13,30,880.0,84.0,4.3,17.0,582.0,930.69,729.73
2016,12,21,13,45,871.5,82.5,4.25,17.5,562.0,906.06,710.58
2016,12,21,14,0,863.0,81.0,4.2,18.0,542.0,887.12,696.54
2016,12,21,14,15,851.0,79.5,4.1,18.0,515.0,853.37,672.95
2016,12,21,14,30,839.0,78.0,4.0,18.0,488.0,817.18,647.62
2016,12,21,14,45,816.0,77.0,3.9,18.0,453.0,770.52,614.45
2016,12,21,15,0,793.0,76.0,3.8,18.0,418.0,722.61,580.04
2016,12,21,15,15,767.5,73.0,3.4,17.5,379.0,669.54,541.22
2016,12,21,15,30,742.0,70.0,3.0,17.0,340.0,616.11,501.47
2016,12,21,15,45,706.5,65.5,2.7,16.5,296.5,554.43,453.06
2016,12,21,16,0,671.0,61.0,2.4,16.0,253.0,497.38,406.7
2016,12,21,16,15,615.5,55.5,2.2,15.0,207.0,426.69,348.94
2016,12,21,16,30,560.0,50.0,2.0,14.0,161.0,360.23,292.41
2016,12,21,16,45,472.0,41.0,1.85,13.0,117.0,279.87,222.97
2016,12,21,17,0,384.0,32.0,1.7,12.0,73.0,208.57,158.04
2016,12,21,17,15,192.0,16.0,1.75,11.5,36.5,97.03,39.47
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,164.5,16.0,4.25,6.5,32.0,82.9,0.0
2016,12,22,8,0,329.0,32.0,4.4,7.0,64.0,181.89,137.13
2016,12,22,8,15,424.5,41.5,4.55,7.5,107.5,253.06,206.07
2016,12,22,8,30,520.0,51.0,4.7,8.0,151.0,334.2,279.76
2016,12,22,8,45,582.0,57.0,4.9,8.5,196.5,402.46,341.41
2016,12,22,9,0,644.0,63.0,5.1,9.0,242.0,475.69,405.43
2016,12,22,9,15,682.5,67.5,5.05,9.5,285.5,536.62,456.91
2016,12,22,9,30,721.0,72.0,5.0,10.0,329.0,595.86,505.38
2016,12,22,9,45,748.5,75.5,5.0,10.5,369.0,650.84,547.88
2016,12,22,10,0,776.0,79.0,5.0,11.0,409.0,705.73,588.73
2016,12,22,10,15,794.5,81.5,4.85,11.5,443.0,751.82,621.18
2016,12,22,10,30,813.0,84.0,4.7,12.0,477.0,796.5,651.82
2016,12,22,10,45,826.5,85.5,4.6,12.5,504.5,833.97,676.71
2016,12,22,11,0,840.0,87.0,4.5,13.0,532.0,869.19,699.55
2016,12,22,11,15,635.0,154.0,4.4,13.5,498.0,786.34,634.84
2016,12,22,11,30,430.0,221.0,4.3,14.0,464.0,678.9,548.16
2016,12,22,11,45,662.5,150.5,4.2,14.5,534.0,830.52,663.83
2016,12,22,12,0,895.0,80.0,4.1,15.0,604.0,958.14,752.8
2016,12,22,12,15,896.5,80.5,4.0,15.0,608.5,965.98,756.45
2016,12,22,12,30,898.0,81.0,3.9,15.0,613.0,970.32,758.7
2016,12,22,12,45,895.0,81.0,3.85,15.5,609.0,966.19,754.08
2016,12,22,13,0,892.0,81.0,3.8,16.0,605.0,958.55,747.26
2016,12,22,13,15,888.0,80.5,3.75,16.0,593.0,945.91,738.51
2016,12,22,13,30,884.0,80.0,3.7,16.0,581.0,929.91,727.59
2016,12,22,13,45,875.5,79.0,3.65,16.0,561.5,905.94,711.14
2016,12,22,14,0,867.0,78.0,3.6,16.0,542.0,879.01,692.69
2016,12,22,14,15,855.5,76.5,3.55,16.0,515.0,846.07,669.92
2016,12,22,14,30,844.0,75.0,3.5,16.0,488.0,818.49,651.03
2016,12,22,14,45,820.0,75.0,3.45,16.0,453.5,772.23,618.27
2016,12,22,15,0,796.0,75.0,3.4,16.0,419.0,724.74,584.32
2016,12,22,15,15,771.0,72.0,3.1,15.5,380.0,671.98,545.9
2016,12,22,15,30,746.0,69.0,2.8,15.0,341.0,618.81,506.49
2016,12,22,15,45,706.5,65.5,2.55,14.5,297.5,555.56,456.83
2016,12,22,16,0,667.0,62.0,2.3,14.0,254.0,497.31,409.41
2016,12,22,16,15,612.0,56.0,2.1,13.0,208.5,426.42,351.19
2016,12,22,16,30,557.0,50.0,1.9,12.0,163.0,359.73,294.19
2016,12,22,16,45,463.5,42.0,1.7,11.5,118.5,278.08,222.87
2016,12,22,17,0,370.0,34.0,1.5,11.0,74.0,205.87,157.01
2016,12,22,17,15,185.0,17.0,1.55,10.5,37.0,96.73,43.26
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.6,9.5,7.5,6.58,0.0
2016,12,23,8,0,0.0,15.0,3.0,10.0,15.0,13.19,4.95
2016,12,23,8,15,0.0,25.5,3.2,10.5,25.5,22.45,13.43
2016,12,23,8,30,0.0,36.0,3.4,11.0,36.0,31.74,21.68
2016,12,23,8,45,0.0,47.5,3.6,11.5,47.5,41.93,30.62
2016,12,23,9,0,0.0,59.0,3.8,12.0,59.0,52.28,39.57
2016,12,23,9,15,0.0,70.0,3.85,12.5,70.0,62.53,48.28
2016,12,23,9,30,0.0,81.0,3.9,13.0,81.0,72.82,56.9
2016,12,23,9,45,0.0,91.0,3.95,13.5,91.0,82.16,64.59
2016,12,23,10,0,0.0,101.0,4.0,14.0,101.0,91.55,72.23
2016,12,23,10,15,0.0,109.5,4.0,14.5,109.5,99.51,78.58
2016,12,23,10,30,0.0,118.0,4.0,15.0,118.0,107.52,84.94
2016,12,23,10,45,0.0,125.0,4.0,15.5,125.0,114.1,90.05
2016,12,23,11,0,0.0,132.0,4.0,16.0,132.0,120.74,95.19
2016,12,23,11,15,0.0,137.5,4.05,16.5,137.5,125.93,99.12
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,131.19,103.11
2016,12,23,11,45,2.0,162.5,4.15,17.5,164.0,152.55,120.29
2016,12,23,12,0,4.0,182.0,4.2,18.0,185.0,174.33,137.65
2016,12,23,12,15,10.5,201.0,4.2,18.0,208.0,200.3,158.75
2016,12,23,12,30,17.0,220.0,4.2,18.0,231.0,226.75,180.11
2016,12,23,12,45,17.0,218.5,4.2,18.5,229.5,225.16,178.47
2016,12,23,13,0,17.0,217.0,4.2,19.0,228.0,223.66,176.99
2016,12,23,13,15,8.5,192.0,4.15,19.0,197.5,189.17,149.17
2016,12,23,13,30,0.0,167.0,4.1,19.0,167.0,155.47,121.83
2016,12,23,13,45,0.0,150.0,4.1,19.0,150.0,138.42,108.22
2016,12,23,14,0,0.0,133.0,4.1,19.0,133.0,121.62,94.73
2016,12,23,14,15,0.0,119.5,3.95,19.0,119.5,108.5,84.17
2016,12,23,14,30,0.0,106.0,3.8,19.0,106.0,95.51,73.67
2016,12,23,14,45,0.0,78.5,3.65,19.5,78.5,69.46,52.21
2016,12,23,15,0,0.0,51.0,3.5,20.0,51.0,45.03,31.97
2016,12,23,15,15,0.0,46.0,3.05,19.5,46.0,40.59,28.43
2016,12,23,15,30,0.0,41.0,2.6,19.0,41.0,36.15,24.84
2016,12,23,15,45,257.5,63.5,2.2,19.0,138.0,256.94,212.35
2016,12,23,16,0,515.0,86.0,1.8,19.0,235.0,433.81,351.83
2016,12,23,16,15,456.5,77.0,1.55,18.0,192.0,361.33,292.02
2016,12,23,16,30,398.0,68.0,1.3,17.0,149.0,298.13,239.24
2016,12,23,16,45,309.5,55.0,1.1,16.5,107.5,222.15,174.7
2016,12,23,17,0,221.0,42.0,0.9,16.0,66.0,155.79,116.67
2016,12,23,17,15,110.5,21.0,0.9,15.5,33.0,74.72,34.41
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,132.0,16.5,2.75,16.5,29.0,70.06,0.0
2016,12,24,8,0,264.0,33.0,3.0,17.0,58.0,156.89,112.37
2016,12,24,8,15,359.5,44.0,3.1,17.5,99.5,225.92,176.29
2016,12,24,8,30,455.0,55.0,3.2,18.0,141.0,305.08,244.86
2016,12,24,8,45,517.0,62.0,3.3,18.5,185.0,371.32,301.82
2016,12,24,9,0,579.0,69.0,3.4,19.0,229.0,442.61,361.07
2016,12,24,9,15,302.5,102.5,3.6,19.5,187.5,329.85,269.79
2016,12,24,9,30,26.0,136.0,3.8,20.0,146.0,159.45,127.02
2016,12,24,9,45,38.0,155.5,4.0,20.5,171.5,190.14,152.13
2016,12,24,10,0,50.0,175.0,4.2,21.0,197.0,221.89,177.47
2016,12,24,10,15,124.5,195.5,4.35,21.0,254.5,319.61,257.09
2016,12,24,10,30,199.0,216.0,4.5,21.0,312.0,409.03,328.61
2016,12,24,10,45,208.5,228.5,4.7,21.5,334.5,436.96,349.33
2016,12,24,11,0,218.0,241.0,4.9,22.0,357.0,464.9,370.09
2016,12,24,11,15,220.5,250.0,5.0,22.0,371.0,482.05,382.88
2016,12,24,11,30,223.0,259.0,5.1,22.0,385.0,498.68,395.31
2016,12,24,11,45,232.5,265.5,5.2,22.5,399.0,518.21,409.42
2016,12,24,12,0,242.0,272.0,5.3,23.0,413.0,537.27,423.1
2016,12,24,12,15,132.5,250.5,5.3,23.0,328.0,407.7,321.27
2016,12,24,12,30,23.0,229.0,5.3,23.0,243.0,242.21,189.13
2016,12,24,12,45,35.0,240.5,5.35,23.5,261.5,284.46,222.52
2016,12,24,13,0,47.0,252.0,5.4,24.0,280.0,309.81,242.22
2016,12,24,13,15,174.0,252.5,5.35,24.0,352.0,448.05,353.07
2016,12,24,13,30,301.0,253.0,5.3,24.0,424.0,582.85,457.91
2016,12,24,13,45,150.5,186.0,5.3,24.0,271.5,342.43,271.7
2016,12,24,14,0,0.0,119.0,5.3,24.0,119.0,107.73,81.66
2016,12,24,14,15,14.0,156.5,5.15,23.5,163.5,158.18,123.22
2016,12,24,14,30,28.0,194.0,5.0,23.0,208.0,210.88,166.17
2016,12,24,14,45,21.5,177.5,4.85,23.0,188.0,188.12,147.97
2016,12,24,15,0,15.0,161.0,4.7,23.0,168.0,165.88,130.2
2016,12,24,15,15,11.5,147.0,4.45,22.5,152.0,149.2,117.12
2016,12,24,15,30,8.0,133.0,4.2,22.0,136.0,132.91,104.2
2016,12,24,15,45,274.0,107.0,4.0,22.0,187.0,308.91,251.82
2016,12,24,16,0,540.0,81.0,3.8,22.0,238.0,444.64,359.92
2016,12,24,16,15,481.5,72.5,3.8,21.5,194.5,374.53,302.16
2016,12,24,16,30,423.0,64.0,3.8,21.0,151.0,309.03,247.16
2016,12,24,16,45,329.0,53.0,3.8,20.5,109.5,228.92,179.24
2016,12,24,17,0,235.0,42.0,3.8,20.0,68.0,161.63,120.49
2016,12,24,17,15,117.5,21.0,3.95,20.0,34.0,77.6,37.67
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,17.5,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,17.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,10.0,16.0,5.95,18.0,17.0,18.79,0.0
2016,12,25,8,0,20.0,32.0,6.2,18.0,34.0,42.02,26.61
2016,12,25,8,15,39.5,51.5,6.5,18.5,58.0,72.76,53.95
2016,12,25,8,30,59.0,71.0,6.8,19.0,82.0,104.83,81.76
2016,12,25,8,45,70.0,91.0,7.1,19.5,107.5,134.8,107.59
2016,12,25,9,0,81.0,111.0,7.4,20.0,133.0,165.74,133.82
2016,12,25,9,15,87.5,129.5,7.6,20.0,157.5,192.87,156.67
2016,12,25,9,30,94.0,148.0,7.8,20.0,182.0,220.58,179.67
2016,12,25,9,45,428.0,113.0,8.0,20.5,291.0,458.92,379.54
2016,12,25,10,0,762.0,78.0,8.2,21.0,400.0,691.21,565.14
2016,12,25,10,15,496.0,145.5,8.25,21.0,362.0,584.73,478.0
2016,12,25,10,30,230.0,213.0,8.3,21.0,324.0,430.75,349.87
2016,12,25,10,45,191.0,229.0,8.35,21.5,325.0,422.41,341.2
2016,12,25,11,0,152.0,245.0,8.4,22.0,326.0,411.45,330.18
2016,12,25,11,15,176.0,254.5,8.3,22.0,351.5,447.2,358.5
2016,12,25,11,30,200.0,264.0,8.2,22.0,377.0,483.49,386.98
2016,12,25,11,45,130.0,261.5,8.1,22.5,335.5,417.04,331.87
2016,12,25,12,0,60.0,259.0,8.0,23.0,294.0,330.65,261.11
2016,12,25,12,15,39.5,241.0,7.85,23.0,264.0,289.33,227.87
2016,12,25,12,30,19.0,223.0,7.7,23.0,234.0,231.84,181.65
2016,12,25,12,45,127.0,249.0,7.55,23.5,323.5,400.75,317.75
2016,12,25,13,0,235.0,275.0,7.4,24.0,413.0,534.98,423.12
2016,12,25,13,15,135.5,255.0,7.15,24.0,334.5,414.78,327.58
2016,12,25,13,30,36.0,235.0,6.9,24.0,256.0,279.21,218.8
2016,12,25,13,45,404.5,172.5,6.65,24.0,390.5,594.97,474.83
2016,12,25,14,0,773.0,110.0,6.4,24.0,525.0,849.93,667.24
2016,12,25,14,15,759.5,108.0,6.15,24.0,499.5,816.54,641.63
2016,12,25,14,30,746.0,106.0,5.9,24.0,474.0,781.05,615.76
2016,12,25,14,45,698.0,111.5,5.7,24.0,437.0,724.63,574.47
2016,12,25,15,0,650.0,117.0,5.5,24.0,400.0,668.28,532.92
2016,12,25,15,15,620.5,111.5,5.2,23.5,362.5,614.27,492.51
2016,12,25,15,30,591.0,106.0,4.9,23.0,325.0,560.53,451.35
2016,12,25,15,45,535.0,102.0,4.6,23.0,281.5,487.54,393.39
2016,12,25,16,0,479.0,98.0,4.3,23.0,238.0,423.87,341.58
2016,12,25,16,15,417.5,87.5,4.05,22.5,194.5,353.69,284.45
2016,12,25,16,30,356.0,77.0,3.8,22.0,151.0,288.95,230.24
2016,12,25,16,45,265.0,62.5,3.55,21.5,109.5,212.07,165.42
2016,12,25,17,0,174.0,48.0,3.3,21.0,68.0,138.15,102.46
2016,12,25,17,15,87.0,24.0,3.3,20.5,34.0,65.09,32.62
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,148.0,15.5,2.35,18.5,29.5,74.66,0.0
2016,12,26,8,0,296.0,31.0,2.6,19.0,59.0,165.91,116.7
2016,12,26,8,15,395.5,41.0,2.6,19.5,101.0,236.86,182.75
2016,12,26,8,30,495.0,51.0,2.6,20.0,143.0,318.4,252.67
2016,12,26,8,45,561.0,56.5,2.65,20.5,188.5,386.74,310.73
2016,12,26,9,0,627.0,62.0,2.7,21.0,234.0,460.48,371.11
2016,12,26,9,15,667.0,66.5,2.8,21.0,277.5,521.56,420.55
2016,12,26,9,30,707.0,71.0,2.9,21.0,321.0,584.64,470.09
2016,12,26,9,45,740.5,73.0,3.0,21.5,361.5,638.37,509.58
2016,12,26,10,0,774.0,75.0,3.1,22.0,402.0,695.86,550.1
2016,12,26,10,15,442.0,145.5,3.2,22.5,335.5,541.37,430.37
2016,12,26,10,30,110.0,216.0,3.3,23.0,269.0,320.36,253.13
2016,12,26,10,45,135.5,230.0,3.4,23.5,299.5,375.98,296.49
2016,12,26,11,0,161.0,244.0,3.5,24.0,330.0,418.0,328.08
2016,12,26,11,15,191.5,252.5,3.5,24.0,358.5,458.61,359.03
2016,12,26,11,30,222.0,261.0,3.5,24.0,387.0,499.96,390.24
2016,12,26,11,45,529.5,179.5,3.55,24.5,488.0,730.58,565.76
2016,12,26,12,0,837.0,98.0,3.6,25.0,589.0,934.75,706.37
2016,12,26,12,15,839.0,98.5,3.5,25.0,594.0,943.27,709.61
2016,12,26,12,30,841.0,99.0,3.4,25.0,599.0,948.43,712.24
2016,12,26,12,45,453.0,181.0,3.35,25.0,450.5,670.31,516.09
2016,12,26,13,0,65.0,263.0,3.3,25.0,302.0,340.21,262.36
2016,12,26,13,15,168.0,261.0,3.15,25.0,357.5,452.8,351.63
2016,12,26,13,30,271.0,259.0,3.0,25.0,413.0,562.44,434.58
2016,12,26,13,45,234.5,254.0,2.95,25.0,384.0,501.36,388.72
2016,12,26,14,0,198.0,249.0,2.9,25.0,355.0,458.71,356.67
2016,12,26,14,15,497.5,168.0,2.65,25.0,418.0,651.9,506.16
2016,12,26,14,30,797.0,87.0,2.4,25.0,481.0,797.52,609.19
2016,12,26,14,45,776.5,85.5,2.2,25.0,448.0,753.76,577.14
2016,12,26,15,0,756.0,84.0,2.0,25.0,415.0,708.65,545.53
2016,12,26,15,15,730.5,80.5,1.7,24.5,377.0,656.46,508.85
2016,12,26,15,30,705.0,77.0,1.4,24.0,339.0,607.72,473.8
2016,12,26,15,45,662.0,73.5,1.15,24.0,295.5,543.97,425.04
2016,12,26,16,0,619.0,70.0,0.9,24.0,252.0,482.23,376.72
2016,12,26,16,15,563.0,63.5,0.75,23.0,207.5,412.12,322.7
2016,12,26,16,30,507.0,57.0,0.6,22.0,163.0,346.27,269.9
2016,12,26,16,45,414.0,48.0,0.5,21.5,119.5,265.5,203.71
2016,12,26,17,0,321.0,39.0,0.4,21.0,76.0,193.95,142.99
2016,12,26,17,15,160.5,25.0,0.4,20.5,43.5,99.45,54.38
2016,12,26,17,30,0.0,11.0,0.4,20.0,11.0,10.01,0.0
2016,12,26,17,45,0.0,5.5,0.4,20.0,5.5,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,4.5,2.0,15.5,4.5,3.94,0.0
2016,12,27,8,0,0.0,9.0,2.2,16.0,9.0,7.9,0.46
2016,12,27,8,15,0.0,15.5,2.2,16.0,15.5,13.62,5.68
2016,12,27,8,30,0.0,22.0,2.2,16.0,22.0,19.35,10.73
2016,12,27,8,45,0.0,29.5,2.2,16.5,29.5,25.97,16.46
2016,12,27,9,0,0.0,37.0,2.2,17.0,37.0,32.6,22.12
2016,12,27,9,15,0.0,44.5,2.15,17.5,44.5,39.25,27.7
2016,12,27,9,30,0.0,52.0,2.1,18.0,52.0,45.9,33.2
2016,12,27,9,45,0.0,58.5,2.05,18.5,58.5,51.67,37.89
2016,12,27,10,0,0.0,65.0,2.0,19.0,65.0,57.45,42.53
2016,12,27,10,15,45.5,139.0,2.0,19.0,161.0,175.36,140.7
2016,12,27,10,30,91.0,213.0,2.0,19.0,257.0,300.82,241.13
2016,12,27,10,45,75.0,221.0,2.0,19.5,259.0,297.48,236.61
2016,12,27,11,0,59.0,229.0,2.0,20.0,261.0,293.32,232.0
2016,12,27,11,15,58.5,238.5,2.0,20.0,271.5,304.31,240.19
2016,12,27,11,30,58.0,248.0,2.0,20.0,282.0,315.32,248.33
2016,12,27,11,45,37.0,231.0,2.0,20.5,252.5,275.12,215.82
2016,12,27,12,0,16.0,214.0,2.0,21.0,223.0,219.42,171.24
2016,12,27,12,15,93.5,248.5,1.95,21.0,304.0,349.8,275.04
2016,12,27,12,30,171.0,283.0,1.9,21.0,385.0,484.53,377.44
2016,12,27,12,45,139.5,279.5,1.85,21.0,362.5,449.92,349.81
2016,12,27,13,0,108.0,276.0,1.8,21.0,340.0,397.12,309.62
2016,12,27,13,15,59.0,236.5,1.75,21.0,271.5,302.37,236.52
2016,12,27,13,30,10.0,197.0,1.7,21.0,203.0,195.98,152.5
2016,12,27,13,45,22.5,208.5,1.65,21.0,221.5,220.19,172.49
2016,12,27,14,0,35.0,220.0,1.6,21.0,240.0,260.85,204.75
2016,12,27,14,15,188.5,212.0,1.55,21.0,306.5,401.41,317.79
2016,12,27,14,30,342.0,204.0,1.5,21.0,373.0,533.01,418.9
2016,12,27,14,45,498.5,158.0,1.5,21.0,386.5,611.05,478.88
2016,12,27,15,0,655.0,112.0,1.5,21.0,400.0,668.42,522.65
2016,12,27,15,15,626.0,107.0,1.45,20.5,362.5,615.29,484.65
2016,12,27,15,30,597.0,102.0,1.4,20.0,325.0,562.38,446.39
2016,12,27,15,45,553.5,96.0,1.35,20.0,283.0,499.42,398.52
2016,12,27,16,0,510.0,90.0,1.3,20.0,241.0,438.62,351.02
2016,12,27,16,15,452.5,81.0,1.15,19.5,198.0,366.92,293.88
2016,12,27,16,30,395.0,72.0,1.0,19.0,155.0,304.06,241.95
2016,12,27,16,45,313.0,58.5,0.9,18.5,113.5,229.99,180.0
2016,12,27,17,0,231.0,45.0,0.8,18.0,72.0,164.72,123.85
2016,12,27,17,15,130.0,27.0,0.8,17.5,41.0,92.35,53.32
2016,12,27,17,30,29.0,9.0,0.8,17.0,10.0,16.67,0.0
2016,12,27,17,45,14.5,4.5,0.85,17.0,5.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,4.5,3.35,17.5,4.5,3.94,0.0
2016,12,28,8,0,0.0,9.0,3.7,18.0,9.0,7.9,0.39
2016,12,28,8,15,0.0,16.5,3.9,18.5,16.5,14.5,6.28
2016,12,28,8,30,0.0,24.0,4.1,19.0,24.0,21.12,12.0
2016,12,28,8,45,0.0,32.5,4.3,19.5,32.5,28.62,18.42
2016,12,28,9,0,0.0,41.0,4.5,20.0,41.0,36.15,24.76
2016,12,28,9,15,0.0,49.0,4.55,20.5,49.0,43.23,30.64
2016,12,28,9,30,0.0,57.0,4.6,21.0,57.0,50.33,36.44
2016,12,28,9,45,27.0,116.0,4.7,21.5,127.5,135.09,106.88
2016,12,28,10,0,54.0,175.0,4.8,22.0,198.0,224.72,179.5
2016,12,28,10,15,96.0,196.0,4.8,22.0,241.0,283.14,226.82
2016,12,28,10,30,138.0,217.0,4.8,22.0,284.0,359.17,287.21
2016,12,28,10,45,137.0,232.5,4.85,22.5,302.5,380.05,302.19
2016,12,28,11,0,136.0,248.0,4.9,23.0,321.0,400.62,316.91
2016,12,28,11,15,410.0,198.0,4.9,23.0,427.5,624.74,494.21
2016,12,28,11,30,684.0,148.0,4.9,23.0,534.0,835.8,651.1
2016,12,28,11,45,709.0,142.0,4.9,23.5,550.0,863.36,667.63
2016,12,28,12,0,734.0,136.0,4.9,24.0,566.0,888.41,683.39
2016,12,28,12,15,736.0,136.5,4.85,24.0,571.5,896.52,688.31
2016,12,28,12,30,738.0,137.0,4.8,24.0,577.0,901.61,691.35
2016,12,28,12,45,752.0,130.5,4.75,24.5,576.5,906.73,693.21
2016,12,28,13,0,766.0,124.0,4.7,25.0,576.0,908.57,692.91
2016,12,28,13,15,761.5,123.0,4.6,25.0,565.5,896.31,684.0
2016,12,28,13,30,757.0,122.0,4.5,25.0,555.0,881.07,673.26
2016,12,28,13,45,399.0,174.0,4.4,25.0,402.0,592.67,463.0
2016,12,28,14,0,41.0,226.0,4.3,25.0,249.0,273.35,212.23
2016,12,28,14,15,98.5,226.5,4.1,25.0,276.5,324.71,254.93
2016,12,28,14,30,156.0,227.0,3.9,25.0,304.0,388.51,305.56
2016,12,28,14,45,428.5,163.0,3.75,25.0,356.0,560.45,442.38
2016,12,28,15,0,701.0,99.0,3.6,25.0,408.0,690.04,541.09
2016,12,28,15,15,674.5,95.0,3.2,24.5,370.5,638.44,503.1
2016,12,28,15,30,648.0,91.0,2.8,24.0,333.0,586.76,464.59
2016,12,28,15,45,612.0,85.0,2.4,24.0,291.5,526.8,417.79
2016,12,28,16,0,576.0,79.0,2.0,24.0,250.0,468.33,371.14
2016,12,28,16,15,521.0,71.5,1.8,23.0,206.5,399.37,317.04
2016,12,28,16,30,466.0,64.0,1.6,22.0,163.0,334.52,264.29
2016,12,28,16,45,385.5,53.0,1.45,21.5,120.5,259.02,201.26
2016,12,28,17,0,305.0,42.0,1.3,21.0,78.0,191.1,142.82
2016,12,28,17,15,152.5,27.0,1.35,20.5,45.0,100.88,59.87
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.91,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,38.0,15.5,5.4,10.0,19.0,33.02,0.0
2016,12,29,8,0,76.0,31.0,5.4,10.0,38.0,74.2,51.45
2016,12,29,8,15,96.5,50.5,5.5,10.0,65.0,102.3,80.15
2016,12,29,8,30,117.0,70.0,5.6,10.0,92.0,138.65,113.38
2016,12,29,8,45,129.5,89.5,5.7,10.5,120.0,172.59,143.88
2016,12,29,9,0,142.0,109.0,5.8,11.0,148.0,207.58,174.61
2016,12,29,9,15,147.5,128.0,5.95,11.0,174.5,238.57,201.55
2016,12,29,9,30,153.0,147.0,6.1,11.0,201.0,269.86,228.23
2016,12,29,9,45,154.5,165.5,6.3,11.0,225.5,297.93,251.71
2016,12,29,10,0,156.0,184.0,6.5,11.0,250.0,325.87,274.76
2016,12,29,10,15,99.0,191.0,6.45,11.0,234.0,279.18,233.96
2016,12,29,10,30,42.0,198.0,6.4,11.0,218.0,241.74,200.49
2016,12,29,10,45,61.0,217.0,6.4,11.5,248.0,280.39,232.49
2016,12,29,11,0,80.0,236.0,6.4,12.0,278.0,320.21,264.97
2016,12,29,11,15,145.0,249.0,6.35,12.0,329.5,411.8,341.16
2016,12,29,11,30,210.0,262.0,6.3,12.0,381.0,489.67,405.13
2016,12,29,11,45,179.5,270.0,6.3,12.0,373.5,473.46,390.58
2016,12,29,12,0,149.0,278.0,6.3,12.0,366.0,455.92,375.22
2016,12,29,12,15,253.5,267.0,6.2,12.0,417.5,561.6,462.36
2016,12,29,12,30,358.0,256.0,6.1,12.0,469.0,649.48,533.85
2016,12,29,12,45,364.5,253.0,6.1,12.5,469.5,651.91,534.69
2016,12,29,13,0,371.0,250.0,6.1,13.0,470.0,652.88,534.77
2016,12,29,13,15,373.5,244.0,6.0,13.0,461.5,644.91,528.71
2016,12,29,13,30,376.0,238.0,5.9,13.0,453.0,635.45,521.6
2016,12,29,13,45,198.5,223.0,5.8,13.0,336.5,430.8,355.8
2016,12,29,14,0,21.0,208.0,5.7,13.0,220.0,218.56,177.87
2016,12,29,14,15,20.5,198.5,5.65,13.0,209.5,208.33,169.95
2016,12,29,14,30,20.0,189.0,5.6,13.0,199.0,198.22,161.86
2016,12,29,14,45,159.0,185.5,5.55,13.0,256.5,336.64,280.87
2016,12,29,15,0,298.0,182.0,5.5,13.0,314.0,451.5,377.56
2016,12,29,15,15,558.5,123.5,5.25,13.0,343.5,579.49,485.21
2016,12,29,15,30,819.0,65.0,5.0,13.0,373.0,673.45,561.07
2016,12,29,15,45,786.5,61.5,4.8,13.0,328.5,611.75,511.23
2016,12,29,16,0,754.0,58.0,4.6,13.0,284.0,550.77,460.27
2016,12,29,16,15,704.5,53.0,4.15,12.0,236.5,479.53,400.4
2016,12,29,16,30,655.0,48.0,3.7,11.0,189.0,411.47,341.34
2016,12,29,16,45,571.0,41.0,3.3,10.5,141.5,328.93,268.08
2016,12,29,17,0,487.0,34.0,2.9,10.0,94.0,258.52,202.79
2016,12,29,17,15,243.5,25.5,2.85,9.5,55.5,133.24,86.23
2016,12,29,17,30,0.0,17.0,2.8,9.0,17.0,15.46,0.0
2016,12,29,17,45,0.0,8.5,2.75,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,5.0,0.75,6.5,5.0,4.55,0.0
2016,12,30,8,0,0.0,10.0,0.8,7.0,10.0,8.78,1.32
2016,12,30,8,15,0.0,18.0,0.85,7.5,18.0,15.82,7.94
2016,12,30,8,30,0.0,26.0,0.9,8.0,26.0,22.88,14.31
2016,12,30,8,45,0.0,35.0,1.0,8.5,35.0,30.84,21.39
2016,12,30,9,0,0.0,44.0,1.1,9.0,44.0,38.81,28.38
2016,12,30,9,15,0.0,52.5,1.35,9.0,52.5,46.34,34.94
2016,12,30,9,30,0.0,61.0,1.6,9.0,61.0,53.89,41.44
2016,12,30,9,45,6.0,107.5,1.85,9.5,110.0,103.31,83.92
2016,12,30,10,0,12.0,154.0,2.1,10.0,159.0,156.38,128.56
2016,12,30,10,15,13.5,167.0,2.2,10.0,173.0,170.49,140.05
2016,12,30,10,30,15.0,180.0,2.3,10.0,187.0,184.83,151.74
2016,12,30,10,45,119.5,210.0,2.4,10.5,273.0,337.08,279.2
2016,12,30,11,0,224.0,240.0,2.5,11.0,359.0,467.82,384.27
2016,12,30,11,15,134.0,239.5,2.55,11.0,311.5,390.05,319.34
2016,12,30,11,30,44.0,239.0,2.6,11.0,264.0,291.15,237.29
2016,12,30,11,45,52.0,249.5,2.7,11.0,279.5,311.12,253.85
2016,12,30,12,0,60.0,260.0,2.8,11.0,295.0,331.36,270.17
2016,12,30,12,15,111.0,272.0,2.85,10.5,338.5,394.79,322.93
2016,12,30,12,30,162.0,284.0,2.9,10.0,382.0,476.85,389.28
2016,12,30,12,45,96.0,261.0,2.95,10.0,319.0,367.12,300.54
2016,12,30,13,0,30.0,238.0,3.0,10.0,256.0,276.27,225.51
2016,12,30,13,15,15.0,180.5,3.0,10.0,189.5,183.05,149.13
2016,12,30,13,30,0.0,123.0,3.0,10.0,123.0,111.24,88.9
2016,12,30,13,45,0.0,126.5,3.05,10.0,126.5,114.79,92.09
2016,12,30,14,0,0.0,130.0,3.1,10.0,130.0,118.46,95.29
2016,12,30,14,15,0.0,117.0,3.1,10.0,117.0,105.88,84.83
2016,12,30,14,30,0.0,104.0,3.1,10.0,104.0,93.43,74.45
2016,12,30,14,45,0.0,70.0,3.1,10.0,70.0,61.9,47.72
2016,12,30,15,0,0.0,36.0,3.1,10.0,36.0,31.75,21.88
2016,12,30,15,15,0.0,32.5,3.05,10.0,32.5,28.65,19.26
2016,12,30,15,30,0.0,29.0,3.0,10.0,29.0,25.54,16.62
2016,12,30,15,45,0.0,25.5,3.0,10.0,25.5,22.45,13.96
2016,12,30,16,0,0.0,22.0,3.0,10.0,22.0,19.35,11.27
2016,12,30,16,15,0.0,18.0,2.75,9.5,18.0,15.82,8.21
2016,12,30,16,30,0.0,14.0,2.5,9.0,14.0,12.3,5.1
2016,12,30,16,45,0.0,10.5,2.3,9.0,10.5,9.21,2.33
2016,12,30,17,0,0.0,7.0,2.1,9.0,7.0,6.14,0.0
2016,12,30,17,15,0.0,4.0,2.15,8.5,4.0,3.5,0.0
2016,12,30,17,30,0.0,1.0,2.2,8.0,1.0,0.91,0.0
2016,12,30,17,45,0.0,0.5,2.25,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
